ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 00:00,2,0.000,ALERT,212.16,298.47,59.975,1435982403,"201051344000955","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,165828.9,165828.9,5002,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982479,186318.00
07/04/2015 00:00,2,0.000,ALERT,213.51,299.37,59.954,1435982403,"274151322000095","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,464985.3,464985.3,5916,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435982481,186319.00
07/04/2015 00:00,2,0.000,ALERT,212.38,299.07,59.981,1435982403,"201051344000868","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,152157.7,152157.7,5011,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982483,186320.00
07/04/2015 00:00,2,0.000,ALERT,212.83,298.17,59.991,1435982403,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,158426.2,158426.2,5011,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982485,186321.00
07/04/2015 00:00,2,0.000,ALERT,212.83,299.37,59.991,1435982403,"201051344000582","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,158683.8,158683.8,4998,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982487,186322.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.17,59.965,1435982403,"201051344000469","174011321042388",0.00,17.00,0,293.96,299.07,0.0,0.0,0.000,153690.6,153690.6,5003,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435982489,186323.00
07/04/2015 00:00,2,0.000,ALERT,212.16,298.17,59.965,1435982403,"201051344000988","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,153297.1,153297.1,5003,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982491,186324.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.17,59.981,1435982403,"201051344001158","174011321042388",0.00,17.30,0,294.56,299.07,0.0,0.0,0.000,159389.6,159389.6,5001,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982493,186325.00
07/04/2015 00:00,2,0.000,ALERT,212.16,297.87,59.986,1435982403,"201051344001025","174011321042388",0.00,17.30,0,294.56,300.57,0.0,0.0,0.000,162814.6,162814.6,4996,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982495,186326.00
07/04/2015 00:00,2,0.000,ALERT,212.38,299.07,59.970,1435982403,"201051344000569","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,166330.6,166330.6,5009,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982497,186327.00
07/04/2015 00:00,2,0.000,ALERT,213.74,298.17,59.965,1435982403,"274151322000094","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,350442.5,350442.5,6381,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982498,186328.00
07/04/2015 00:00,2,0.000,ALERT,212.16,298.47,59.959,1435982403,"201051344000458","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,162134.5,162134.5,5004,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982500,186329.00
07/04/2015 00:00,2,0.000,ALERT,213.74,298.17,59.970,1435982403,"274151322000087","174011321042388",0.00,20.30,0,294.56,299.37,0.0,0.0,0.000,421133.7,421133.7,5887,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982502,186330.00
07/04/2015 00:00,2,0.000,ALERT,213.29,298.47,60.007,1435982403,"274151322000052","174011321042388",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,450212.8,450212.8,6287,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982504,186331.00
07/04/2015 00:00,2,0.000,ALERT,212.61,299.07,59.996,1435982403,"201051344001145","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,167291.6,167291.6,5012,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982506,186332.00
07/04/2015 00:00,2,0.000,ALERT,212.83,298.77,59.975,1435982403,"201051344000685","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,166358.2,166358.2,5014,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982508,186333.00
07/04/2015 00:00,2,0.000,ALERT,213.29,298.17,59.996,1435982403,"274151322000088","174011321042388",0.00,19.00,0,295.16,299.97,0.0,0.0,0.000,431332.7,431332.7,5900,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435982509,186334.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.77,59.986,1435982403,"201051344000438","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,166466.4,166466.4,4997,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982511,186335.00
07/04/2015 00:00,2,0.000,ALERT,212.16,298.47,59.970,1435982403,"201051344001135","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,157797.7,157797.7,4988,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982513,186336.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.17,59.970,1435982403,"201051344000417","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,162155.1,162155.1,4997,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982515,186337.00
07/04/2015 00:00,2,0.000,ALERT,212.16,299.07,59.970,1435982403,"201051344000594","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,162513.3,162513.3,4997,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982517,186338.00
07/04/2015 00:00,2,0.000,ALERT,213.74,298.77,59.970,1435982403,"274151322000083","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,446392.4,446392.4,6306,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982518,186339.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.47,59.949,1435982403,"201051344000585","174011321042388",0.00,17.80,0,294.56,299.67,0.0,0.0,0.000,161528.6,161528.6,4997,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982520,186340.00
07/04/2015 00:00,2,0.000,ALERT,213.51,298.77,59.933,1435982403,"274151322000054","174011321042388",0.00,19.30,0,295.16,300.57,0.0,0.0,0.000,441494.2,441494.2,5887,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982522,186341.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.47,59.959,1435982403,"201051344001203","174011321042388",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,162678.0,162678.0,5001,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982524,186342.00
07/04/2015 00:00,2,0.000,ALERT,212.16,298.77,59.965,1435982403,"201051344000646","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,159940.8,159940.8,4992,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982526,186343.00
07/04/2015 00:00,2,0.000,ALERT,214.41,298.47,59.959,1435982403,"274151322000068","174011321042388",0.00,19.50,0,294.56,299.07,0.0,0.0,0.000,349509.0,349509.0,5990,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982527,186344.00
07/04/2015 00:00,2,0.000,ALERT,214.19,299.37,59.965,1435982403,"274151322000076","174011321042388",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,470767.3,470767.3,6289,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982529,186345.00
07/04/2015 00:00,2,0.000,ALERT,212.38,299.07,59.959,1435982403,"201051344000890","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,164192.0,164192.0,5000,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435982531,186346.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.47,59.959,1435982403,"201051344000900","174011321042388",0.00,17.50,0,294.56,299.37,0.0,0.0,0.000,164457.5,164457.5,5013,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982533,186347.00
07/04/2015 00:00,2,0.000,ALERT,212.83,297.57,59.970,1435982403,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.77,0.0,0.0,0.000,154113.5,154113.5,5011,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982535,186348.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.77,59.959,1435982403,"201051344000983","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,161422.1,161422.1,5012,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982536,186349.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.47,59.965,1435982403,"201051344000917","174011321042388",0.00,18.30,0,293.96,299.37,0.0,0.0,0.000,164661.9,164661.9,5012,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982538,186350.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.17,59.959,1435982403,"201051344000648","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,160486.7,160486.7,5005,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982540,186351.00
07/04/2015 00:00,2,0.000,ALERT,212.38,298.77,59.965,1435982403,"201051344001093","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,162800.1,162800.1,5003,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982542,186352.00
07/04/2015 00:00,2,0.000,ALERT,212.83,298.47,59.965,1435982403,"201051344000645","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,161019.1,161019.1,5012,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982544,186353.00
07/04/2015 00:00,2,0.000,ALERT,213.74,299.07,59.959,1435982403,"274151322000085","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,443719.5,443719.5,6290,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982546,186354.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.17,59.970,1435982403,"201051344000651","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,160385.0,160385.0,4999,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982547,186355.00
07/04/2015 00:00,2,0.000,ALERT,212.61,298.17,59.986,1435982403,"201051344000867","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,152794.1,152794.1,5014,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982549,186356.00
07/04/2015 00:00,2,0.000,ALERT,212.38,299.07,59.986,1435982403,"201051344001230","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,163898.4,163898.4,5015,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982551,186357.00
07/04/2015 00:00,2,0.000,ALERT,212.83,298.77,59.965,1435982403,"201051344000576","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,160281.9,160281.9,5018,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435982553,186358.00
07/04/2015 00:00,2,0.000,ALERT,212.16,299.07,59.965,1435982403,"201051344000579","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,166674.7,166674.7,5003,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435982555,186359.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186360.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186361.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186362.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186363.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186364.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186365.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186366.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186367.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186368.00
07/04/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1435982403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435983283,186369.00
07/04/2015 00:15,2,0.000,ALERT,212.38,299.37,59.996,1435983304,"201051344000955","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,165828.9,165828.9,5004,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983380,186370.00
07/04/2015 00:15,2,0.000,ALERT,213.96,300.57,60.012,1435983304,"274151322000095","174011321042388",0.00,18.30,0,297.87,301.77,0.0,0.0,0.000,464985.3,464985.3,5918,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983382,186371.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.67,60.002,1435983304,"201051344000868","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,152157.7,152157.7,5013,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983384,186372.00
07/04/2015 00:15,2,0.000,ALERT,213.29,299.07,60.002,1435983304,"201051344000853","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,158426.2,158426.2,5013,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983386,186373.00
07/04/2015 00:15,2,0.000,ALERT,213.29,300.27,59.996,1435983304,"201051344000582","174011321042388",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,158683.8,158683.8,5000,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983388,186374.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.07,60.002,1435983304,"201051344000469","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,153690.6,153690.6,5005,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983390,186375.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.07,59.986,1435983304,"201051344000988","174011321042388",0.00,18.00,0,294.56,300.27,0.0,0.0,0.000,153297.1,153297.1,5005,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983391,186376.00
07/04/2015 00:15,2,0.000,ALERT,212.61,298.77,60.002,1435983304,"201051344001158","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,159389.6,159389.6,5003,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983393,186377.00
07/04/2015 00:15,2,0.000,ALERT,212.83,298.77,60.007,1435983304,"201051344001025","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,162814.6,162814.6,4998,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983395,186378.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.67,60.007,1435983304,"201051344000569","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,166330.6,166330.6,5011,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983397,186379.00
07/04/2015 00:15,2,0.000,ALERT,214.19,299.07,60.007,1435983304,"274151322000094","174011321042388",0.00,18.30,0,296.96,300.27,0.0,0.0,0.000,350442.5,350442.5,6383,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983399,186380.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.37,60.002,1435983304,"201051344000458","174011321042388",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,162134.5,162134.5,5006,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983401,186381.00
07/04/2015 00:15,2,0.000,ALERT,214.19,299.07,60.007,1435983304,"274151322000087","174011321042388",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,421133.7,421133.7,5889,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983403,186382.00
07/04/2015 00:15,2,0.000,ALERT,213.96,298.77,60.002,1435983304,"274151322000052","174011321042388",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,450212.8,450212.8,6289,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983405,186383.00
07/04/2015 00:15,2,0.000,ALERT,213.29,299.67,60.007,1435983304,"201051344001145","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,167291.6,167291.6,5014,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983406,186384.00
07/04/2015 00:15,2,0.000,ALERT,213.29,299.37,60.007,1435983304,"201051344000685","174011321042388",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,166358.2,166358.2,5016,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983408,186385.00
07/04/2015 00:15,2,0.000,ALERT,213.74,299.37,60.002,1435983304,"274151322000088","174011321042388",0.00,19.00,0,296.96,300.87,0.0,0.0,0.000,431332.7,431332.7,5902,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983410,186386.00
07/04/2015 00:15,2,0.000,ALERT,213.06,299.37,60.023,1435983304,"201051344000438","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,166466.4,166466.4,4999,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983412,186387.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.37,60.007,1435983304,"201051344001135","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,157797.7,157797.7,4990,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983414,186388.00
07/04/2015 00:15,2,0.000,ALERT,213.29,298.77,60.002,1435983304,"201051344000417","174011321042388",0.00,18.00,0,296.36,300.27,0.0,0.0,0.000,162155.1,162155.1,4999,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983415,186389.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.67,60.002,1435983304,"201051344000594","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,162513.3,162513.3,4999,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983417,186390.00
07/04/2015 00:15,2,0.000,ALERT,214.19,299.97,60.002,1435983304,"274151322000083","174011321042388",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,446392.4,446392.4,6308,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983419,186391.00
07/04/2015 00:15,2,0.000,ALERT,213.29,299.67,60.007,1435983304,"201051344000585","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,161528.6,161528.6,4999,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983421,186392.00
07/04/2015 00:15,2,0.000,ALERT,214.19,299.67,60.007,1435983304,"274151322000054","174011321042388",0.00,19.30,0,297.26,301.47,0.0,0.0,0.000,441494.2,441494.2,5889,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983423,186393.00
07/04/2015 00:15,2,0.000,ALERT,213.06,299.07,60.002,1435983304,"201051344001203","174011321042388",0.00,17.80,0,296.66,302.68,0.0,0.0,0.000,162678.0,162678.0,5003,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983425,186394.00
07/04/2015 00:15,2,0.000,ALERT,212.61,299.07,59.991,1435983304,"201051344000646","174011321042388",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,159940.8,159940.8,4994,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983426,186395.00
07/04/2015 00:15,2,0.000,ALERT,214.87,298.77,60.012,1435983304,"274151322000068","174011321042388",0.00,19.50,0,296.66,299.97,0.0,0.0,0.000,349509.0,349509.0,5992,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983428,186396.00
07/04/2015 00:15,2,0.000,ALERT,214.64,299.97,59.996,1435983304,"274151322000076","174011321042388",0.00,19.00,0,297.57,301.17,0.0,0.0,0.000,470767.3,470767.3,6291,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983430,186397.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.97,60.023,1435983304,"201051344000890","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,164192.0,164192.0,5002,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983432,186398.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.07,60.007,1435983304,"201051344000900","174011321042388",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,164457.5,164457.5,5015,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983434,186399.00
07/04/2015 00:15,2,0.000,ALERT,213.51,298.77,60.012,1435983304,"201051344000633","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,154113.5,154113.5,5013,0,0,0,L,1122011218,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983436,186400.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.37,60.002,1435983304,"201051344000983","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,161422.1,161422.1,5014,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983437,186401.00
07/04/2015 00:15,2,0.000,ALERT,213.06,299.07,60.002,1435983304,"201051344000917","174011321042388",0.00,18.70,0,296.06,300.27,0.0,0.0,0.000,164661.9,164661.9,5014,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983439,186402.00
07/04/2015 00:15,2,0.000,ALERT,213.29,298.77,59.996,1435983304,"201051344000648","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,160486.7,160486.7,5007,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983441,186403.00
07/04/2015 00:15,2,0.000,ALERT,213.06,299.67,60.002,1435983304,"201051344001093","174011321042388",0.00,18.30,0,296.96,300.57,0.0,0.0,0.000,162800.1,162800.1,5005,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983443,186404.00
07/04/2015 00:15,2,0.000,ALERT,213.29,298.77,59.970,1435983304,"201051344000645","174011321042388",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,161019.1,161019.1,5014,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435983445,186405.00
07/04/2015 00:15,2,0.000,ALERT,214.19,299.67,59.996,1435983304,"274151322000085","174011321042388",0.00,18.70,0,297.57,300.87,0.0,0.0,0.000,443719.5,443719.5,6292,0,0,0,L,1151911521,1,123.59,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983447,186406.00
07/04/2015 00:15,2,0.000,ALERT,213.06,298.47,59.970,1435983304,"201051344000651","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,160385.0,160385.0,5001,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983449,186407.00
07/04/2015 00:15,2,0.000,ALERT,213.06,298.47,59.975,1435983304,"201051344000867","174011321042388",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,152794.1,152794.1,5016,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983451,186408.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.67,60.002,1435983304,"201051344001230","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,163898.4,163898.4,5017,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983452,186409.00
07/04/2015 00:15,2,0.000,ALERT,213.29,299.67,59.965,1435983304,"201051344000576","174011321042388",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,160281.9,160281.9,5020,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983454,186410.00
07/04/2015 00:15,2,0.000,ALERT,212.83,299.67,59.965,1435983304,"201051344000579","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,166674.7,166674.7,5005,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435983456,186411.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186412.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186413.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186414.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186415.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186416.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186417.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186418.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186419.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186420.00
07/04/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1435983304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435984185,186421.00
07/04/2015 00:30,2,0.000,ALERT,210.80,297.26,60.018,1435984205,"201051344000955","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,165828.9,165828.9,5006,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984280,186422.00
07/04/2015 00:30,2,0.000,ALERT,212.38,297.87,59.986,1435984205,"274151322000095","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,464985.3,464985.3,5920,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984282,186423.00
07/04/2015 00:30,2,0.000,ALERT,211.03,297.26,59.986,1435984205,"201051344000868","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,152157.7,152157.7,5015,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984284,186424.00
07/04/2015 00:30,2,0.000,ALERT,211.70,297.26,59.986,1435984205,"201051344000853","174011321042388",0.00,17.50,0,295.46,301.17,0.0,0.0,0.000,158426.2,158426.2,5015,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984286,186425.00
07/04/2015 00:30,2,0.000,ALERT,211.70,298.17,59.991,1435984205,"201051344000582","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,158683.8,158683.8,5002,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984288,186426.00
07/04/2015 00:30,2,0.000,ALERT,211.25,296.66,60.018,1435984205,"201051344000469","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,153690.6,153690.6,5007,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435984290,186427.00
07/04/2015 00:30,2,0.000,ALERT,211.03,296.96,60.002,1435984205,"201051344000988","174011321042388",0.00,18.00,0,293.06,300.57,0.0,0.0,0.000,153297.1,153297.1,5007,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984291,186428.00
07/04/2015 00:30,2,0.000,ALERT,211.03,296.96,59.996,1435984205,"201051344001158","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,159389.6,159389.6,5005,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984293,186429.00
07/04/2015 00:30,2,0.000,ALERT,211.25,296.66,60.002,1435984205,"201051344001025","174011321042388",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,162814.6,162814.6,5000,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984295,186430.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.57,59.965,1435984205,"201051344000569","174011321042388",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,166330.6,166330.6,5013,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984297,186431.00
07/04/2015 00:30,2,0.000,ALERT,212.61,296.66,60.023,1435984205,"274151322000094","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,350442.5,350442.5,6385,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435984299,186432.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.26,60.034,1435984205,"201051344000458","174011321042388",0.00,18.70,0,295.46,301.77,0.0,0.0,0.000,162134.5,162134.5,5008,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984301,186433.00
07/04/2015 00:30,2,0.000,ALERT,212.61,296.66,59.981,1435984205,"274151322000087","174011321042388",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,421133.7,421133.7,5891,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984302,186434.00
07/04/2015 00:30,2,0.000,ALERT,212.38,298.17,59.986,1435984205,"274151322000052","174011321042388",0.00,19.00,0,295.16,301.47,0.0,0.0,0.000,450212.8,450212.8,6291,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984304,186435.00
07/04/2015 00:30,2,0.000,ALERT,211.48,297.57,59.996,1435984205,"201051344001145","174011321042388",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,167291.6,167291.6,5016,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984306,186436.00
07/04/2015 00:30,2,0.000,ALERT,211.70,297.26,59.991,1435984205,"201051344000685","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,166358.2,166358.2,5018,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984308,186437.00
07/04/2015 00:30,2,0.000,ALERT,212.16,296.96,59.970,1435984205,"274151322000088","174011321042388",0.00,19.00,0,295.46,300.87,0.0,0.0,0.000,431332.7,431332.7,5904,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984310,186438.00
07/04/2015 00:30,2,0.000,ALERT,211.48,297.26,59.975,1435984205,"201051344000438","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,166466.4,166466.4,5001,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984312,186439.00
07/04/2015 00:30,2,0.000,ALERT,211.03,297.26,59.986,1435984205,"201051344001135","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,157797.7,157797.7,4992,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984313,186440.00
07/04/2015 00:30,2,0.000,ALERT,211.70,296.96,59.981,1435984205,"201051344000417","174011321042388",0.00,18.30,0,294.86,300.57,0.0,0.0,0.000,162155.1,162155.1,5001,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984315,186441.00
07/04/2015 00:30,2,0.000,ALERT,211.03,297.57,59.986,1435984205,"201051344000594","174011321042388",0.00,18.00,0,295.16,301.17,0.0,0.0,0.000,162513.3,162513.3,5001,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984317,186442.00
07/04/2015 00:30,2,0.000,ALERT,212.83,297.26,59.981,1435984205,"274151322000083","174011321042388",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,446392.4,446392.4,6310,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984319,186443.00
07/04/2015 00:30,2,0.000,ALERT,211.48,297.57,59.959,1435984205,"201051344000585","174011321042388",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,161528.6,161528.6,5001,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984321,186444.00
07/04/2015 00:30,2,0.000,ALERT,212.38,297.26,59.986,1435984205,"274151322000054","174011321042388",0.00,19.30,0,295.46,301.47,0.0,0.0,0.000,441494.2,441494.2,5891,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984323,186445.00
07/04/2015 00:30,2,0.000,ALERT,211.48,296.96,59.986,1435984205,"201051344001203","174011321042388",0.00,17.80,0,295.46,302.68,0.0,0.0,0.000,162678.0,162678.0,5005,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984325,186446.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.26,59.981,1435984205,"201051344000646","174011321042388",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,159940.8,159940.8,4996,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984327,186447.00
07/04/2015 00:30,2,0.000,ALERT,213.51,296.66,59.981,1435984205,"274151322000068","174011321042388",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,349509.0,349509.0,5994,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984328,186448.00
07/04/2015 00:30,2,0.000,ALERT,213.29,297.26,59.975,1435984205,"274151322000076","174011321042388",0.00,19.00,0,295.46,301.17,0.0,0.0,0.000,470767.3,470767.3,6293,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984330,186449.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.57,59.970,1435984205,"201051344000890","174011321042388",0.00,18.30,0,296.06,302.07,0.0,0.0,0.000,164192.0,164192.0,5004,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984332,186450.00
07/04/2015 00:30,2,0.000,ALERT,211.25,296.96,59.986,1435984205,"201051344000900","174011321042388",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,164457.5,164457.5,5017,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984334,186451.00
07/04/2015 00:30,2,0.000,ALERT,211.93,296.36,59.986,1435984205,"201051344000633","174011321042388",0.00,17.50,0,293.36,300.27,0.0,0.0,0.000,154113.5,154113.5,5015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984336,186452.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.26,60.002,1435984205,"201051344000983","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,161422.1,161422.1,5016,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435984337,186453.00
07/04/2015 00:30,2,0.000,ALERT,211.48,296.96,59.981,1435984205,"201051344000917","174011321042388",0.00,18.70,0,294.26,300.27,0.0,0.0,0.000,164661.9,164661.9,5016,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984339,186454.00
07/04/2015 00:30,2,0.000,ALERT,211.48,296.66,59.981,1435984205,"201051344000648","174011321042388",0.00,17.30,0,294.86,301.47,0.0,0.0,0.000,160486.7,160486.7,5009,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984341,186455.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.26,59.970,1435984205,"201051344001093","174011321042388",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,162800.1,162800.1,5007,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984343,186456.00
07/04/2015 00:30,2,0.000,ALERT,211.70,296.96,59.986,1435984205,"201051344000645","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,161019.1,161019.1,5016,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984345,186457.00
07/04/2015 00:30,2,0.000,ALERT,212.61,297.26,59.981,1435984205,"274151322000085","174011321042388",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,443719.5,443719.5,6294,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984347,186458.00
07/04/2015 00:30,2,0.000,ALERT,211.48,296.36,59.981,1435984205,"201051344000651","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,160385.0,160385.0,5003,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984349,186459.00
07/04/2015 00:30,2,0.000,ALERT,211.48,296.66,60.002,1435984205,"201051344000867","174011321042388",0.00,18.30,0,295.16,301.17,0.0,0.0,0.000,152794.1,152794.1,5018,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435984350,186460.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.57,59.970,1435984205,"201051344001230","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,163898.4,163898.4,5019,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984352,186461.00
07/04/2015 00:30,2,0.000,ALERT,211.70,297.57,59.981,1435984205,"201051344000576","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,160281.9,160281.9,5022,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984354,186462.00
07/04/2015 00:30,2,0.000,ALERT,211.25,297.57,59.981,1435984205,"201051344000579","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,166674.7,166674.7,5007,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435984356,186463.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186464.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186465.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186466.00
