ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186467.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186468.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186469.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186470.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186471.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186472.00
07/04/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1435984205,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985085,186473.00
07/04/2015 00:45,2,0.000,ALERT,211.70,298.17,59.954,1435985105,"201051344000955","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,165828.9,165828.9,5008,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985181,186474.00
07/04/2015 00:45,2,0.000,ALERT,213.51,299.37,59.944,1435985105,"274151322000095","174011321042388",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,464985.3,464985.3,5922,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985183,186475.00
07/04/2015 00:45,2,0.000,ALERT,211.93,298.77,59.965,1435985105,"201051344000868","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,152157.7,152157.7,5017,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985185,186476.00
07/04/2015 00:45,2,0.000,ALERT,212.61,297.87,59.970,1435985105,"201051344000853","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,158426.2,158426.2,5017,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985187,186477.00
07/04/2015 00:45,2,0.000,ALERT,212.61,299.07,59.944,1435985105,"201051344000582","174011321042388",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,158683.8,158683.8,5004,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985189,186478.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.57,60.002,1435985105,"201051344000469","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,153690.6,153690.6,5009,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985190,186479.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.970,1435985105,"201051344000988","174011321042388",0.00,17.80,0,293.06,299.07,0.0,0.0,0.000,153297.1,153297.1,5009,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985192,186480.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.996,1435985105,"201051344001158","174011321042388",0.00,17.50,0,294.56,298.77,0.0,0.0,0.000,159389.6,159389.6,5007,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985194,186481.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.57,59.965,1435985105,"201051344001025","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,162814.6,162814.6,5002,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985196,186482.00
07/04/2015 00:45,2,0.000,ALERT,212.16,298.47,59.981,1435985105,"201051344000569","174011321042388",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,166330.6,166330.6,5015,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985198,186483.00
07/04/2015 00:45,2,0.000,ALERT,213.29,297.57,59.944,1435985105,"274151322000094","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,350442.5,350442.5,6387,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985200,186484.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.965,1435985105,"201051344000458","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,162134.5,162134.5,5010,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985202,186485.00
07/04/2015 00:45,2,0.000,ALERT,213.29,298.17,59.996,1435985105,"274151322000087","174011321042388",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,421133.7,421133.7,5893,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985203,186486.00
07/04/2015 00:45,2,0.000,ALERT,213.06,297.57,59.970,1435985105,"274151322000052","174011321042388",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,450212.8,450212.8,6293,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985205,186487.00
07/04/2015 00:45,2,0.000,ALERT,212.38,298.47,59.965,1435985105,"201051344001145","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,167291.6,167291.6,5018,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985207,186488.00
07/04/2015 00:45,2,0.000,ALERT,212.61,298.17,59.965,1435985105,"201051344000685","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,166358.2,166358.2,5020,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985209,186489.00
07/04/2015 00:45,2,0.000,ALERT,212.83,298.47,59.959,1435985105,"274151322000088","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,431332.7,431332.7,5906,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985211,186490.00
07/04/2015 00:45,2,0.000,ALERT,212.16,298.17,59.965,1435985105,"201051344000438","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,166466.4,166466.4,5003,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985212,186491.00
07/04/2015 00:45,2,0.000,ALERT,211.93,298.17,59.959,1435985105,"201051344001135","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,157797.7,157797.7,4994,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985214,186492.00
07/04/2015 00:45,2,0.000,ALERT,212.38,297.26,59.959,1435985105,"201051344000417","174011321042388",0.00,18.00,0,295.16,298.77,0.0,0.0,0.000,162155.1,162155.1,5003,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985216,186493.00
07/04/2015 00:45,2,0.000,ALERT,211.70,298.47,59.944,1435985105,"201051344000594","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,162513.3,162513.3,5003,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985218,186494.00
07/04/2015 00:45,2,0.000,ALERT,213.29,298.17,59.959,1435985105,"274151322000083","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,446392.4,446392.4,6312,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985220,186495.00
07/04/2015 00:45,2,0.000,ALERT,212.16,298.17,59.970,1435985105,"201051344000585","174011321042388",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,161528.6,161528.6,5003,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985221,186496.00
07/04/2015 00:45,2,0.000,ALERT,213.06,298.17,59.986,1435985105,"274151322000054","174011321042388",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,441494.2,441494.2,5893,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985223,186497.00
07/04/2015 00:45,2,0.000,ALERT,212.16,297.87,59.959,1435985105,"201051344001203","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,162678.0,162678.0,5007,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985225,186498.00
07/04/2015 00:45,2,0.000,ALERT,211.70,297.87,59.954,1435985105,"201051344000646","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,159940.8,159940.8,4998,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985227,186499.00
07/04/2015 00:45,2,0.000,ALERT,213.96,297.26,59.965,1435985105,"274151322000068","174011321042388",0.00,19.50,0,295.46,298.77,0.0,0.0,0.000,349509.0,349509.0,5996,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985229,186500.00
07/04/2015 00:45,2,0.000,ALERT,213.74,298.77,59.954,1435985105,"274151322000076","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,470767.3,470767.3,6295,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985231,186501.00
07/04/2015 00:45,2,0.000,ALERT,211.93,298.47,59.959,1435985105,"201051344000890","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,164192.0,164192.0,5006,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985232,186502.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.965,1435985105,"201051344000900","174011321042388",0.00,17.50,0,294.56,299.07,0.0,0.0,0.000,164457.5,164457.5,5019,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985234,186503.00
07/04/2015 00:45,2,0.000,ALERT,212.38,296.96,59.959,1435985105,"201051344000633","174011321042388",0.00,17.50,0,293.06,298.47,0.0,0.0,0.000,154113.5,154113.5,5017,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985236,186504.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.965,1435985105,"201051344000983","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,161422.1,161422.1,5018,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985238,186505.00
07/04/2015 00:45,2,0.000,ALERT,212.16,297.57,59.959,1435985105,"201051344000917","174011321042388",0.00,18.70,0,294.56,298.77,0.0,0.0,0.000,164661.9,164661.9,5018,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985240,186506.00
07/04/2015 00:45,2,0.000,ALERT,212.16,296.96,59.965,1435985105,"201051344000648","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,160486.7,160486.7,5011,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985242,186507.00
07/04/2015 00:45,2,0.000,ALERT,212.16,298.17,60.007,1435985105,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,162800.1,162800.1,5009,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985243,186508.00
07/04/2015 00:45,2,0.000,ALERT,212.38,297.57,59.970,1435985105,"201051344000645","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,161019.1,161019.1,5018,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985245,186509.00
07/04/2015 00:45,2,0.000,ALERT,213.51,297.57,59.917,1435985105,"274151322000085","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,443719.5,443719.5,6296,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985247,186510.00
07/04/2015 00:45,2,0.000,ALERT,212.16,296.96,59.970,1435985105,"201051344000651","174011321042388",0.00,17.30,0,294.86,299.07,0.0,0.0,0.000,160385.0,160385.0,5005,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985249,186511.00
07/04/2015 00:45,2,0.000,ALERT,212.16,297.26,59.965,1435985105,"201051344000867","174011321042388",0.00,18.30,0,294.86,299.67,0.0,0.0,0.000,152794.1,152794.1,5020,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985251,186512.00
07/04/2015 00:45,2,0.000,ALERT,211.93,297.87,59.970,1435985105,"201051344001230","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,163898.4,163898.4,5021,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985252,186513.00
07/04/2015 00:45,2,0.000,ALERT,212.38,297.87,59.981,1435985105,"201051344000576","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,160281.9,160281.9,5024,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435985254,186514.00
07/04/2015 00:45,2,0.000,ALERT,211.93,298.17,59.965,1435985105,"201051344000579","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,166674.7,166674.7,5009,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435985256,186515.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186516.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186517.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186518.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186519.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186520.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186521.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186522.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186523.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186524.00
07/04/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1435985105,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435985985,186525.00
07/04/2015 01:00,2,0.000,ALERT,211.48,297.26,59.991,1435986004,"201051344000955","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,165828.9,165828.9,5010,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986080,186526.00
07/04/2015 01:00,2,0.000,ALERT,213.06,298.47,59.954,1435986004,"274151322000095","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,464985.3,464985.3,5924,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986082,186527.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.17,59.944,1435986004,"201051344000868","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,152157.7,152157.7,5019,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986083,186528.00
07/04/2015 01:00,2,0.000,ALERT,213.06,298.17,59.965,1435986004,"201051344000853","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,158426.2,158426.2,5019,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986085,186529.00
07/04/2015 01:00,2,0.000,ALERT,213.06,299.07,59.965,1435986004,"201051344000582","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,158683.8,158683.8,5006,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986087,186530.00
07/04/2015 01:00,2,0.000,ALERT,212.38,297.87,59.959,1435986004,"201051344000469","174011321042388",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,153690.6,153690.6,5011,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986089,186531.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.17,59.954,1435986004,"201051344000988","174011321042388",0.00,17.80,0,293.66,299.67,0.0,0.0,0.000,153297.1,153297.1,5011,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986091,186532.00
07/04/2015 01:00,2,0.000,ALERT,212.38,297.87,59.959,1435986004,"201051344001158","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,159389.6,159389.6,5009,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986093,186533.00
07/04/2015 01:00,2,0.000,ALERT,212.38,297.87,59.954,1435986004,"201051344001025","174011321042388",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,162814.6,162814.6,5004,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986095,186534.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.47,59.949,1435986004,"201051344000569","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,166330.6,166330.6,5017,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986096,186535.00
07/04/2015 01:00,2,0.000,ALERT,213.74,297.57,59.954,1435986004,"274151322000094","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,350442.5,350442.5,6389,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986098,186536.00
07/04/2015 01:00,2,0.000,ALERT,212.38,298.17,59.965,1435986004,"201051344000458","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,162134.5,162134.5,5012,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986100,186537.00
07/04/2015 01:00,2,0.000,ALERT,213.74,297.57,59.959,1435986004,"274151322000087","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,421133.7,421133.7,5895,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986102,186538.00
07/04/2015 01:00,2,0.000,ALERT,213.51,298.77,59.949,1435986004,"274151322000052","174011321042388",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,450212.8,450212.8,6295,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986104,186539.00
07/04/2015 01:00,2,0.000,ALERT,212.83,298.77,59.949,1435986004,"201051344001145","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,167291.6,167291.6,5020,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986106,186540.00
07/04/2015 01:00,2,0.000,ALERT,212.83,298.17,59.959,1435986004,"201051344000685","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,166358.2,166358.2,5022,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986108,186541.00
07/04/2015 01:00,2,0.000,ALERT,213.51,298.17,59.991,1435986004,"274151322000088","174011321042388",0.00,18.70,0,296.06,299.97,0.0,0.0,0.000,431332.7,431332.7,5908,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986109,186542.00
07/04/2015 01:00,2,0.000,ALERT,212.83,298.47,59.954,1435986004,"201051344000438","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,166466.4,166466.4,5005,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986111,186543.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.17,59.959,1435986004,"201051344001135","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,157797.7,157797.7,4996,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986113,186544.00
07/04/2015 01:00,2,0.000,ALERT,212.83,297.87,59.928,1435986004,"201051344000417","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,162155.1,162155.1,5005,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986115,186545.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.77,59.954,1435986004,"201051344000594","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,162513.3,162513.3,5005,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986117,186546.00
07/04/2015 01:00,2,0.000,ALERT,213.74,299.07,59.954,1435986004,"274151322000083","174011321042388",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,446392.4,446392.4,6314,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986118,186547.00
07/04/2015 01:00,2,0.000,ALERT,212.83,298.47,59.996,1435986004,"201051344000585","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,161528.6,161528.6,5005,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986120,186548.00
07/04/2015 01:00,2,0.000,ALERT,213.51,298.47,59.938,1435986004,"274151322000054","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,441494.2,441494.2,5895,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986122,186549.00
07/04/2015 01:00,2,0.000,ALERT,212.61,297.87,59.959,1435986004,"201051344001203","174011321042388",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,162678.0,162678.0,5009,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986124,186550.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.17,59.944,1435986004,"201051344000646","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,159940.8,159940.8,5000,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986125,186551.00
07/04/2015 01:00,2,0.000,ALERT,214.41,297.57,59.954,1435986004,"274151322000068","174011321042388",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,349509.0,349509.0,5998,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986127,186552.00
07/04/2015 01:00,2,0.000,ALERT,214.41,298.77,59.959,1435986004,"274151322000076","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,470767.3,470767.3,6297,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986129,186553.00
07/04/2015 01:00,2,0.000,ALERT,212.38,298.77,59.959,1435986004,"201051344000890","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,164192.0,164192.0,5008,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986131,186554.00
07/04/2015 01:00,2,0.000,ALERT,212.16,297.87,59.959,1435986004,"201051344000900","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,164457.5,164457.5,5021,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986133,186555.00
07/04/2015 01:00,2,0.000,ALERT,212.83,297.26,59.959,1435986004,"201051344000633","174011321042388",0.00,17.30,0,293.66,299.07,0.0,0.0,0.000,154113.5,154113.5,5019,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986135,186556.00
07/04/2015 01:00,2,0.000,ALERT,212.16,298.17,59.965,1435986004,"201051344000983","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,161422.1,161422.1,5020,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986137,186557.00
07/04/2015 01:00,2,0.000,ALERT,212.61,297.87,59.954,1435986004,"201051344000917","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,164661.9,164661.9,5020,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986138,186558.00
07/04/2015 01:00,2,0.000,ALERT,212.61,297.57,59.965,1435986004,"201051344000648","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,160486.7,160486.7,5013,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986140,186559.00
07/04/2015 01:00,2,0.000,ALERT,212.38,297.87,59.949,1435986004,"201051344001093","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,162800.1,162800.1,5011,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986142,186560.00
07/04/2015 01:00,2,0.000,ALERT,212.83,297.57,59.954,1435986004,"201051344000645","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,161019.1,161019.1,5020,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986144,186561.00
07/04/2015 01:00,2,0.000,ALERT,213.74,298.17,59.954,1435986004,"274151322000085","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,443719.5,443719.5,6298,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986146,186562.00
07/04/2015 01:00,2,0.000,ALERT,212.61,297.57,59.959,1435986004,"201051344000651","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,160385.0,160385.0,5007,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986148,186563.00
07/04/2015 01:00,2,0.000,ALERT,212.61,297.57,59.933,1435986004,"201051344000867","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,152794.1,152794.1,5022,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986150,186564.00
07/04/2015 01:00,2,0.000,ALERT,212.38,298.47,59.954,1435986004,"201051344001230","174011321042388",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,163898.4,163898.4,5023,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986152,186565.00
07/04/2015 01:00,2,0.000,ALERT,212.83,298.47,59.949,1435986004,"201051344000576","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,160281.9,160281.9,5026,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986153,186566.00
07/04/2015 01:00,2,0.000,ALERT,212.38,298.47,59.954,1435986004,"201051344000579","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,166674.7,166674.7,5011,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986155,186567.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186568.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186569.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186570.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186571.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186572.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186573.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186574.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186575.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186576.00
07/04/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1435986004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435986885,186577.00
07/04/2015 01:15,2,0.000,ALERT,211.70,297.57,60.002,1435986904,"201051344000955","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,165828.9,165828.9,5012,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986981,186578.00
07/04/2015 01:15,2,0.000,ALERT,213.06,298.17,59.954,1435986904,"274151322000095","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,464985.3,464985.3,5926,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986983,186579.00
07/04/2015 01:15,2,0.000,ALERT,211.70,297.87,59.970,1435986904,"201051344000868","174011321042388",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,152157.7,152157.7,5021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986985,186580.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.26,59.959,1435986904,"201051344000853","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,158426.2,158426.2,5021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986986,186581.00
07/04/2015 01:15,2,0.000,ALERT,212.38,298.47,59.959,1435986904,"201051344000582","174011321042388",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,158683.8,158683.8,5008,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986988,186582.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.26,59.965,1435986904,"201051344000469","174011321042388",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,153690.6,153690.6,5013,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986990,186583.00
07/04/2015 01:15,2,0.000,ALERT,211.70,297.57,59.965,1435986904,"201051344000988","174011321042388",0.00,17.50,0,294.26,299.67,0.0,0.0,0.000,153297.1,153297.1,5013,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986992,186584.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.26,59.970,1435986904,"201051344001158","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,159389.6,159389.6,5011,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986994,186585.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.26,59.965,1435986904,"201051344001025","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,162814.6,162814.6,5006,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435986996,186586.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.965,1435986904,"201051344000569","174011321042388",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,166330.6,166330.6,5019,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986997,186587.00
07/04/2015 01:15,2,0.000,ALERT,213.29,297.26,59.954,1435986904,"274151322000094","174011321042388",0.00,17.80,0,296.06,299.37,0.0,0.0,0.000,350442.5,350442.5,6391,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435986999,186588.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.57,59.959,1435986904,"201051344000458","174011321042388",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,162134.5,162134.5,5014,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987001,186589.00
07/04/2015 01:15,2,0.000,ALERT,213.51,297.57,59.954,1435986904,"274151322000087","174011321042388",0.00,19.30,0,295.76,299.37,0.0,0.0,0.000,421133.7,421133.7,5897,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987003,186590.00
07/04/2015 01:15,2,0.000,ALERT,213.06,297.57,59.959,1435986904,"274151322000052","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,450212.8,450212.8,6297,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987005,186591.00
07/04/2015 01:15,2,0.000,ALERT,212.38,298.17,59.944,1435986904,"201051344001145","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,167291.6,167291.6,5022,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987006,186592.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.57,59.975,1435986904,"201051344000685","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,166358.2,166358.2,5024,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987008,186593.00
07/04/2015 01:15,2,0.000,ALERT,212.83,297.57,59.959,1435986904,"274151322000088","174011321042388",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,431332.7,431332.7,5910,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987010,186594.00
07/04/2015 01:15,2,0.000,ALERT,212.16,297.57,59.970,1435986904,"201051344000438","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,166466.4,166466.4,5007,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987012,186595.00
07/04/2015 01:15,2,0.000,ALERT,211.70,297.57,59.991,1435986904,"201051344001135","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,157797.7,157797.7,4998,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987014,186596.00
07/04/2015 01:15,2,0.000,ALERT,212.16,297.26,59.959,1435986904,"201051344000417","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,162155.1,162155.1,5007,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987016,186597.00
07/04/2015 01:15,2,0.000,ALERT,211.70,297.87,59.959,1435986904,"201051344000594","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,162513.3,162513.3,5007,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987017,186598.00
07/04/2015 01:15,2,0.000,ALERT,213.06,297.87,59.959,1435986904,"274151322000083","174011321042388",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,446392.4,446392.4,6316,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987019,186599.00
07/04/2015 01:15,2,0.000,ALERT,212.16,297.87,59.959,1435986904,"201051344000585","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,161528.6,161528.6,5007,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987021,186600.00
07/04/2015 01:15,2,0.000,ALERT,213.06,298.17,59.965,1435986904,"274151322000054","174011321042388",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,441494.2,441494.2,5897,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987023,186601.00
07/04/2015 01:15,2,0.000,ALERT,212.16,297.57,59.965,1435986904,"201051344001203","174011321042388",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,162678.0,162678.0,5011,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987025,186602.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.970,1435986904,"201051344000646","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,159940.8,159940.8,5002,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987026,186603.00
07/04/2015 01:15,2,0.000,ALERT,213.96,296.96,59.970,1435986904,"274151322000068","174011321042388",0.00,19.00,0,295.76,299.07,0.0,0.0,0.000,349509.0,349509.0,6000,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987028,186604.00
07/04/2015 01:15,2,0.000,ALERT,213.74,297.57,59.944,1435986904,"274151322000076","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,470767.3,470767.3,6299,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987030,186605.00
07/04/2015 01:15,2,0.000,ALERT,211.93,298.17,59.970,1435986904,"201051344000890","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,164192.0,164192.0,5010,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987032,186606.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.57,59.959,1435986904,"201051344000900","174011321042388",0.00,17.30,0,296.06,299.37,0.0,0.0,0.000,164457.5,164457.5,5023,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987034,186607.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.26,59.965,1435986904,"201051344000633","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,154113.5,154113.5,5021,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987036,186608.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.959,1435986904,"201051344000983","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,161422.1,161422.1,5022,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987037,186609.00
07/04/2015 01:15,2,0.000,ALERT,212.16,297.57,59.975,1435986904,"201051344000917","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,164661.9,164661.9,5022,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987039,186610.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.26,59.949,1435986904,"201051344000648","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,160486.7,160486.7,5015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987041,186611.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.959,1435986904,"201051344001093","174011321042388",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,162800.1,162800.1,5013,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987043,186612.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.26,59.959,1435986904,"201051344000645","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,161019.1,161019.1,5022,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987045,186613.00
07/04/2015 01:15,2,0.000,ALERT,213.51,297.57,59.954,1435986904,"274151322000085","174011321042388",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,443719.5,443719.5,6300,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987047,186614.00
07/04/2015 01:15,2,0.000,ALERT,212.16,296.96,59.959,1435986904,"201051344000651","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,160385.0,160385.0,5009,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987048,186615.00
