ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 01:15,2,0.000,ALERT,212.16,296.96,59.922,1435986904,"201051344000867","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,152794.1,152794.1,5024,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987050,186616.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.954,1435986904,"201051344001230","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,163898.4,163898.4,5025,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987052,186617.00
07/04/2015 01:15,2,0.000,ALERT,212.38,297.87,59.949,1435986904,"201051344000576","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,160281.9,160281.9,5028,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987054,186618.00
07/04/2015 01:15,2,0.000,ALERT,211.93,297.87,59.917,1435986904,"201051344000579","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,166674.7,166674.7,5013,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987056,186619.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186620.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186621.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186622.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186623.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186624.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186625.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186626.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186627.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186628.00
07/04/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1435986904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435987785,186629.00
07/04/2015 01:30,2,0.000,ALERT,211.48,297.57,59.981,1435987803,"201051344000955","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,165828.9,165828.9,5014,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987880,186630.00
07/04/2015 01:30,2,0.000,ALERT,213.29,299.07,59.981,1435987803,"274151322000095","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,464985.3,464985.3,5928,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987881,186631.00
07/04/2015 01:30,2,0.000,ALERT,211.93,298.17,59.959,1435987803,"201051344000868","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,152157.7,152157.7,5023,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987883,186632.00
07/04/2015 01:30,2,0.000,ALERT,212.38,297.57,60.018,1435987803,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,158426.2,158426.2,5023,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987885,186633.00
07/04/2015 01:30,2,0.000,ALERT,212.38,298.77,59.981,1435987803,"201051344000582","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,158683.8,158683.8,5010,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987887,186634.00
07/04/2015 01:30,2,0.000,ALERT,211.70,297.57,59.975,1435987803,"201051344000469","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,153690.6,153690.6,5015,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987889,186635.00
07/04/2015 01:30,2,0.000,ALERT,211.70,297.57,59.981,1435987803,"201051344000988","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,153297.1,153297.1,5015,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987890,186636.00
07/04/2015 01:30,2,0.000,ALERT,211.93,297.57,59.975,1435987803,"201051344001158","174011321042388",0.00,16.70,0,294.56,298.77,0.0,0.0,0.000,159389.6,159389.6,5013,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987892,186637.00
07/04/2015 01:30,2,0.000,ALERT,211.93,297.26,59.970,1435987803,"201051344001025","174011321042388",0.00,17.00,0,294.86,300.27,0.0,0.0,0.000,162814.6,162814.6,5008,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987894,186638.00
07/04/2015 01:30,2,0.000,ALERT,212.16,298.47,59.970,1435987803,"201051344000569","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,166330.6,166330.6,5021,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987897,186639.00
07/04/2015 01:30,2,0.000,ALERT,213.51,297.57,59.965,1435987803,"274151322000094","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,350442.5,350442.5,6393,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987898,186640.00
07/04/2015 01:30,2,0.000,ALERT,211.93,297.87,59.975,1435987803,"201051344000458","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,162134.5,162134.5,5016,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987900,186641.00
07/04/2015 01:30,2,0.000,ALERT,213.51,297.57,59.965,1435987803,"274151322000087","174011321042388",0.00,18.70,0,294.56,299.37,0.0,0.0,0.000,421133.7,421133.7,5899,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987902,186642.00
07/04/2015 01:30,2,0.000,ALERT,213.06,297.57,59.965,1435987803,"274151322000052","174011321042388",0.00,18.00,0,294.86,300.27,0.0,0.0,0.000,450212.8,450212.8,6299,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987904,186643.00
07/04/2015 01:30,2,0.000,ALERT,212.61,298.17,59.975,1435987803,"201051344001145","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,167291.6,167291.6,5024,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987906,186644.00
07/04/2015 01:30,2,0.000,ALERT,212.61,297.87,59.981,1435987803,"201051344000685","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,166358.2,166358.2,5026,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987907,186645.00
07/04/2015 01:30,2,0.000,ALERT,212.83,297.57,59.954,1435987803,"274151322000088","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,431332.7,431332.7,5912,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987909,186646.00
07/04/2015 01:30,2,0.000,ALERT,212.38,297.87,59.981,1435987803,"201051344000438","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,166466.4,166466.4,5009,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987911,186647.00
07/04/2015 01:30,2,0.000,ALERT,211.70,297.87,59.954,1435987803,"201051344001135","174011321042388",0.00,17.00,0,295.16,300.57,0.0,0.0,0.000,157797.7,157797.7,5000,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987913,186648.00
07/04/2015 01:30,2,0.000,ALERT,212.61,297.57,60.002,1435987803,"201051344000417","174011321042388",0.00,17.50,0,294.86,299.37,0.0,0.0,0.000,162155.1,162155.1,5009,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987915,186649.00
07/04/2015 01:30,2,0.000,ALERT,211.93,298.47,59.965,1435987803,"201051344000594","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,162513.3,162513.3,5009,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987917,186650.00
07/04/2015 01:30,2,0.000,ALERT,213.74,298.77,59.965,1435987803,"274151322000083","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,446392.4,446392.4,6318,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987918,186651.00
07/04/2015 01:30,2,0.000,ALERT,212.16,298.17,59.986,1435987803,"201051344000585","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,161528.6,161528.6,5009,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987920,186652.00
07/04/2015 01:30,2,0.000,ALERT,213.29,298.47,59.965,1435987803,"274151322000054","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,441494.2,441494.2,5899,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987922,186653.00
07/04/2015 01:30,2,0.000,ALERT,212.38,297.57,59.965,1435987803,"201051344001203","174011321042388",0.00,17.30,0,295.16,301.47,0.0,0.0,0.000,162678.0,162678.0,5013,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987924,186654.00
07/04/2015 01:30,2,0.000,ALERT,212.16,298.17,59.949,1435987803,"201051344000646","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,159940.8,159940.8,5004,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987926,186655.00
07/04/2015 01:30,2,0.000,ALERT,214.19,297.26,59.970,1435987803,"274151322000068","174011321042388",0.00,18.70,0,294.56,299.07,0.0,0.0,0.000,349509.0,349509.0,6002,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987927,186656.00
07/04/2015 01:30,2,0.000,ALERT,213.96,297.87,59.975,1435987803,"274151322000076","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,470767.3,470767.3,6301,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987929,186657.00
07/04/2015 01:30,2,0.000,ALERT,211.93,298.47,59.975,1435987803,"201051344000890","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,164192.0,164192.0,5012,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987931,186658.00
07/04/2015 01:30,2,0.000,ALERT,211.93,297.87,59.975,1435987803,"201051344000900","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,164457.5,164457.5,5025,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987933,186659.00
07/04/2015 01:30,2,0.000,ALERT,212.61,297.26,59.975,1435987803,"201051344000633","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,154113.5,154113.5,5023,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987935,186660.00
07/04/2015 01:30,2,0.000,ALERT,212.16,298.17,59.949,1435987803,"201051344000983","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,161422.1,161422.1,5024,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987937,186661.00
07/04/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1435987803,"201051344000917","174011321042388",0.00,17.80,0,293.96,299.07,0.0,0.0,0.000,164661.9,164661.9,5024,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987939,186662.00
07/04/2015 01:30,2,0.000,ALERT,212.16,297.26,59.975,1435987803,"201051344000648","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,160486.7,160486.7,5017,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987940,186663.00
07/04/2015 01:30,2,0.000,ALERT,212.16,297.87,59.986,1435987803,"201051344001093","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,162800.1,162800.1,5015,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987942,186664.00
07/04/2015 01:30,2,0.000,ALERT,212.38,297.57,59.986,1435987803,"201051344000645","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,161019.1,161019.1,5024,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987944,186665.00
07/04/2015 01:30,2,0.000,ALERT,213.51,298.17,59.981,1435987803,"274151322000085","174011321042388",0.00,17.80,0,295.16,299.67,0.0,0.0,0.000,443719.5,443719.5,6302,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987946,186666.00
07/04/2015 01:30,2,0.000,ALERT,212.16,297.26,59.986,1435987803,"201051344000651","174011321042388",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,160385.0,160385.0,5011,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987947,186667.00
07/04/2015 01:30,2,0.000,ALERT,212.16,297.57,59.986,1435987803,"201051344000867","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,152794.1,152794.1,5026,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987949,186668.00
07/04/2015 01:30,2,0.000,ALERT,212.16,298.47,59.991,1435987803,"201051344001230","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,163898.4,163898.4,5027,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987951,186669.00
07/04/2015 01:30,2,0.000,ALERT,212.38,298.17,59.991,1435987803,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,160281.9,160281.9,5030,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435987953,186670.00
07/04/2015 01:30,2,0.000,ALERT,211.93,298.17,59.986,1435987803,"201051344000579","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,166674.7,166674.7,5015,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435987955,186671.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186672.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186673.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186674.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186675.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186676.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186677.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186678.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186679.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186680.00
07/04/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1435987803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435988683,186681.00
07/04/2015 01:45,2,0.000,ALERT,211.25,297.57,59.970,1435988704,"201051344000955","174011321042388",0.00,17.30,0,295.16,299.67,0.0,0.0,0.000,165828.9,165828.9,5016,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988781,186682.00
07/04/2015 01:45,2,0.000,ALERT,213.06,298.47,59.970,1435988704,"274151322000095","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,464985.3,464985.3,5930,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988782,186683.00
07/04/2015 01:45,2,0.000,ALERT,211.70,298.17,59.991,1435988704,"201051344000868","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,152157.7,152157.7,5025,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988784,186684.00
07/04/2015 01:45,2,0.000,ALERT,212.38,297.57,59.975,1435988704,"201051344000853","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,158426.2,158426.2,5025,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988786,186685.00
07/04/2015 01:45,2,0.000,ALERT,212.38,298.77,59.996,1435988704,"201051344000582","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,158683.8,158683.8,5012,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988788,186686.00
07/04/2015 01:45,2,0.000,ALERT,211.70,297.57,59.970,1435988704,"201051344000469","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,153690.6,153690.6,5017,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988790,186687.00
07/04/2015 01:45,2,0.000,ALERT,211.70,297.57,59.949,1435988704,"201051344000988","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,153297.1,153297.1,5017,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988791,186688.00
07/04/2015 01:45,2,0.000,ALERT,211.70,297.26,59.986,1435988704,"201051344001158","174011321042388",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,159389.6,159389.6,5015,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988793,186689.00
07/04/2015 01:45,2,0.000,ALERT,211.70,296.96,60.002,1435988704,"201051344001025","174011321042388",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,162814.6,162814.6,5010,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988795,186690.00
07/04/2015 01:45,2,0.000,ALERT,211.70,298.17,59.965,1435988704,"201051344000569","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,166330.6,166330.6,5023,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435988797,186691.00
07/04/2015 01:45,2,0.000,ALERT,213.06,297.26,59.981,1435988704,"274151322000094","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,350442.5,350442.5,6395,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988799,186692.00
07/04/2015 01:45,2,0.000,ALERT,211.70,297.57,59.959,1435988704,"201051344000458","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,162134.5,162134.5,5018,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988801,186693.00
07/04/2015 01:45,2,0.000,ALERT,213.29,296.96,59.954,1435988704,"274151322000087","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,421133.7,421133.7,5901,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988802,186694.00
07/04/2015 01:45,2,0.000,ALERT,212.83,297.57,59.922,1435988704,"274151322000052","174011321042388",0.00,18.00,0,295.16,300.27,0.0,0.0,0.000,450212.8,450212.8,6301,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988804,186695.00
07/04/2015 01:45,2,0.000,ALERT,212.38,298.47,59.965,1435988704,"201051344001145","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,167291.6,167291.6,5026,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435988806,186696.00
07/04/2015 01:45,2,0.000,ALERT,212.38,297.87,59.965,1435988704,"201051344000685","174011321042388",0.00,17.30,0,295.46,299.97,0.0,0.0,0.000,166358.2,166358.2,5028,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988808,186697.00
07/04/2015 01:45,2,0.000,ALERT,213.06,297.57,59.975,1435988704,"274151322000088","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,431332.7,431332.7,5914,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988810,186698.00
07/04/2015 01:45,2,0.000,ALERT,212.16,298.17,59.959,1435988704,"201051344000438","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,166466.4,166466.4,5011,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988812,186699.00
07/04/2015 01:45,2,0.000,ALERT,211.70,297.87,59.944,1435988704,"201051344001135","174011321042388",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,157797.7,157797.7,5002,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988813,186700.00
07/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.965,1435988704,"201051344000417","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,162155.1,162155.1,5011,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988815,186701.00
07/04/2015 01:45,2,0.000,ALERT,211.70,298.17,59.959,1435988704,"201051344000594","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,162513.3,162513.3,5011,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988817,186702.00
07/04/2015 01:45,2,0.000,ALERT,213.51,298.47,59.965,1435988704,"274151322000083","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,446392.4,446392.4,6320,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988819,186703.00
07/04/2015 01:45,2,0.000,ALERT,212.16,298.17,59.959,1435988704,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,161528.6,161528.6,5011,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988821,186704.00
07/04/2015 01:45,2,0.000,ALERT,212.83,298.17,59.922,1435988704,"274151322000054","174011321042388",0.00,18.30,0,295.16,300.57,0.0,0.0,0.000,441494.2,441494.2,5901,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988822,186705.00
07/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.965,1435988704,"201051344001203","174011321042388",0.00,17.00,0,295.46,301.77,0.0,0.0,0.000,162678.0,162678.0,5015,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988824,186706.00
07/04/2015 01:45,2,0.000,ALERT,211.93,298.17,59.970,1435988704,"201051344000646","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,159940.8,159940.8,5006,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988826,186707.00
07/04/2015 01:45,2,0.000,ALERT,213.96,297.26,59.986,1435988704,"274151322000068","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,349509.0,349509.0,6004,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988828,186708.00
07/04/2015 01:45,2,0.000,ALERT,213.96,298.77,59.949,1435988704,"274151322000076","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,470767.3,470767.3,6303,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988830,186709.00
07/04/2015 01:45,2,0.000,ALERT,211.93,298.47,59.975,1435988704,"201051344000890","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,164192.0,164192.0,5014,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988832,186710.00
07/04/2015 01:45,2,0.000,ALERT,211.93,297.87,59.944,1435988704,"201051344000900","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,164457.5,164457.5,5027,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988834,186711.00
07/04/2015 01:45,2,0.000,ALERT,212.61,297.26,59.954,1435988704,"201051344000633","174011321042388",0.00,16.70,0,293.36,299.07,0.0,0.0,0.000,154113.5,154113.5,5025,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988836,186712.00
07/04/2015 01:45,2,0.000,ALERT,211.93,298.17,59.949,1435988704,"201051344000983","174011321042388",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,161422.1,161422.1,5026,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435988837,186713.00
07/04/2015 01:45,2,0.000,ALERT,212.38,297.57,59.954,1435988704,"201051344000917","174011321042388",0.00,17.80,0,294.26,299.37,0.0,0.0,0.000,164661.9,164661.9,5026,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988839,186714.00
07/04/2015 01:45,2,0.000,ALERT,212.38,297.26,59.928,1435988704,"201051344000648","174011321042388",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,160486.7,160486.7,5019,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435988841,186715.00
07/04/2015 01:45,2,0.000,ALERT,212.16,298.17,59.944,1435988704,"201051344001093","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,162800.1,162800.1,5017,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988843,186716.00
07/04/2015 01:45,2,0.000,ALERT,212.38,297.57,59.954,1435988704,"201051344000645","174011321042388",0.00,17.30,0,295.16,299.97,0.0,0.0,0.000,161019.1,161019.1,5026,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988845,186717.00
07/04/2015 01:45,2,0.000,ALERT,213.74,298.17,59.949,1435988704,"274151322000085","174011321042388",0.00,17.50,0,295.46,300.27,0.0,0.0,0.000,443719.5,443719.5,6304,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988846,186718.00
07/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.954,1435988704,"201051344000651","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,160385.0,160385.0,5013,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988848,186719.00
07/04/2015 01:45,2,0.000,ALERT,212.16,297.57,59.938,1435988704,"201051344000867","174011321042388",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,152794.1,152794.1,5028,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988850,186720.00
07/04/2015 01:45,2,0.000,ALERT,212.16,298.47,59.954,1435988704,"201051344001230","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,163898.4,163898.4,5029,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988852,186721.00
07/04/2015 01:45,2,0.000,ALERT,212.61,298.47,59.959,1435988704,"201051344000576","174011321042388",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,160281.9,160281.9,5032,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988853,186722.00
07/04/2015 01:45,2,0.000,ALERT,211.93,298.47,59.954,1435988704,"201051344000579","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,166674.7,166674.7,5017,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435988855,186723.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186724.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186725.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186726.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186727.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186728.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186729.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186730.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186731.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186732.00
07/04/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1435988704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435989584,186733.00
07/04/2015 02:00,2,0.000,ALERT,211.25,297.57,59.944,1435989603,"201051344000955","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,165828.9,165828.9,5018,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989680,186734.00
07/04/2015 02:00,2,0.000,ALERT,212.83,298.47,59.954,1435989603,"274151322000095","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,464985.3,464985.3,5932,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989682,186735.00
07/04/2015 02:00,2,0.000,ALERT,211.48,298.17,59.959,1435989603,"201051344000868","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,152157.7,152157.7,5027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989684,186736.00
07/04/2015 02:00,2,0.000,ALERT,212.16,297.26,60.002,1435989603,"201051344000853","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,158426.2,158426.2,5027,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989686,186737.00
07/04/2015 02:00,2,0.000,ALERT,212.16,298.77,59.959,1435989603,"201051344000582","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,158683.8,158683.8,5014,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989688,186738.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.26,59.975,1435989603,"201051344000469","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,153690.6,153690.6,5019,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989689,186739.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.26,59.959,1435989603,"201051344000988","174011321042388",0.00,17.00,0,293.36,299.07,0.0,0.0,0.000,153297.1,153297.1,5019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989691,186740.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.26,59.949,1435989603,"201051344001158","174011321042388",0.00,16.70,0,294.86,298.77,0.0,0.0,0.000,159389.6,159389.6,5017,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989693,186741.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.26,59.954,1435989603,"201051344001025","174011321042388",0.00,16.70,0,295.16,300.27,0.0,0.0,0.000,162814.6,162814.6,5012,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989695,186742.00
07/04/2015 02:00,2,0.000,ALERT,211.70,298.17,59.965,1435989603,"201051344000569","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,166330.6,166330.6,5025,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989697,186743.00
07/04/2015 02:00,2,0.000,ALERT,213.06,297.26,59.954,1435989603,"274151322000094","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,350442.5,350442.5,6397,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989699,186744.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.57,59.954,1435989603,"201051344000458","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,162134.5,162134.5,5020,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989700,186745.00
07/04/2015 02:00,2,0.000,ALERT,213.06,297.57,59.954,1435989603,"274151322000087","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,421133.7,421133.7,5903,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989702,186746.00
07/04/2015 02:00,2,0.000,ALERT,212.61,297.87,59.959,1435989603,"274151322000052","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,450212.8,450212.8,6303,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989704,186747.00
07/04/2015 02:00,2,0.000,ALERT,212.16,297.87,59.970,1435989603,"201051344001145","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,167291.6,167291.6,5028,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989706,186748.00
07/04/2015 02:00,2,0.000,ALERT,212.16,297.87,59.959,1435989603,"201051344000685","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,166358.2,166358.2,5030,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989708,186749.00
07/04/2015 02:00,2,0.000,ALERT,212.61,297.26,59.959,1435989603,"274151322000088","174011321042388",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,431332.7,431332.7,5916,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989710,186750.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.57,59.965,1435989603,"201051344000438","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,166466.4,166466.4,5013,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989711,186751.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.57,59.954,1435989603,"201051344001135","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,157797.7,157797.7,5004,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989713,186752.00
07/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.965,1435989603,"201051344000417","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,162155.1,162155.1,5013,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989715,186753.00
07/04/2015 02:00,2,0.000,ALERT,211.25,297.87,59.965,1435989603,"201051344000594","174011321042388",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,162513.3,162513.3,5013,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989717,186754.00
07/04/2015 02:00,2,0.000,ALERT,213.06,298.17,59.965,1435989603,"274151322000083","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,446392.4,446392.4,6322,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989719,186755.00
07/04/2015 02:00,2,0.000,ALERT,211.93,297.57,59.975,1435989603,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,161528.6,161528.6,5013,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989720,186756.00
07/04/2015 02:00,2,0.000,ALERT,212.83,297.57,59.959,1435989603,"274151322000054","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,441494.2,441494.2,5903,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989722,186757.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.26,59.970,1435989603,"201051344001203","174011321042388",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,162678.0,162678.0,5017,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989724,186758.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.57,60.007,1435989603,"201051344000646","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,159940.8,159940.8,5008,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989726,186759.00
07/04/2015 02:00,2,0.000,ALERT,213.74,296.96,59.954,1435989603,"274151322000068","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,349509.0,349509.0,6006,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989728,186760.00
07/04/2015 02:00,2,0.000,ALERT,213.51,297.57,59.954,1435989603,"274151322000076","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,470767.3,470767.3,6305,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989729,186761.00
07/04/2015 02:00,2,0.000,ALERT,211.48,298.17,59.996,1435989603,"201051344000890","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,164192.0,164192.0,5016,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989731,186762.00
07/04/2015 02:00,2,0.000,ALERT,211.48,297.57,59.970,1435989603,"201051344000900","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,164457.5,164457.5,5029,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989733,186763.00
07/04/2015 02:00,2,0.000,ALERT,212.16,296.96,59.959,1435989603,"201051344000633","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,154113.5,154113.5,5027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989735,186764.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.57,59.965,1435989603,"201051344000983","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,161422.1,161422.1,5028,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989737,186765.00
