ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 02:00,2,0.000,ALERT,211.93,297.26,59.970,1435989603,"201051344000917","174011321042388",0.00,17.80,0,294.56,299.07,0.0,0.0,0.000,164661.9,164661.9,5028,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989738,186766.00
07/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.965,1435989603,"201051344000648","174011321042388",0.00,16.30,0,295.16,299.97,0.0,0.0,0.000,160486.7,160486.7,5021,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989740,186767.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.57,59.954,1435989603,"201051344001093","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,162800.1,162800.1,5019,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989742,186768.00
07/04/2015 02:00,2,0.000,ALERT,212.16,297.26,59.954,1435989603,"201051344000645","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,161019.1,161019.1,5028,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989744,186769.00
07/04/2015 02:00,2,0.000,ALERT,213.29,298.17,59.954,1435989603,"274151322000085","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,443719.5,443719.5,6306,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435989746,186770.00
07/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.965,1435989603,"201051344000651","174011321042388",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,160385.0,160385.0,5015,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989747,186771.00
07/04/2015 02:00,2,0.000,ALERT,211.93,296.96,59.996,1435989603,"201051344000867","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,152794.1,152794.1,5030,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989749,186772.00
07/04/2015 02:00,2,0.000,ALERT,211.70,298.17,59.965,1435989603,"201051344001230","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,163898.4,163898.4,5031,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989751,186773.00
07/04/2015 02:00,2,0.000,ALERT,212.16,297.87,60.007,1435989603,"201051344000576","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,160281.9,160281.9,5034,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989753,186774.00
07/04/2015 02:00,2,0.000,ALERT,211.70,297.87,59.970,1435989603,"201051344000579","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,166674.7,166674.7,5019,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435989755,186775.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186776.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186777.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186778.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186779.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186780.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186781.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186782.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186783.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186784.00
07/04/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1435989603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435990483,186785.00
07/04/2015 02:15,2,0.000,ALERT,211.70,297.87,59.991,1435990503,"201051344000955","174011321042388",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,165828.9,165828.9,5020,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990579,186786.00
07/04/2015 02:15,2,0.000,ALERT,213.29,299.07,60.028,1435990503,"274151322000095","174011321042388",0.00,17.00,0,284.94,300.57,0.0,0.0,0.000,464985.3,464985.3,5934,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990580,186787.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.47,60.007,1435990503,"201051344000868","174011321042388",0.00,16.70,0,284.34,300.27,0.0,0.0,0.000,152157.7,152157.7,5029,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990582,186788.00
07/04/2015 02:15,2,0.000,ALERT,212.61,297.87,59.996,1435990503,"201051344000853","174011321042388",0.00,16.30,0,283.44,299.67,0.0,0.0,0.000,158426.2,158426.2,5029,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990584,186789.00
07/04/2015 02:15,2,0.000,ALERT,212.61,299.07,59.981,1435990503,"201051344000582","174011321042388",0.00,16.70,0,284.34,299.97,0.0,0.0,0.000,158683.8,158683.8,5016,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990586,186790.00
07/04/2015 02:15,2,0.000,ALERT,211.93,297.57,60.002,1435990503,"201051344000469","174011321042388",0.00,16.00,0,282.54,298.77,0.0,0.0,0.000,153690.6,153690.6,5021,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990588,186791.00
07/04/2015 02:15,2,0.000,ALERT,211.93,297.87,59.981,1435990503,"201051344000988","174011321042388",0.00,17.00,0,281.33,299.07,0.0,0.0,0.000,153297.1,153297.1,5021,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990589,186792.00
07/04/2015 02:15,2,0.000,ALERT,211.93,297.57,59.991,1435990503,"201051344001158","174011321042388",0.00,16.30,0,282.84,298.77,0.0,0.0,0.000,159389.6,159389.6,5019,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990591,186793.00
07/04/2015 02:15,2,0.000,ALERT,211.93,297.57,60.034,1435990503,"201051344001025","174011321042388",0.00,16.30,0,283.44,299.97,0.0,0.0,0.000,162814.6,162814.6,5014,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990593,186794.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.47,60.002,1435990503,"201051344000569","174011321042388",0.00,16.70,0,284.34,300.27,0.0,0.0,0.000,166330.6,166330.6,5027,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990595,186795.00
07/04/2015 02:15,2,0.000,ALERT,213.29,297.57,59.991,1435990503,"274151322000094","174011321042388",0.00,17.00,0,283.44,299.07,0.0,0.0,0.000,350442.5,350442.5,6399,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990597,186796.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.17,59.975,1435990503,"201051344000458","174011321042388",0.00,17.30,0,284.04,300.27,0.0,0.0,0.000,162134.5,162134.5,5022,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990599,186797.00
07/04/2015 02:15,2,0.000,ALERT,213.29,297.57,60.002,1435990503,"274151322000087","174011321042388",0.00,18.00,0,283.14,299.07,0.0,0.0,0.000,421133.7,421133.7,5905,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990601,186798.00
07/04/2015 02:15,2,0.000,ALERT,213.06,297.57,60.002,1435990503,"274151322000052","174011321042388",0.00,17.80,0,283.44,299.97,0.0,0.0,0.000,450212.8,450212.8,6305,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990602,186799.00
07/04/2015 02:15,2,0.000,ALERT,212.38,298.47,60.007,1435990503,"201051344001145","174011321042388",0.00,16.70,0,284.34,300.57,0.0,0.0,0.000,167291.6,167291.6,5030,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990604,186800.00
07/04/2015 02:15,2,0.000,ALERT,212.38,298.17,60.002,1435990503,"201051344000685","174011321042388",0.00,17.00,0,283.74,299.37,0.0,0.0,0.000,166358.2,166358.2,5032,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990606,186801.00
07/04/2015 02:15,2,0.000,ALERT,212.83,297.87,59.996,1435990503,"274151322000088","174011321042388",0.00,17.80,0,283.74,299.67,0.0,0.0,0.000,431332.7,431332.7,5918,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990608,186802.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.47,60.023,1435990503,"201051344000438","174011321042388",0.00,16.30,0,284.04,299.97,0.0,0.0,0.000,166466.4,166466.4,5015,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990610,186803.00
07/04/2015 02:15,2,0.000,ALERT,211.70,298.17,60.002,1435990503,"201051344001135","174011321042388",0.00,16.70,0,284.04,300.27,0.0,0.0,0.000,157797.7,157797.7,5006,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990611,186804.00
07/04/2015 02:15,2,0.000,ALERT,212.38,297.57,60.002,1435990503,"201051344000417","174011321042388",0.00,17.00,0,283.14,299.07,0.0,0.0,0.000,162155.1,162155.1,5015,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990613,186805.00
07/04/2015 02:15,2,0.000,ALERT,211.70,298.47,59.996,1435990503,"201051344000594","174011321042388",0.00,17.00,0,283.44,299.37,0.0,0.0,0.000,162513.3,162513.3,5015,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990615,186806.00
07/04/2015 02:15,2,0.000,ALERT,213.29,298.77,59.965,1435990503,"274151322000083","174011321042388",0.00,17.30,0,284.04,300.27,0.0,0.0,0.000,446392.4,446392.4,6324,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990617,186807.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.17,60.002,1435990503,"201051344000585","174011321042388",0.00,17.00,0,283.44,299.37,0.0,0.0,0.000,161528.6,161528.6,5015,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990619,186808.00
07/04/2015 02:15,2,0.000,ALERT,213.29,299.07,60.002,1435990503,"274151322000054","174011321042388",0.00,18.00,0,283.74,299.97,0.0,0.0,0.000,441494.2,441494.2,5905,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990620,186809.00
07/04/2015 02:15,2,0.000,ALERT,212.16,297.87,60.002,1435990503,"201051344001203","174011321042388",0.00,16.70,0,283.74,301.47,0.0,0.0,0.000,162678.0,162678.0,5019,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990622,186810.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.17,60.002,1435990503,"201051344000646","174011321042388",0.00,17.00,0,283.44,299.37,0.0,0.0,0.000,159940.8,159940.8,5010,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990624,186811.00
07/04/2015 02:15,2,0.000,ALERT,213.96,297.26,59.996,1435990503,"274151322000068","174011321042388",0.00,18.30,0,283.14,298.77,0.0,0.0,0.000,349509.0,349509.0,6008,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990626,186812.00
07/04/2015 02:15,2,0.000,ALERT,213.96,297.87,60.002,1435990503,"274151322000076","174011321042388",0.00,17.80,0,283.74,299.97,0.0,0.0,0.000,470767.3,470767.3,6307,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990628,186813.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.77,59.970,1435990503,"201051344000890","174011321042388",0.00,17.00,0,284.34,300.57,0.0,0.0,0.000,164192.0,164192.0,5018,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990630,186814.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.17,60.007,1435990503,"201051344000900","174011321042388",0.00,16.70,0,283.44,299.07,0.0,0.0,0.000,164457.5,164457.5,5031,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990631,186815.00
07/04/2015 02:15,2,0.000,ALERT,212.61,297.57,60.012,1435990503,"201051344000633","174011321042388",0.00,16.30,0,281.64,298.47,0.0,0.0,0.000,154113.5,154113.5,5029,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990633,186816.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.47,60.007,1435990503,"201051344000983","174011321042388",0.00,16.70,0,284.04,299.97,0.0,0.0,0.000,161422.1,161422.1,5030,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990635,186817.00
07/04/2015 02:15,2,0.000,ALERT,212.38,297.87,60.007,1435990503,"201051344000917","174011321042388",0.00,17.50,0,282.54,298.77,0.0,0.0,0.000,164661.9,164661.9,5030,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990637,186818.00
07/04/2015 02:15,2,0.000,ALERT,212.38,297.57,59.996,1435990503,"201051344000648","174011321042388",0.00,16.00,0,283.44,299.67,0.0,0.0,0.000,160486.7,160486.7,5023,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990639,186819.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.47,59.975,1435990503,"201051344001093","174011321042388",0.00,17.50,0,283.74,299.37,0.0,0.0,0.000,162800.1,162800.1,5021,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990640,186820.00
07/04/2015 02:15,2,0.000,ALERT,212.61,297.87,60.002,1435990503,"201051344000645","174011321042388",0.00,17.00,0,283.44,299.37,0.0,0.0,0.000,161019.1,161019.1,5030,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990642,186821.00
07/04/2015 02:15,2,0.000,ALERT,213.51,298.47,59.996,1435990503,"274151322000085","174011321042388",0.00,17.50,0,283.74,299.67,0.0,0.0,0.000,443719.5,443719.5,6308,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990644,186822.00
07/04/2015 02:15,2,0.000,ALERT,212.16,297.57,59.996,1435990503,"201051344000651","174011321042388",0.00,16.00,0,283.14,299.07,0.0,0.0,0.000,160385.0,160385.0,5017,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990646,186823.00
07/04/2015 02:15,2,0.000,ALERT,212.38,297.87,59.996,1435990503,"201051344000867","174011321042388",0.00,17.30,0,283.74,299.67,0.0,0.0,0.000,152794.1,152794.1,5032,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990648,186824.00
07/04/2015 02:15,2,0.000,ALERT,212.16,298.77,59.991,1435990503,"201051344001230","174011321042388",0.00,16.70,0,284.04,299.67,0.0,0.0,0.000,163898.4,163898.4,5033,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990649,186825.00
07/04/2015 02:15,2,0.000,ALERT,212.61,298.47,60.002,1435990503,"201051344000576","174011321042388",0.00,16.70,0,283.74,299.37,0.0,0.0,0.000,160281.9,160281.9,5036,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435990651,186826.00
07/04/2015 02:15,2,0.000,ALERT,211.93,298.47,59.996,1435990503,"201051344000579","174011321042388",0.00,17.00,0,284.34,300.27,0.0,0.0,0.000,166674.7,166674.7,5021,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435990653,186827.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186828.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186829.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186830.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186831.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186832.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186833.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186834.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186835.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186836.00
07/04/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1435990503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435991383,186837.00
07/04/2015 02:30,2,0.000,ALERT,212.16,298.47,59.975,1435991403,"201051344000955","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,165828.9,165828.9,5022,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991480,186838.00
07/04/2015 02:30,2,0.000,ALERT,213.74,299.37,59.954,1435991403,"274151322000095","174011321042388",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,464985.3,464985.3,5936,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991482,186839.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.77,60.007,1435991403,"201051344000868","174011321042388",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,152157.7,152157.7,5031,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991484,186840.00
07/04/2015 02:30,2,0.000,ALERT,213.06,298.17,59.970,1435991403,"201051344000853","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,158426.2,158426.2,5031,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991486,186841.00
07/04/2015 02:30,2,0.000,ALERT,213.06,299.37,59.959,1435991403,"201051344000582","174011321042388",0.00,16.30,0,296.96,300.27,0.0,0.0,0.000,158683.8,158683.8,5018,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991488,186842.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.17,59.965,1435991403,"201051344000469","174011321042388",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,153690.6,153690.6,5023,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991490,186843.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.17,59.959,1435991403,"201051344000988","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,153297.1,153297.1,5023,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991491,186844.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.17,59.959,1435991403,"201051344001158","174011321042388",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,159389.6,159389.6,5021,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991493,186845.00
07/04/2015 02:30,2,0.000,ALERT,212.38,297.87,59.933,1435991403,"201051344001025","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,162814.6,162814.6,5016,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991495,186846.00
07/04/2015 02:30,2,0.000,ALERT,212.61,299.07,59.933,1435991403,"201051344000569","174011321042388",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,166330.6,166330.6,5029,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991497,186847.00
07/04/2015 02:30,2,0.000,ALERT,213.74,298.17,59.954,1435991403,"274151322000094","174011321042388",0.00,17.00,0,296.06,299.37,0.0,0.0,0.000,350442.5,350442.5,6401,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991499,186848.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.47,59.959,1435991403,"201051344000458","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,162134.5,162134.5,5024,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991501,186849.00
07/04/2015 02:30,2,0.000,ALERT,213.96,297.26,59.970,1435991403,"274151322000087","174011321042388",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,421133.7,421133.7,5907,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991502,186850.00
07/04/2015 02:30,2,0.000,ALERT,213.74,299.37,59.959,1435991403,"274151322000052","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,450212.8,450212.8,6307,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991504,186851.00
07/04/2015 02:30,2,0.000,ALERT,212.83,299.07,59.959,1435991403,"201051344001145","174011321042388",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,167291.6,167291.6,5032,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991506,186852.00
07/04/2015 02:30,2,0.000,ALERT,213.06,298.47,59.959,1435991403,"201051344000685","174011321042388",0.00,17.00,0,296.36,299.67,0.0,0.0,0.000,166358.2,166358.2,5034,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991508,186853.00
07/04/2015 02:30,2,0.000,ALERT,213.51,298.77,59.959,1435991403,"274151322000088","174011321042388",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,431332.7,431332.7,5920,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991510,186854.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.47,59.959,1435991403,"201051344000438","174011321042388",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,166466.4,166466.4,5017,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991511,186855.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.47,59.959,1435991403,"201051344001135","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,157797.7,157797.7,5008,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991513,186856.00
07/04/2015 02:30,2,0.000,ALERT,212.83,297.87,59.965,1435991403,"201051344000417","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,162155.1,162155.1,5017,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991515,186857.00
07/04/2015 02:30,2,0.000,ALERT,212.16,298.77,59.981,1435991403,"201051344000594","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,162513.3,162513.3,5017,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991517,186858.00
07/04/2015 02:30,2,0.000,ALERT,213.96,299.07,59.965,1435991403,"274151322000083","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,446392.4,446392.4,6326,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991519,186859.00
07/04/2015 02:30,2,0.000,ALERT,212.83,298.77,59.965,1435991403,"201051344000585","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,161528.6,161528.6,5017,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991520,186860.00
07/04/2015 02:30,2,0.000,ALERT,213.51,299.07,59.959,1435991403,"274151322000054","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,441494.2,441494.2,5907,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991522,186861.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.17,59.959,1435991403,"201051344001203","174011321042388",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,162678.0,162678.0,5021,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991524,186862.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.47,59.965,1435991403,"201051344000646","174011321042388",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,159940.8,159940.8,5012,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991526,186863.00
07/04/2015 02:30,2,0.000,ALERT,214.64,297.87,59.949,1435991403,"274151322000068","174011321042388",0.00,18.00,0,295.76,299.07,0.0,0.0,0.000,349509.0,349509.0,6010,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991528,186864.00
07/04/2015 02:30,2,0.000,ALERT,214.19,298.77,59.981,1435991403,"274151322000076","174011321042388",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,470767.3,470767.3,6309,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991530,186865.00
07/04/2015 02:30,2,0.000,ALERT,212.38,299.07,59.959,1435991403,"201051344000890","174011321042388",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,164192.0,164192.0,5020,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991531,186866.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.47,59.996,1435991403,"201051344000900","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,164457.5,164457.5,5033,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991533,186867.00
07/04/2015 02:30,2,0.000,ALERT,213.06,297.87,59.975,1435991403,"201051344000633","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,154113.5,154113.5,5031,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991535,186868.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.47,59.970,1435991403,"201051344000983","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,161422.1,161422.1,5032,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991537,186869.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.17,59.970,1435991403,"201051344000917","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,164661.9,164661.9,5032,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991539,186870.00
07/04/2015 02:30,2,0.000,ALERT,212.83,297.87,59.959,1435991403,"201051344000648","174011321042388",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,160486.7,160486.7,5025,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991541,186871.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.47,59.981,1435991403,"201051344001093","174011321042388",0.00,17.30,0,296.36,299.67,0.0,0.0,0.000,162800.1,162800.1,5023,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991542,186872.00
07/04/2015 02:30,2,0.000,ALERT,212.83,298.17,60.002,1435991403,"201051344000645","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,161019.1,161019.1,5032,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991544,186873.00
07/04/2015 02:30,2,0.000,ALERT,213.96,298.47,59.949,1435991403,"274151322000085","174011321042388",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,443719.5,443719.5,6310,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991546,186874.00
07/04/2015 02:30,2,0.000,ALERT,212.61,297.87,60.002,1435991403,"201051344000651","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,160385.0,160385.0,5019,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991548,186875.00
07/04/2015 02:30,2,0.000,ALERT,212.61,298.17,59.975,1435991403,"201051344000867","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,152794.1,152794.1,5034,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991550,186876.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.77,59.970,1435991403,"201051344001230","174011321042388",0.00,16.70,0,296.66,299.97,0.0,0.0,0.000,163898.4,163898.4,5035,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435991552,186877.00
07/04/2015 02:30,2,0.000,ALERT,212.83,298.77,59.970,1435991403,"201051344000576","174011321042388",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,160281.9,160281.9,5038,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991553,186878.00
07/04/2015 02:30,2,0.000,ALERT,212.38,298.77,59.970,1435991403,"201051344000579","174011321042388",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,166674.7,166674.7,5023,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435991555,186879.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186880.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186881.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186882.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186883.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186884.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186885.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186886.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186887.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186888.00
07/04/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1435991403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435992283,186889.00
07/04/2015 02:45,2,0.000,ALERT,211.93,298.17,59.938,1435992303,"201051344000955","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,165828.9,165828.9,5024,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992379,186890.00
07/04/2015 02:45,2,0.000,ALERT,213.51,299.37,59.965,1435992303,"274151322000095","174011321042388",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,464985.3,464985.3,5938,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992381,186891.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.77,59.970,1435992303,"201051344000868","174011321042388",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,152157.7,152157.7,5033,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992383,186892.00
07/04/2015 02:45,2,0.000,ALERT,212.83,297.87,59.970,1435992303,"201051344000853","174011321042388",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,158426.2,158426.2,5033,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992385,186893.00
07/04/2015 02:45,2,0.000,ALERT,212.83,299.07,59.954,1435992303,"201051344000582","174011321042388",0.00,16.70,0,297.26,300.87,0.0,0.0,0.000,158683.8,158683.8,5020,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992387,186894.00
07/04/2015 02:45,2,0.000,ALERT,212.38,297.87,59.975,1435992303,"201051344000469","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,153690.6,153690.6,5025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992389,186895.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.17,59.981,1435992303,"201051344000988","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,153297.1,153297.1,5025,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992390,186896.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.17,59.970,1435992303,"201051344001158","174011321042388",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,159389.6,159389.6,5023,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992392,186897.00
07/04/2015 02:45,2,0.000,ALERT,212.16,297.57,59.970,1435992303,"201051344001025","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,162814.6,162814.6,5018,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992394,186898.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.77,59.970,1435992303,"201051344000569","174011321042388",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,166330.6,166330.6,5031,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992396,186899.00
07/04/2015 02:45,2,0.000,ALERT,213.74,298.17,59.981,1435992303,"274151322000094","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,350442.5,350442.5,6403,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992398,186900.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.17,59.975,1435992303,"201051344000458","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,162134.5,162134.5,5026,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992400,186901.00
07/04/2015 02:45,2,0.000,ALERT,213.74,298.17,59.970,1435992303,"274151322000087","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,421133.7,421133.7,5909,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992401,186902.00
07/04/2015 02:45,2,0.000,ALERT,213.29,299.07,59.996,1435992303,"274151322000052","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,450212.8,450212.8,6309,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992403,186903.00
07/04/2015 02:45,2,0.000,ALERT,212.61,298.77,59.981,1435992303,"201051344001145","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,167291.6,167291.6,5034,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992405,186904.00
07/04/2015 02:45,2,0.000,ALERT,212.61,298.47,59.975,1435992303,"201051344000685","174011321042388",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,166358.2,166358.2,5036,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992407,186905.00
07/04/2015 02:45,2,0.000,ALERT,213.06,297.87,59.965,1435992303,"274151322000088","174011321042388",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,431332.7,431332.7,5922,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992409,186906.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.17,59.954,1435992303,"201051344000438","174011321042388",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,166466.4,166466.4,5019,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992410,186907.00
07/04/2015 02:45,2,0.000,ALERT,211.93,298.17,59.970,1435992303,"201051344001135","174011321042388",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,157797.7,157797.7,5010,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992412,186908.00
07/04/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1435992303,"201051344000417","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,162155.1,162155.1,5019,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992414,186909.00
07/04/2015 02:45,2,0.000,ALERT,211.93,298.17,59.970,1435992303,"201051344000594","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,162513.3,162513.3,5019,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992416,186910.00
07/04/2015 02:45,2,0.000,ALERT,213.29,299.07,59.970,1435992303,"274151322000083","174011321042388",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,446392.4,446392.4,6328,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992418,186911.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.17,59.975,1435992303,"201051344000585","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,161528.6,161528.6,5019,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992420,186912.00
07/04/2015 02:45,2,0.000,ALERT,213.29,298.47,59.933,1435992303,"274151322000054","174011321042388",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,441494.2,441494.2,5909,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992421,186913.00
07/04/2015 02:45,2,0.000,ALERT,212.38,297.87,59.996,1435992303,"201051344001203","174011321042388",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,162678.0,162678.0,5023,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992423,186914.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.17,59.975,1435992303,"201051344000646","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,159940.8,159940.8,5014,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992425,186915.00
