ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 02:45,2,0.000,ALERT,214.19,297.26,59.970,1435992303,"274151322000068","174011321042388",0.00,18.30,0,296.06,299.37,0.0,0.0,0.000,349509.0,349509.0,6012,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992427,186916.00
07/04/2015 02:45,2,0.000,ALERT,214.19,297.87,59.949,1435992303,"274151322000076","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,470767.3,470767.3,6311,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992429,186917.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.77,59.981,1435992303,"201051344000890","174011321042388",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,164192.0,164192.0,5022,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992431,186918.00
07/04/2015 02:45,2,0.000,ALERT,212.16,297.87,59.981,1435992303,"201051344000900","174011321042388",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,164457.5,164457.5,5035,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992432,186919.00
07/04/2015 02:45,2,0.000,ALERT,212.61,297.57,59.965,1435992303,"201051344000633","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,154113.5,154113.5,5033,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992434,186920.00
07/04/2015 02:45,2,0.000,ALERT,212.16,298.17,59.981,1435992303,"201051344000983","174011321042388",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,161422.1,161422.1,5034,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992436,186921.00
07/04/2015 02:45,2,0.000,ALERT,212.61,297.87,59.981,1435992303,"201051344000917","174011321042388",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,164661.9,164661.9,5034,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992438,186922.00
07/04/2015 02:45,2,0.000,ALERT,212.61,297.87,59.975,1435992303,"201051344000648","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,160486.7,160486.7,5027,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992440,186923.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.47,59.986,1435992303,"201051344001093","174011321042388",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,162800.1,162800.1,5025,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992442,186924.00
07/04/2015 02:45,2,0.000,ALERT,212.83,298.17,59.954,1435992303,"201051344000645","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,161019.1,161019.1,5034,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992443,186925.00
07/04/2015 02:45,2,0.000,ALERT,213.96,298.77,59.986,1435992303,"274151322000085","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,443719.5,443719.5,6312,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992445,186926.00
07/04/2015 02:45,2,0.000,ALERT,212.38,297.57,59.981,1435992303,"201051344000651","174011321042388",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,160385.0,160385.0,5021,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992447,186927.00
07/04/2015 02:45,2,0.000,ALERT,212.61,297.87,59.975,1435992303,"201051344000867","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,152794.1,152794.1,5036,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435992449,186928.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.77,59.975,1435992303,"201051344001230","174011321042388",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,163898.4,163898.4,5037,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992451,186929.00
07/04/2015 02:45,2,0.000,ALERT,212.61,298.47,59.975,1435992303,"201051344000576","174011321042388",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,160281.9,160281.9,5040,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992452,186930.00
07/04/2015 02:45,2,0.000,ALERT,212.38,298.47,59.981,1435992303,"201051344000579","174011321042388",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,166674.7,166674.7,5025,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435992454,186931.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186932.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186933.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186934.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186935.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186936.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186937.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186938.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186939.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186940.00
07/04/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1435992303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435993183,186941.00
07/04/2015 03:00,2,0.000,ALERT,211.93,297.87,59.975,1435993203,"201051344000955","174011321042388",0.00,17.50,0,296.66,299.97,0.0,0.0,0.000,165828.9,165828.9,5026,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993278,186942.00
07/04/2015 03:00,2,0.000,ALERT,213.74,299.37,59.996,1435993203,"274151322000095","174011321042388",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,464985.3,464985.3,5940,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993280,186943.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.47,59.970,1435993203,"201051344000868","174011321042388",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,152157.7,152157.7,5035,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993282,186944.00
07/04/2015 03:00,2,0.000,ALERT,212.83,297.87,59.981,1435993203,"201051344000853","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,158426.2,158426.2,5035,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993283,186945.00
07/04/2015 03:00,2,0.000,ALERT,212.83,299.07,59.965,1435993203,"201051344000582","174011321042388",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,158683.8,158683.8,5022,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993285,186946.00
07/04/2015 03:00,2,0.000,ALERT,212.38,297.87,59.981,1435993203,"201051344000469","174011321042388",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,153690.6,153690.6,5027,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993287,186947.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.17,59.965,1435993203,"201051344000988","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,153297.1,153297.1,5027,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993289,186948.00
07/04/2015 03:00,2,0.000,ALERT,212.38,297.87,59.970,1435993203,"201051344001158","174011321042388",0.00,16.70,0,295.76,299.37,0.0,0.0,0.000,159389.6,159389.6,5025,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993291,186949.00
07/04/2015 03:00,2,0.000,ALERT,212.38,297.87,59.981,1435993203,"201051344001025","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,162814.6,162814.6,5020,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993292,186950.00
07/04/2015 03:00,2,0.000,ALERT,212.38,298.47,59.975,1435993203,"201051344000569","174011321042388",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,166330.6,166330.6,5033,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993294,186951.00
07/04/2015 03:00,2,0.000,ALERT,213.74,297.87,59.975,1435993203,"274151322000094","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,350442.5,350442.5,6405,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993296,186952.00
07/04/2015 03:00,2,0.000,ALERT,212.38,298.47,59.981,1435993203,"201051344000458","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,162134.5,162134.5,5028,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993298,186953.00
07/04/2015 03:00,2,0.000,ALERT,213.74,298.47,60.012,1435993203,"274151322000087","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,421133.7,421133.7,5911,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993300,186954.00
07/04/2015 03:00,2,0.000,ALERT,213.51,299.37,59.970,1435993203,"274151322000052","174011321042388",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,450212.8,450212.8,6311,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993302,186955.00
07/04/2015 03:00,2,0.000,ALERT,212.83,298.77,59.986,1435993203,"201051344001145","174011321042388",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,167291.6,167291.6,5036,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993304,186956.00
07/04/2015 03:00,2,0.000,ALERT,212.83,298.47,59.981,1435993203,"201051344000685","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,166358.2,166358.2,5038,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993306,186957.00
07/04/2015 03:00,2,0.000,ALERT,213.06,298.47,59.970,1435993203,"274151322000088","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,431332.7,431332.7,5924,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993307,186958.00
07/04/2015 03:00,2,0.000,ALERT,212.61,298.47,59.981,1435993203,"201051344000438","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,166466.4,166466.4,5021,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993309,186959.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.17,59.975,1435993203,"201051344001135","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,157797.7,157797.7,5012,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993311,186960.00
07/04/2015 03:00,2,0.000,ALERT,212.61,297.87,59.981,1435993203,"201051344000417","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,162155.1,162155.1,5021,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993313,186961.00
07/04/2015 03:00,2,0.000,ALERT,211.93,298.77,59.949,1435993203,"201051344000594","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,162513.3,162513.3,5021,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993315,186962.00
07/04/2015 03:00,2,0.000,ALERT,213.51,299.07,59.965,1435993203,"274151322000083","174011321042388",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,446392.4,446392.4,6330,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993316,186963.00
07/04/2015 03:00,2,0.000,ALERT,212.61,298.47,59.986,1435993203,"201051344000585","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,161528.6,161528.6,5021,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993318,186964.00
07/04/2015 03:00,2,0.000,ALERT,213.51,298.77,59.975,1435993203,"274151322000054","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,441494.2,441494.2,5911,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993320,186965.00
07/04/2015 03:00,2,0.000,ALERT,212.61,298.17,59.975,1435993203,"201051344001203","174011321042388",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,162678.0,162678.0,5025,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993322,186966.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.47,59.975,1435993203,"201051344000646","174011321042388",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,159940.8,159940.8,5016,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993324,186967.00
07/04/2015 03:00,2,0.000,ALERT,214.41,297.87,59.975,1435993203,"274151322000068","174011321042388",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,349509.0,349509.0,6014,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993325,186968.00
07/04/2015 03:00,2,0.000,ALERT,213.96,298.17,59.949,1435993203,"274151322000076","174011321042388",0.00,18.00,0,296.66,300.27,0.0,0.0,0.000,470767.3,470767.3,6313,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993327,186969.00
07/04/2015 03:00,2,0.000,ALERT,212.38,298.77,59.981,1435993203,"201051344000890","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,164192.0,164192.0,5024,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993329,186970.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.17,59.970,1435993203,"201051344000900","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,164457.5,164457.5,5037,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993331,186971.00
07/04/2015 03:00,2,0.000,ALERT,212.83,297.57,59.981,1435993203,"201051344000633","174011321042388",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,154113.5,154113.5,5035,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993333,186972.00
07/04/2015 03:00,2,0.000,ALERT,212.38,298.17,59.975,1435993203,"201051344000983","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,161422.1,161422.1,5036,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993335,186973.00
07/04/2015 03:00,2,0.000,ALERT,212.61,297.87,60.007,1435993203,"201051344000917","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,164661.9,164661.9,5036,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993336,186974.00
07/04/2015 03:00,2,0.000,ALERT,212.83,297.57,60.018,1435993203,"201051344000648","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,160486.7,160486.7,5029,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993338,186975.00
07/04/2015 03:00,2,0.000,ALERT,212.61,298.77,59.975,1435993203,"201051344001093","174011321042388",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,162800.1,162800.1,5027,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993340,186976.00
07/04/2015 03:00,2,0.000,ALERT,212.83,298.17,59.981,1435993203,"201051344000645","174011321042388",0.00,17.30,0,296.36,299.97,0.0,0.0,0.000,161019.1,161019.1,5036,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993342,186977.00
07/04/2015 03:00,2,0.000,ALERT,213.74,298.47,60.007,1435993203,"274151322000085","174011321042388",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,443719.5,443719.5,6314,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435993343,186978.00
07/04/2015 03:00,2,0.000,ALERT,212.61,297.57,59.991,1435993203,"201051344000651","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,160385.0,160385.0,5023,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993345,186979.00
07/04/2015 03:00,2,0.000,ALERT,212.61,297.87,59.986,1435993203,"201051344000867","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,152794.1,152794.1,5038,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993347,186980.00
07/04/2015 03:00,2,0.000,ALERT,212.38,298.77,59.991,1435993203,"201051344001230","174011321042388",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,163898.4,163898.4,5039,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993349,186981.00
07/04/2015 03:00,2,0.000,ALERT,212.61,298.47,59.986,1435993203,"201051344000576","174011321042388",0.00,16.70,0,296.36,299.97,0.0,0.0,0.000,160281.9,160281.9,5042,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993351,186982.00
07/04/2015 03:00,2,0.000,ALERT,212.16,298.47,59.981,1435993203,"201051344000579","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,166674.7,166674.7,5027,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435993352,186983.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186984.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186985.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186986.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186987.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186988.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186989.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186990.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186991.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186992.00
07/04/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1435993203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994083,186993.00
07/04/2015 03:15,2,0.000,ALERT,211.48,297.57,59.986,1435994103,"201051344000955","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,165828.9,165828.9,5028,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994179,186994.00
07/04/2015 03:15,2,0.000,ALERT,213.96,298.77,60.012,1435994103,"274151322000095","174011321042388",0.00,17.50,0,297.26,301.17,0.0,0.0,0.000,464985.3,464985.3,5942,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994181,186995.00
07/04/2015 03:15,2,0.000,ALERT,212.38,298.77,59.981,1435994103,"201051344000868","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,152157.7,152157.7,5037,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994182,186996.00
07/04/2015 03:15,2,0.000,ALERT,213.29,298.17,59.981,1435994103,"201051344000853","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,158426.2,158426.2,5037,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994184,186997.00
07/04/2015 03:15,2,0.000,ALERT,213.29,299.37,59.975,1435994103,"201051344000582","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,158683.8,158683.8,5024,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994186,186998.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.47,59.981,1435994103,"201051344000469","174011321042388",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,153690.6,153690.6,5029,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994188,186999.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.47,59.975,1435994103,"201051344000988","174011321042388",0.00,17.50,0,293.66,299.67,0.0,0.0,0.000,153297.1,153297.1,5029,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994190,187000.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.17,59.975,1435994103,"201051344001158","174011321042388",0.00,17.00,0,295.46,299.37,0.0,0.0,0.000,159389.6,159389.6,5027,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994191,187001.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.17,59.944,1435994103,"201051344001025","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,162814.6,162814.6,5022,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994193,187002.00
07/04/2015 03:15,2,0.000,ALERT,212.83,299.07,59.975,1435994103,"201051344000569","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,166330.6,166330.6,5035,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994195,187003.00
07/04/2015 03:15,2,0.000,ALERT,214.41,298.17,59.975,1435994103,"274151322000094","174011321042388",0.00,17.50,0,295.76,299.67,0.0,0.0,0.000,350442.5,350442.5,6407,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994197,187004.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.47,59.981,1435994103,"201051344000458","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,162134.5,162134.5,5030,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994199,187005.00
07/04/2015 03:15,2,0.000,ALERT,214.19,297.87,59.970,1435994103,"274151322000087","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,421133.7,421133.7,5913,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994201,187006.00
07/04/2015 03:15,2,0.000,ALERT,213.96,298.47,59.965,1435994103,"274151322000052","174011321042388",0.00,18.30,0,295.76,300.57,0.0,0.0,0.000,450212.8,450212.8,6313,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994202,187007.00
07/04/2015 03:15,2,0.000,ALERT,213.29,298.77,59.975,1435994103,"201051344001145","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,167291.6,167291.6,5038,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994204,187008.00
07/04/2015 03:15,2,0.000,ALERT,213.29,298.77,60.012,1435994103,"201051344000685","174011321042388",0.00,17.80,0,296.06,299.97,0.0,0.0,0.000,166358.2,166358.2,5040,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994206,187009.00
07/04/2015 03:15,2,0.000,ALERT,213.74,299.07,59.954,1435994103,"274151322000088","174011321042388",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,431332.7,431332.7,5926,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994208,187010.00
07/04/2015 03:15,2,0.000,ALERT,213.06,298.77,60.018,1435994103,"201051344000438","174011321042388",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,166466.4,166466.4,5023,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994210,187011.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.47,59.975,1435994103,"201051344001135","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,157797.7,157797.7,5014,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994211,187012.00
07/04/2015 03:15,2,0.000,ALERT,213.06,297.87,59.981,1435994103,"201051344000417","174011321042388",0.00,17.80,0,295.76,299.67,0.0,0.0,0.000,162155.1,162155.1,5023,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994213,187013.00
07/04/2015 03:15,2,0.000,ALERT,212.38,298.77,59.975,1435994103,"201051344000594","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,162513.3,162513.3,5023,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994215,187014.00
07/04/2015 03:15,2,0.000,ALERT,213.96,298.77,59.981,1435994103,"274151322000083","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,446392.4,446392.4,6332,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994217,187015.00
07/04/2015 03:15,2,0.000,ALERT,213.06,298.77,59.970,1435994103,"201051344000585","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,161528.6,161528.6,5023,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994219,187016.00
07/04/2015 03:15,2,0.000,ALERT,213.96,298.47,59.970,1435994103,"274151322000054","174011321042388",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,441494.2,441494.2,5913,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994220,187017.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.17,59.970,1435994103,"201051344001203","174011321042388",0.00,17.50,0,296.06,302.07,0.0,0.0,0.000,162678.0,162678.0,5027,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994222,187018.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.17,60.012,1435994103,"201051344000646","174011321042388",0.00,17.80,0,295.76,299.97,0.0,0.0,0.000,159940.8,159940.8,5018,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994224,187019.00
07/04/2015 03:15,2,0.000,ALERT,214.64,297.87,59.965,1435994103,"274151322000068","174011321042388",0.00,19.00,0,295.76,299.37,0.0,0.0,0.000,349509.0,349509.0,6016,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994226,187020.00
07/04/2015 03:15,2,0.000,ALERT,214.64,298.17,59.954,1435994103,"274151322000076","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,470767.3,470767.3,6315,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994228,187021.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.77,59.981,1435994103,"201051344000890","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,164192.0,164192.0,5026,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994230,187022.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.47,59.991,1435994103,"201051344000900","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,164457.5,164457.5,5039,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994232,187023.00
07/04/2015 03:15,2,0.000,ALERT,213.29,297.87,59.981,1435994103,"201051344000633","174011321042388",0.00,17.00,0,294.26,299.07,0.0,0.0,0.000,154113.5,154113.5,5037,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994233,187024.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.47,60.007,1435994103,"201051344000983","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,161422.1,161422.1,5038,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994235,187025.00
07/04/2015 03:15,2,0.000,ALERT,213.06,297.87,59.991,1435994103,"201051344000917","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,164661.9,164661.9,5038,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994237,187026.00
07/04/2015 03:15,2,0.000,ALERT,213.06,297.57,59.981,1435994103,"201051344000648","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,160486.7,160486.7,5031,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994239,187027.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.47,59.986,1435994103,"201051344001093","174011321042388",0.00,18.30,0,296.06,299.97,0.0,0.0,0.000,162800.1,162800.1,5029,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994240,187028.00
07/04/2015 03:15,2,0.000,ALERT,213.29,297.87,59.996,1435994103,"201051344000645","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,161019.1,161019.1,5038,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994242,187029.00
07/04/2015 03:15,2,0.000,ALERT,214.19,298.47,60.002,1435994103,"274151322000085","174011321042388",0.00,17.80,0,296.36,300.27,0.0,0.0,0.000,443719.5,443719.5,6316,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435994244,187030.00
07/04/2015 03:15,2,0.000,ALERT,213.06,297.87,59.986,1435994103,"201051344000651","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,160385.0,160385.0,5025,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994246,187031.00
07/04/2015 03:15,2,0.000,ALERT,213.06,297.87,59.991,1435994103,"201051344000867","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,152794.1,152794.1,5040,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994248,187032.00
07/04/2015 03:15,2,0.000,ALERT,212.83,298.77,59.965,1435994103,"201051344001230","174011321042388",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,163898.4,163898.4,5041,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994250,187033.00
07/04/2015 03:15,2,0.000,ALERT,213.29,298.77,59.986,1435994103,"201051344000576","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,160281.9,160281.9,5044,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994251,187034.00
07/04/2015 03:15,2,0.000,ALERT,212.61,298.47,59.986,1435994103,"201051344000579","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,166674.7,166674.7,5029,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435994253,187035.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187036.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187037.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187038.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187039.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187040.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187041.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187042.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187043.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187044.00
07/04/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1435994103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435994983,187045.00
07/04/2015 03:30,2,0.000,ALERT,211.93,298.77,59.996,1435995003,"201051344000955","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,165828.9,165828.9,5030,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995080,187046.00
07/04/2015 03:30,2,0.000,ALERT,213.51,299.37,59.986,1435995003,"274151322000095","174011321042388",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,464985.3,464985.3,5944,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995082,187047.00
07/04/2015 03:30,2,0.000,ALERT,212.16,299.07,59.981,1435995003,"201051344000868","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,152157.7,152157.7,5039,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995084,187048.00
07/04/2015 03:30,2,0.000,ALERT,212.83,298.17,59.975,1435995003,"201051344000853","174011321042388",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,158426.2,158426.2,5039,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995086,187049.00
07/04/2015 03:30,2,0.000,ALERT,212.83,299.37,59.986,1435995003,"201051344000582","174011321042388",0.00,17.30,0,297.57,300.87,0.0,0.0,0.000,158683.8,158683.8,5026,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995088,187050.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.17,59.970,1435995003,"201051344000469","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,153690.6,153690.6,5031,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995090,187051.00
07/04/2015 03:30,2,0.000,ALERT,212.16,298.17,59.981,1435995003,"201051344000988","174011321042388",0.00,17.50,0,294.26,299.97,0.0,0.0,0.000,153297.1,153297.1,5031,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995091,187052.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.17,59.981,1435995003,"201051344001158","174011321042388",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,159389.6,159389.6,5029,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995093,187053.00
07/04/2015 03:30,2,0.000,ALERT,212.38,297.87,59.981,1435995003,"201051344001025","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,162814.6,162814.6,5024,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995095,187054.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.77,59.981,1435995003,"201051344000569","174011321042388",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,166330.6,166330.6,5037,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995097,187055.00
07/04/2015 03:30,2,0.000,ALERT,213.51,298.47,59.981,1435995003,"274151322000094","174011321042388",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,350442.5,350442.5,6409,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995099,187056.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.77,59.981,1435995003,"201051344000458","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,162134.5,162134.5,5032,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995100,187057.00
07/04/2015 03:30,2,0.000,ALERT,213.74,297.57,59.996,1435995003,"274151322000087","174011321042388",0.00,17.80,0,296.06,299.67,0.0,0.0,0.000,421133.7,421133.7,5915,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995102,187058.00
07/04/2015 03:30,2,0.000,ALERT,213.51,298.17,59.981,1435995003,"274151322000052","174011321042388",0.00,18.30,0,296.36,300.57,0.0,0.0,0.000,450212.8,450212.8,6315,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995104,187059.00
07/04/2015 03:30,2,0.000,ALERT,212.83,299.07,59.986,1435995003,"201051344001145","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,167291.6,167291.6,5040,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995106,187060.00
07/04/2015 03:30,2,0.000,ALERT,212.83,298.47,60.018,1435995003,"201051344000685","174011321042388",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,166358.2,166358.2,5042,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995108,187061.00
07/04/2015 03:30,2,0.000,ALERT,213.29,298.17,59.949,1435995003,"274151322000088","174011321042388",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,431332.7,431332.7,5928,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995109,187062.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.77,59.996,1435995003,"201051344000438","174011321042388",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,166466.4,166466.4,5025,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995111,187063.00
07/04/2015 03:30,2,0.000,ALERT,212.16,298.77,60.018,1435995003,"201051344001135","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,157797.7,157797.7,5016,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995113,187064.00
07/04/2015 03:30,2,0.000,ALERT,212.83,298.17,59.991,1435995003,"201051344000417","174011321042388",0.00,18.00,0,295.76,299.67,0.0,0.0,0.000,162155.1,162155.1,5025,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995115,187065.00
