ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 03:30,2,0.000,ALERT,212.16,299.07,59.996,1435995003,"201051344000594","174011321042388",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,162513.3,162513.3,5025,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995117,187066.00
07/04/2015 03:30,2,0.000,ALERT,213.74,299.07,59.986,1435995003,"274151322000083","174011321042388",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,446392.4,446392.4,6334,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995118,187067.00
07/04/2015 03:30,2,0.000,ALERT,212.83,299.07,59.996,1435995003,"201051344000585","174011321042388",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,161528.6,161528.6,5025,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995120,187068.00
07/04/2015 03:30,2,0.000,ALERT,213.74,298.77,59.986,1435995003,"274151322000054","174011321042388",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,441494.2,441494.2,5915,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995122,187069.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.47,59.965,1435995003,"201051344001203","174011321042388",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,162678.0,162678.0,5029,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995124,187070.00
07/04/2015 03:30,2,0.000,ALERT,212.16,298.77,59.991,1435995003,"201051344000646","174011321042388",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,159940.8,159940.8,5020,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995126,187071.00
07/04/2015 03:30,2,0.000,ALERT,214.41,297.87,60.007,1435995003,"274151322000068","174011321042388",0.00,19.00,0,296.06,299.37,0.0,0.0,0.000,349509.0,349509.0,6018,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995128,187072.00
07/04/2015 03:30,2,0.000,ALERT,214.19,298.47,59.991,1435995003,"274151322000076","174011321042388",0.00,18.30,0,296.66,300.57,0.0,0.0,0.000,470767.3,470767.3,6317,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995130,187073.00
07/04/2015 03:30,2,0.000,ALERT,212.38,299.07,59.991,1435995003,"201051344000890","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,164192.0,164192.0,5028,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995132,187074.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.47,59.991,1435995003,"201051344000900","174011321042388",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,164457.5,164457.5,5041,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995134,187075.00
07/04/2015 03:30,2,0.000,ALERT,213.06,297.87,59.996,1435995003,"201051344000633","174011321042388",0.00,17.00,0,294.56,299.07,0.0,0.0,0.000,154113.5,154113.5,5039,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995136,187076.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.77,59.986,1435995003,"201051344000983","174011321042388",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,161422.1,161422.1,5040,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995138,187077.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.17,59.986,1435995003,"201051344000917","174011321042388",0.00,18.30,0,295.76,299.67,0.0,0.0,0.000,164661.9,164661.9,5040,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995139,187078.00
07/04/2015 03:30,2,0.000,ALERT,212.83,297.87,59.996,1435995003,"201051344000648","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,160486.7,160486.7,5033,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995141,187079.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.77,59.965,1435995003,"201051344001093","174011321042388",0.00,18.30,0,296.66,299.97,0.0,0.0,0.000,162800.1,162800.1,5031,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995143,187080.00
07/04/2015 03:30,2,0.000,ALERT,213.06,298.47,59.991,1435995003,"201051344000645","174011321042388",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,161019.1,161019.1,5040,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995145,187081.00
07/04/2015 03:30,2,0.000,ALERT,213.74,298.47,59.986,1435995003,"274151322000085","174011321042388",0.00,18.00,0,296.96,300.27,0.0,0.0,0.000,443719.5,443719.5,6318,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995146,187082.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.17,59.986,1435995003,"201051344000651","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,160385.0,160385.0,5027,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995148,187083.00
07/04/2015 03:30,2,0.000,ALERT,212.61,298.17,59.991,1435995003,"201051344000867","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,152794.1,152794.1,5042,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995150,187084.00
07/04/2015 03:30,2,0.000,ALERT,212.38,299.07,60.018,1435995003,"201051344001230","174011321042388",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,163898.4,163898.4,5043,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995152,187085.00
07/04/2015 03:30,2,0.000,ALERT,212.83,299.07,59.981,1435995003,"201051344000576","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,160281.9,160281.9,5046,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995154,187086.00
07/04/2015 03:30,2,0.000,ALERT,212.38,298.77,59.991,1435995003,"201051344000579","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,166674.7,166674.7,5031,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995155,187087.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187088.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187089.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187090.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187091.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187092.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187093.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187094.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187095.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187096.00
07/04/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1435995003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435995883,187097.00
07/04/2015 03:45,2,0.000,ALERT,212.61,299.07,60.002,1435995903,"201051344000955","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,165828.9,165828.9,5032,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995980,187098.00
07/04/2015 03:45,2,0.000,ALERT,214.19,300.27,59.975,1435995903,"274151322000095","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,464985.3,464985.3,5946,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995982,187099.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,59.959,1435995903,"201051344000868","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,152157.7,152157.7,5041,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995984,187100.00
07/04/2015 03:45,2,0.000,ALERT,213.29,298.77,59.981,1435995903,"201051344000853","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,158426.2,158426.2,5041,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995986,187101.00
07/04/2015 03:45,2,0.000,ALERT,213.29,299.97,59.975,1435995903,"201051344000582","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,158683.8,158683.8,5028,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995987,187102.00
07/04/2015 03:45,2,0.000,ALERT,212.83,298.77,59.986,1435995903,"201051344000469","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,153690.6,153690.6,5033,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995989,187103.00
07/04/2015 03:45,2,0.000,ALERT,212.61,298.77,59.991,1435995903,"201051344000988","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,153297.1,153297.1,5033,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995991,187104.00
07/04/2015 03:45,2,0.000,ALERT,212.61,298.47,59.975,1435995903,"201051344001158","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,159389.6,159389.6,5031,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995993,187105.00
07/04/2015 03:45,2,0.000,ALERT,212.83,298.47,59.981,1435995903,"201051344001025","174011321042388",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,162814.6,162814.6,5026,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995995,187106.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,59.986,1435995903,"201051344000569","174011321042388",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,166330.6,166330.6,5039,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435995996,187107.00
07/04/2015 03:45,2,0.000,ALERT,214.41,298.77,59.981,1435995903,"274151322000094","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,350442.5,350442.5,6411,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435995998,187108.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.07,60.012,1435995903,"201051344000458","174011321042388",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,162134.5,162134.5,5034,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996000,187109.00
07/04/2015 03:45,2,0.000,ALERT,214.41,299.37,59.996,1435995903,"274151322000087","174011321042388",0.00,18.00,0,295.46,300.57,0.0,0.0,0.000,421133.7,421133.7,5917,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996002,187110.00
07/04/2015 03:45,2,0.000,ALERT,213.96,299.97,60.002,1435995903,"274151322000052","174011321042388",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,450212.8,450212.8,6317,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996004,187111.00
07/04/2015 03:45,2,0.000,ALERT,213.29,299.97,60.002,1435995903,"201051344001145","174011321042388",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,167291.6,167291.6,5042,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996006,187112.00
07/04/2015 03:45,2,0.000,ALERT,213.51,299.37,60.002,1435995903,"201051344000685","174011321042388",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,166358.2,166358.2,5044,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996008,187113.00
07/04/2015 03:45,2,0.000,ALERT,213.74,299.07,59.991,1435995903,"274151322000088","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,431332.7,431332.7,5930,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996010,187114.00
07/04/2015 03:45,2,0.000,ALERT,213.06,299.37,59.986,1435995903,"201051344000438","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,166466.4,166466.4,5027,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996011,187115.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.37,60.012,1435995903,"201051344001135","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,157797.7,157797.7,5018,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996013,187116.00
07/04/2015 03:45,2,0.000,ALERT,213.29,299.07,59.991,1435995903,"201051344000417","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,162155.1,162155.1,5027,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996015,187117.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,59.996,1435995903,"201051344000594","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,162513.3,162513.3,5027,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996017,187118.00
07/04/2015 03:45,2,0.000,ALERT,214.19,299.97,59.991,1435995903,"274151322000083","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,446392.4,446392.4,6336,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996019,187119.00
07/04/2015 03:45,2,0.000,ALERT,213.06,299.67,59.996,1435995903,"201051344000585","174011321042388",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,161528.6,161528.6,5027,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996020,187120.00
07/04/2015 03:45,2,0.000,ALERT,214.19,299.67,59.986,1435995903,"274151322000054","174011321042388",0.00,19.00,0,296.06,301.47,0.0,0.0,0.000,441494.2,441494.2,5917,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996022,187121.00
07/04/2015 03:45,2,0.000,ALERT,213.06,299.07,59.996,1435995903,"201051344001203","174011321042388",0.00,17.80,0,296.36,302.37,0.0,0.0,0.000,162678.0,162678.0,5031,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996024,187122.00
07/04/2015 03:45,2,0.000,ALERT,212.61,299.37,59.996,1435995903,"201051344000646","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,159940.8,159940.8,5022,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996026,187123.00
07/04/2015 03:45,2,0.000,ALERT,214.87,298.47,59.991,1435995903,"274151322000068","174011321042388",0.00,19.30,0,295.76,300.27,0.0,0.0,0.000,349509.0,349509.0,6020,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996028,187124.00
07/04/2015 03:45,2,0.000,ALERT,214.87,299.37,59.996,1435995903,"274151322000076","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,470767.3,470767.3,6319,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996030,187125.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,60.002,1435995903,"201051344000890","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,164192.0,164192.0,5030,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996031,187126.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.07,60.002,1435995903,"201051344000900","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,164457.5,164457.5,5043,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996033,187127.00
07/04/2015 03:45,2,0.000,ALERT,213.29,298.77,60.002,1435995903,"201051344000633","174011321042388",0.00,17.30,0,294.26,299.97,0.0,0.0,0.000,154113.5,154113.5,5041,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996035,187128.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.37,60.002,1435995903,"201051344000983","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,161422.1,161422.1,5042,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996037,187129.00
07/04/2015 03:45,2,0.000,ALERT,213.06,298.77,59.991,1435995903,"201051344000917","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,164661.9,164661.9,5042,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996039,187130.00
07/04/2015 03:45,2,0.000,ALERT,213.06,298.47,60.012,1435995903,"201051344000648","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,160486.7,160486.7,5035,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996040,187131.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.37,60.007,1435995903,"201051344001093","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,162800.1,162800.1,5033,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996042,187132.00
07/04/2015 03:45,2,0.000,ALERT,213.29,298.77,59.996,1435995903,"201051344000645","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,161019.1,161019.1,5042,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996044,187133.00
07/04/2015 03:45,2,0.000,ALERT,214.41,299.37,59.996,1435995903,"274151322000085","174011321042388",0.00,18.00,0,296.06,300.87,0.0,0.0,0.000,443719.5,443719.5,6320,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996046,187134.00
07/04/2015 03:45,2,0.000,ALERT,213.06,298.47,60.002,1435995903,"201051344000651","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,160385.0,160385.0,5029,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996048,187135.00
07/04/2015 03:45,2,0.000,ALERT,213.06,298.77,59.996,1435995903,"201051344000867","174011321042388",0.00,17.80,0,295.76,301.47,0.0,0.0,0.000,152794.1,152794.1,5044,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996049,187136.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,59.991,1435995903,"201051344001230","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,163898.4,163898.4,5045,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996051,187137.00
07/04/2015 03:45,2,0.000,ALERT,213.29,299.67,59.996,1435995903,"201051344000576","174011321042388",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,160281.9,160281.9,5048,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996053,187138.00
07/04/2015 03:45,2,0.000,ALERT,212.83,299.67,60.002,1435995903,"201051344000579","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,166674.7,166674.7,5033,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996055,187139.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187140.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187141.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187142.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187143.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187144.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187145.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187146.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187147.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187148.00
07/04/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1435995903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435996784,187149.00
07/04/2015 04:00,2,0.000,ALERT,212.16,296.96,59.970,1435996803,"201051344000955","174011321042388",0.00,18.00,0,295.76,300.57,0.0,0.0,0.000,165828.9,165828.9,5034,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996878,187150.00
07/04/2015 04:00,2,0.000,ALERT,213.74,298.17,59.965,1435996803,"274151322000095","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,464985.3,464985.3,5948,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996880,187151.00
07/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.970,1435996803,"201051344000868","174011321042388",0.00,17.50,0,296.06,301.47,0.0,0.0,0.000,152157.7,152157.7,5043,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996882,187152.00
07/04/2015 04:00,2,0.000,ALERT,213.06,296.96,59.970,1435996803,"201051344000853","174011321042388",0.00,17.30,0,295.46,300.87,0.0,0.0,0.000,158426.2,158426.2,5043,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996884,187153.00
07/04/2015 04:00,2,0.000,ALERT,213.06,297.87,59.981,1435996803,"201051344000582","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,158683.8,158683.8,5030,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996886,187154.00
07/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.975,1435996803,"201051344000469","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,153690.6,153690.6,5035,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996887,187155.00
07/04/2015 04:00,2,0.000,ALERT,212.38,296.66,59.986,1435996803,"201051344000988","174011321042388",0.00,17.80,0,293.36,300.27,0.0,0.0,0.000,153297.1,153297.1,5035,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996889,187156.00
07/04/2015 04:00,2,0.000,ALERT,212.38,296.36,59.975,1435996803,"201051344001158","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,159389.6,159389.6,5033,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996891,187157.00
07/04/2015 04:00,2,0.000,ALERT,212.61,296.66,59.975,1435996803,"201051344001025","174011321042388",0.00,17.50,0,295.16,301.47,0.0,0.0,0.000,162814.6,162814.6,5028,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996893,187158.00
07/04/2015 04:00,2,0.000,ALERT,212.61,297.57,59.981,1435996803,"201051344000569","174011321042388",0.00,17.50,0,296.06,301.77,0.0,0.0,0.000,166330.6,166330.6,5041,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996895,187159.00
07/04/2015 04:00,2,0.000,ALERT,213.96,296.36,60.007,1435996803,"274151322000094","174011321042388",0.00,17.80,0,295.16,300.27,0.0,0.0,0.000,350442.5,350442.5,6413,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996897,187160.00
07/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.965,1435996803,"201051344000458","174011321042388",0.00,18.00,0,295.76,301.77,0.0,0.0,0.000,162134.5,162134.5,5036,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996899,187161.00
07/04/2015 04:00,2,0.000,ALERT,213.96,296.96,59.981,1435996803,"274151322000087","174011321042388",0.00,18.00,0,294.86,300.57,0.0,0.0,0.000,421133.7,421133.7,5919,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996900,187162.00
07/04/2015 04:00,2,0.000,ALERT,213.51,297.57,59.981,1435996803,"274151322000052","174011321042388",0.00,18.70,0,295.16,301.47,0.0,0.0,0.000,450212.8,450212.8,6319,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996902,187163.00
07/04/2015 04:00,2,0.000,ALERT,213.06,297.57,59.981,1435996803,"201051344001145","174011321042388",0.00,17.80,0,296.06,301.77,0.0,0.0,0.000,167291.6,167291.6,5044,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996904,187164.00
07/04/2015 04:00,2,0.000,ALERT,213.06,297.26,59.981,1435996803,"201051344000685","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,166358.2,166358.2,5046,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996906,187165.00
07/04/2015 04:00,2,0.000,ALERT,213.51,297.57,59.975,1435996803,"274151322000088","174011321042388",0.00,18.70,0,295.46,300.87,0.0,0.0,0.000,431332.7,431332.7,5932,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996908,187166.00
07/04/2015 04:00,2,0.000,ALERT,212.83,297.26,59.944,1435996803,"201051344000438","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,166466.4,166466.4,5029,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996909,187167.00
07/04/2015 04:00,2,0.000,ALERT,212.38,297.26,59.996,1435996803,"201051344001135","174011321042388",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,157797.7,157797.7,5020,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996911,187168.00
07/04/2015 04:00,2,0.000,ALERT,213.06,296.66,59.970,1435996803,"201051344000417","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,162155.1,162155.1,5029,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996913,187169.00
07/04/2015 04:00,2,0.000,ALERT,212.38,297.57,59.970,1435996803,"201051344000594","174011321042388",0.00,17.80,0,295.46,301.17,0.0,0.0,0.000,162513.3,162513.3,5029,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996915,187170.00
07/04/2015 04:00,2,0.000,ALERT,214.19,297.57,59.975,1435996803,"274151322000083","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,446392.4,446392.4,6338,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996917,187171.00
07/04/2015 04:00,2,0.000,ALERT,212.83,297.26,59.975,1435996803,"201051344000585","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,161528.6,161528.6,5029,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996918,187172.00
07/04/2015 04:00,2,0.000,ALERT,213.74,297.57,59.970,1435996803,"274151322000054","174011321042388",0.00,19.00,0,295.46,301.47,0.0,0.0,0.000,441494.2,441494.2,5919,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996920,187173.00
07/04/2015 04:00,2,0.000,ALERT,212.83,296.66,59.975,1435996803,"201051344001203","174011321042388",0.00,17.80,0,295.46,302.68,0.0,0.0,0.000,162678.0,162678.0,5033,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996922,187174.00
07/04/2015 04:00,2,0.000,ALERT,212.38,296.96,59.975,1435996803,"201051344000646","174011321042388",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,159940.8,159940.8,5024,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996924,187175.00
07/04/2015 04:00,2,0.000,ALERT,214.64,296.96,60.007,1435996803,"274151322000068","174011321042388",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,349509.0,349509.0,6022,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996925,187176.00
07/04/2015 04:00,2,0.000,ALERT,214.64,297.87,59.970,1435996803,"274151322000076","174011321042388",0.00,18.70,0,295.46,301.17,0.0,0.0,0.000,470767.3,470767.3,6321,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996927,187177.00
07/04/2015 04:00,2,0.000,ALERT,212.61,297.57,60.007,1435996803,"201051344000890","174011321042388",0.00,18.30,0,296.06,302.37,0.0,0.0,0.000,164192.0,164192.0,5032,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996929,187178.00
07/04/2015 04:00,2,0.000,ALERT,212.61,296.96,59.975,1435996803,"201051344000900","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,164457.5,164457.5,5045,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996931,187179.00
07/04/2015 04:00,2,0.000,ALERT,213.29,296.36,59.954,1435996803,"201051344000633","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,154113.5,154113.5,5043,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996933,187180.00
07/04/2015 04:00,2,0.000,ALERT,212.83,297.26,60.012,1435996803,"201051344000983","174011321042388",0.00,17.50,0,295.76,301.47,0.0,0.0,0.000,161422.1,161422.1,5044,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996935,187181.00
07/04/2015 04:00,2,0.000,ALERT,212.83,296.66,59.975,1435996803,"201051344000917","174011321042388",0.00,18.70,0,294.56,300.27,0.0,0.0,0.000,164661.9,164661.9,5044,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996937,187182.00
07/04/2015 04:00,2,0.000,ALERT,212.83,296.36,59.986,1435996803,"201051344000648","174011321042388",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,160486.7,160486.7,5037,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996939,187183.00
07/04/2015 04:00,2,0.000,ALERT,212.61,297.26,59.975,1435996803,"201051344001093","174011321042388",0.00,18.70,0,295.76,300.57,0.0,0.0,0.000,162800.1,162800.1,5035,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996940,187184.00
07/04/2015 04:00,2,0.000,ALERT,213.06,296.96,59.996,1435996803,"201051344000645","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,161019.1,161019.1,5044,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996942,187185.00
07/04/2015 04:00,2,0.000,ALERT,214.19,297.26,59.996,1435996803,"274151322000085","174011321042388",0.00,18.30,0,295.46,300.87,0.0,0.0,0.000,443719.5,443719.5,6322,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996944,187186.00
07/04/2015 04:00,2,0.000,ALERT,212.83,296.36,59.975,1435996803,"201051344000651","174011321042388",0.00,17.30,0,294.86,300.27,0.0,0.0,0.000,160385.0,160385.0,5031,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996946,187187.00
07/04/2015 04:00,2,0.000,ALERT,213.06,296.96,59.975,1435996803,"201051344000867","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,152794.1,152794.1,5046,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996948,187188.00
07/04/2015 04:00,2,0.000,ALERT,212.83,297.57,59.981,1435996803,"201051344001230","174011321042388",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,163898.4,163898.4,5047,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435996949,187189.00
07/04/2015 04:00,2,0.000,ALERT,213.06,297.57,59.949,1435996803,"201051344000576","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,160281.9,160281.9,5050,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996951,187190.00
07/04/2015 04:00,2,0.000,ALERT,212.61,297.57,59.954,1435996803,"201051344000579","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,166674.7,166674.7,5035,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435996953,187191.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187192.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187193.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187194.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187195.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187196.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187197.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187198.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187199.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187200.00
07/04/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1435996803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435997683,187201.00
07/04/2015 04:15,2,0.000,ALERT,212.16,296.96,59.991,1435997704,"201051344000955","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,165828.9,165828.9,5036,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997781,187202.00
07/04/2015 04:15,2,0.000,ALERT,213.74,298.47,59.986,1435997704,"274151322000095","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,464985.3,464985.3,5950,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997783,187203.00
07/04/2015 04:15,2,0.000,ALERT,212.38,297.57,60.018,1435997704,"201051344000868","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,152157.7,152157.7,5045,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997785,187204.00
07/04/2015 04:15,2,0.000,ALERT,213.06,296.96,59.991,1435997704,"201051344000853","174011321042388",0.00,17.30,0,294.86,299.97,0.0,0.0,0.000,158426.2,158426.2,5045,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997786,187205.00
07/04/2015 04:15,2,0.000,ALERT,213.06,297.87,59.991,1435997704,"201051344000582","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,158683.8,158683.8,5032,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997788,187206.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.986,1435997704,"201051344000469","174011321042388",0.00,17.00,0,293.96,299.37,0.0,0.0,0.000,153690.6,153690.6,5037,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997790,187207.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.986,1435997704,"201051344000988","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,153297.1,153297.1,5037,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997792,187208.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.970,1435997704,"201051344001158","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,159389.6,159389.6,5035,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997794,187209.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.66,59.991,1435997704,"201051344001025","174011321042388",0.00,17.50,0,294.56,300.57,0.0,0.0,0.000,162814.6,162814.6,5030,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997795,187210.00
07/04/2015 04:15,2,0.000,ALERT,212.61,297.57,59.991,1435997704,"201051344000569","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,166330.6,166330.6,5043,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997797,187211.00
07/04/2015 04:15,2,0.000,ALERT,213.74,296.66,59.981,1435997704,"274151322000094","174011321042388",0.00,18.00,0,294.86,299.67,0.0,0.0,0.000,350442.5,350442.5,6415,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997799,187212.00
07/04/2015 04:15,2,0.000,ALERT,212.38,297.26,59.981,1435997704,"201051344000458","174011321042388",0.00,18.00,0,295.16,300.57,0.0,0.0,0.000,162134.5,162134.5,5038,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997801,187213.00
07/04/2015 04:15,2,0.000,ALERT,213.96,297.26,59.975,1435997704,"274151322000087","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,421133.7,421133.7,5921,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997803,187214.00
07/04/2015 04:15,2,0.000,ALERT,213.51,298.17,59.981,1435997704,"274151322000052","174011321042388",0.00,19.00,0,294.86,300.27,0.0,0.0,0.000,450212.8,450212.8,6321,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997804,187215.00
