ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 04:15,2,0.000,ALERT,212.83,297.57,59.986,1435997704,"201051344001145","174011321042388",0.00,17.80,0,295.76,300.87,0.0,0.0,0.000,167291.6,167291.6,5046,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997806,187216.00
07/04/2015 04:15,2,0.000,ALERT,212.83,297.26,59.981,1435997704,"201051344000685","174011321042388",0.00,18.00,0,295.16,299.97,0.0,0.0,0.000,166358.2,166358.2,5048,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997808,187217.00
07/04/2015 04:15,2,0.000,ALERT,213.51,296.96,59.996,1435997704,"274151322000088","174011321042388",0.00,18.70,0,295.16,299.97,0.0,0.0,0.000,431332.7,431332.7,5934,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997810,187218.00
07/04/2015 04:15,2,0.000,ALERT,212.83,297.26,59.986,1435997704,"201051344000438","174011321042388",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,166466.4,166466.4,5031,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997812,187219.00
07/04/2015 04:15,2,0.000,ALERT,212.38,297.26,59.975,1435997704,"201051344001135","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,157797.7,157797.7,5022,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997814,187220.00
07/04/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1435997704,"201051344000417","174011321042388",0.00,18.00,0,294.56,299.37,0.0,0.0,0.000,162155.1,162155.1,5031,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997815,187221.00
07/04/2015 04:15,2,0.000,ALERT,212.16,297.57,59.949,1435997704,"201051344000594","174011321042388",0.00,17.80,0,294.56,299.97,0.0,0.0,0.000,162513.3,162513.3,5031,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997817,187222.00
07/04/2015 04:15,2,0.000,ALERT,213.74,297.87,59.981,1435997704,"274151322000083","174011321042388",0.00,18.00,0,295.46,300.27,0.0,0.0,0.000,446392.4,446392.4,6340,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997819,187223.00
07/04/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1435997704,"201051344000585","174011321042388",0.00,18.00,0,294.86,299.97,0.0,0.0,0.000,161528.6,161528.6,5031,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997821,187224.00
07/04/2015 04:15,2,0.000,ALERT,213.74,297.26,59.975,1435997704,"274151322000054","174011321042388",0.00,19.00,0,294.86,300.57,0.0,0.0,0.000,441494.2,441494.2,5921,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997823,187225.00
07/04/2015 04:15,2,0.000,ALERT,212.61,296.96,59.975,1435997704,"201051344001203","174011321042388",0.00,17.80,0,295.16,301.77,0.0,0.0,0.000,162678.0,162678.0,5035,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997825,187226.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1435997704,"201051344000646","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,159940.8,159940.8,5026,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997827,187227.00
07/04/2015 04:15,2,0.000,ALERT,214.64,296.66,59.970,1435997704,"274151322000068","174011321042388",0.00,19.30,0,294.56,299.07,0.0,0.0,0.000,349509.0,349509.0,6024,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997828,187228.00
07/04/2015 04:15,2,0.000,ALERT,214.41,297.57,59.975,1435997704,"274151322000076","174011321042388",0.00,18.70,0,295.16,300.27,0.0,0.0,0.000,470767.3,470767.3,6323,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997830,187229.00
07/04/2015 04:15,2,0.000,ALERT,212.38,297.57,59.975,1435997704,"201051344000890","174011321042388",0.00,18.00,0,295.76,301.17,0.0,0.0,0.000,164192.0,164192.0,5034,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997832,187230.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1435997704,"201051344000900","174011321042388",0.00,17.30,0,294.86,299.37,0.0,0.0,0.000,164457.5,164457.5,5047,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997834,187231.00
07/04/2015 04:15,2,0.000,ALERT,212.83,296.36,59.996,1435997704,"201051344000633","174011321042388",0.00,17.30,0,293.06,299.07,0.0,0.0,0.000,154113.5,154113.5,5045,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997836,187232.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.975,1435997704,"201051344000983","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,161422.1,161422.1,5046,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997838,187233.00
07/04/2015 04:15,2,0.000,ALERT,212.61,296.66,59.975,1435997704,"201051344000917","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,164661.9,164661.9,5046,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997840,187234.00
07/04/2015 04:15,2,0.000,ALERT,212.61,296.66,59.970,1435997704,"201051344000648","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,160486.7,160486.7,5039,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997842,187235.00
07/04/2015 04:15,2,0.000,ALERT,212.38,296.96,59.981,1435997704,"201051344001093","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,162800.1,162800.1,5037,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997843,187236.00
07/04/2015 04:15,2,0.000,ALERT,214.19,297.57,59.970,1435997704,"274151322000085","174011321042388",0.00,18.30,0,295.16,300.27,0.0,0.0,0.000,443719.5,443719.5,6324,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997846,187237.00
07/04/2015 04:15,2,0.000,ALERT,212.61,296.36,60.002,1435997704,"201051344000651","174011321042388",0.00,17.30,0,294.56,299.67,0.0,0.0,0.000,160385.0,160385.0,5033,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997848,187238.00
07/04/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1435997704,"201051344000867","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,152794.1,152794.1,5048,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997850,187239.00
07/04/2015 04:15,2,0.000,ALERT,212.61,297.57,59.981,1435997704,"201051344001230","174011321042388",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,163898.4,163898.4,5049,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997852,187240.00
07/04/2015 04:15,2,0.000,ALERT,212.83,297.57,59.981,1435997704,"201051344000576","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,160281.9,160281.9,5052,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997854,187241.00
07/04/2015 04:15,2,0.000,ALERT,212.38,297.57,59.975,1435997704,"201051344000579","174011321042388",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,166674.7,166674.7,5037,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435997855,187242.00
07/04/2015 04:15,2,0.000,ALERT,212.83,296.96,59.981,1435997704,"201051344000645","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,161019.1,161019.1,5046,0,0,0,L,1122011218,2,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435997870,187243.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187244.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187245.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187246.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187247.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187248.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187249.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187250.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187251.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187252.00
07/04/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1435997704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435998584,187253.00
07/04/2015 04:30,2,0.000,ALERT,212.38,297.26,59.981,1435998603,"201051344000955","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,165828.9,165828.9,5038,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998680,187254.00
07/04/2015 04:30,2,0.000,ALERT,213.96,298.47,59.970,1435998603,"274151322000095","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,464985.3,464985.3,5952,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998682,187255.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.57,59.981,1435998603,"201051344000868","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,152157.7,152157.7,5047,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998684,187256.00
07/04/2015 04:30,2,0.000,ALERT,213.06,296.96,59.975,1435998603,"201051344000853","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,158426.2,158426.2,5047,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998685,187257.00
07/04/2015 04:30,2,0.000,ALERT,213.29,298.17,59.970,1435998603,"201051344000582","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,158683.8,158683.8,5034,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998687,187258.00
07/04/2015 04:30,2,0.000,ALERT,212.61,296.96,59.981,1435998603,"201051344000469","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,153690.6,153690.6,5039,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998689,187259.00
07/04/2015 04:30,2,0.000,ALERT,212.38,297.26,59.975,1435998603,"201051344000988","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,153297.1,153297.1,5039,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998691,187260.00
07/04/2015 04:30,2,0.000,ALERT,212.61,296.96,59.970,1435998603,"201051344001158","174011321042388",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,159389.6,159389.6,5037,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998693,187261.00
07/04/2015 04:30,2,0.000,ALERT,212.61,296.66,59.981,1435998603,"201051344001025","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,162814.6,162814.6,5032,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998695,187262.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.57,59.975,1435998603,"201051344000569","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,166330.6,166330.6,5045,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998697,187263.00
07/04/2015 04:30,2,0.000,ALERT,213.74,296.96,59.975,1435998603,"274151322000094","174011321042388",0.00,17.80,0,295.16,299.37,0.0,0.0,0.000,350442.5,350442.5,6417,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998699,187264.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.26,59.986,1435998603,"201051344000458","174011321042388",0.00,17.80,0,295.16,300.57,0.0,0.0,0.000,162134.5,162134.5,5040,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998700,187265.00
07/04/2015 04:30,2,0.000,ALERT,213.96,296.66,59.954,1435998603,"274151322000087","174011321042388",0.00,18.00,0,294.86,299.37,0.0,0.0,0.000,421133.7,421133.7,5923,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998702,187266.00
07/04/2015 04:30,2,0.000,ALERT,213.74,297.57,59.970,1435998603,"274151322000052","174011321042388",0.00,18.70,0,295.46,300.27,0.0,0.0,0.000,450212.8,450212.8,6323,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998704,187267.00
07/04/2015 04:30,2,0.000,ALERT,213.06,297.87,59.975,1435998603,"201051344001145","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,167291.6,167291.6,5048,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998706,187268.00
07/04/2015 04:30,2,0.000,ALERT,213.06,297.57,59.975,1435998603,"201051344000685","174011321042388",0.00,17.50,0,295.46,299.67,0.0,0.0,0.000,166358.2,166358.2,5050,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998708,187269.00
07/04/2015 04:30,2,0.000,ALERT,213.74,297.57,59.991,1435998603,"274151322000088","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,431332.7,431332.7,5936,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998710,187270.00
07/04/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1435998603,"201051344000438","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,166466.4,166466.4,5033,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998711,187271.00
07/04/2015 04:30,2,0.000,ALERT,212.38,297.57,59.975,1435998603,"201051344001135","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,157797.7,157797.7,5024,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998713,187272.00
07/04/2015 04:30,2,0.000,ALERT,213.06,296.96,59.949,1435998603,"201051344000417","174011321042388",0.00,17.80,0,294.86,299.37,0.0,0.0,0.000,162155.1,162155.1,5033,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998715,187273.00
07/04/2015 04:30,2,0.000,ALERT,212.38,297.87,59.975,1435998603,"201051344000594","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,162513.3,162513.3,5033,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998717,187274.00
07/04/2015 04:30,2,0.000,ALERT,213.96,297.87,59.975,1435998603,"274151322000083","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,446392.4,446392.4,6342,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998718,187275.00
07/04/2015 04:30,2,0.000,ALERT,213.06,297.57,59.981,1435998603,"201051344000585","174011321042388",0.00,17.80,0,295.16,299.97,0.0,0.0,0.000,161528.6,161528.6,5033,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998720,187276.00
07/04/2015 04:30,2,0.000,ALERT,213.96,297.57,59.986,1435998603,"274151322000054","174011321042388",0.00,18.70,0,295.46,300.57,0.0,0.0,0.000,441494.2,441494.2,5923,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998722,187277.00
07/04/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1435998603,"201051344001203","174011321042388",0.00,17.50,0,295.16,301.77,0.0,0.0,0.000,162678.0,162678.0,5037,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998724,187278.00
07/04/2015 04:30,2,0.000,ALERT,212.38,297.26,60.002,1435998603,"201051344000646","174011321042388",0.00,17.50,0,294.86,299.67,0.0,0.0,0.000,159940.8,159940.8,5028,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998726,187279.00
07/04/2015 04:30,2,0.000,ALERT,214.87,296.66,59.981,1435998603,"274151322000068","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,349509.0,349509.0,6026,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998727,187280.00
07/04/2015 04:30,2,0.000,ALERT,214.64,297.87,59.981,1435998603,"274151322000076","174011321042388",0.00,18.30,0,295.46,300.27,0.0,0.0,0.000,470767.3,470767.3,6325,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998729,187281.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.87,59.986,1435998603,"201051344000890","174011321042388",0.00,17.80,0,295.76,301.17,0.0,0.0,0.000,164192.0,164192.0,5036,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998731,187282.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.26,59.975,1435998603,"201051344000900","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,164457.5,164457.5,5049,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998733,187283.00
07/04/2015 04:30,2,0.000,ALERT,213.06,296.66,59.975,1435998603,"201051344000633","174011321042388",0.00,17.00,0,293.06,298.77,0.0,0.0,0.000,154113.5,154113.5,5047,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998735,187284.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.57,59.965,1435998603,"201051344000983","174011321042388",0.00,17.30,0,295.46,300.57,0.0,0.0,0.000,161422.1,161422.1,5048,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998736,187285.00
07/04/2015 04:30,2,0.000,ALERT,212.83,296.96,59.981,1435998603,"201051344000917","174011321042388",0.00,18.30,0,294.56,299.37,0.0,0.0,0.000,164661.9,164661.9,5048,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998738,187286.00
07/04/2015 04:30,2,0.000,ALERT,212.83,296.66,60.012,1435998603,"201051344000648","174011321042388",0.00,16.70,0,294.86,300.27,0.0,0.0,0.000,160486.7,160486.7,5041,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998740,187287.00
07/04/2015 04:30,2,0.000,ALERT,212.83,297.57,59.981,1435998603,"201051344001093","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,162800.1,162800.1,5039,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998742,187288.00
07/04/2015 04:30,2,0.000,ALERT,213.06,296.96,59.970,1435998603,"201051344000645","174011321042388",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,161019.1,161019.1,5048,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998744,187289.00
07/04/2015 04:30,2,0.000,ALERT,213.96,297.57,59.975,1435998603,"274151322000085","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,443719.5,443719.5,6326,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998746,187290.00
07/04/2015 04:30,2,0.000,ALERT,212.83,296.66,59.986,1435998603,"201051344000651","174011321042388",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,160385.0,160385.0,5035,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998747,187291.00
07/04/2015 04:30,2,0.000,ALERT,212.83,296.66,59.986,1435998603,"201051344000867","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,152794.1,152794.1,5050,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435998749,187292.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.87,59.981,1435998603,"201051344001230","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,163898.4,163898.4,5051,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998751,187293.00
07/04/2015 04:30,2,0.000,ALERT,213.06,297.57,59.975,1435998603,"201051344000576","174011321042388",0.00,17.00,0,295.46,299.67,0.0,0.0,0.000,160281.9,160281.9,5054,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998753,187294.00
07/04/2015 04:30,2,0.000,ALERT,212.61,297.87,59.986,1435998603,"201051344000579","174011321042388",0.00,17.50,0,295.76,300.57,0.0,0.0,0.000,166674.7,166674.7,5039,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435998755,187295.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187296.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187297.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187298.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187299.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187300.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187301.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187302.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187303.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187304.00
07/04/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1435998603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1435999484,187305.00
07/04/2015 04:45,2,0.000,ALERT,212.61,297.26,59.970,1435999504,"201051344000955","174011321042388",0.00,17.30,0,295.46,298.77,0.0,0.0,0.000,165828.9,165828.9,5040,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999579,187306.00
07/04/2015 04:45,2,0.000,ALERT,214.19,298.17,59.986,1435999504,"274151322000095","174011321042388",0.00,17.50,0,296.66,299.67,0.0,0.0,0.000,464985.3,464985.3,5954,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999581,187307.00
07/04/2015 04:45,2,0.000,ALERT,212.83,297.57,59.959,1435999504,"201051344000868","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,152157.7,152157.7,5049,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999583,187308.00
07/04/2015 04:45,2,0.000,ALERT,213.29,296.96,59.975,1435999504,"201051344000853","174011321042388",0.00,16.70,0,295.46,299.07,0.0,0.0,0.000,158426.2,158426.2,5049,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999584,187309.00
07/04/2015 04:45,2,0.000,ALERT,213.51,298.17,59.975,1435999504,"201051344000582","174011321042388",0.00,17.00,0,296.36,299.37,0.0,0.0,0.000,158683.8,158683.8,5036,0,0,0,L,1122011218,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999586,187310.00
07/04/2015 04:45,2,0.000,ALERT,212.83,296.66,59.975,1435999504,"201051344000469","174011321042388",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,153690.6,153690.6,5041,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999588,187311.00
07/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.965,1435999504,"201051344000988","174011321042388",0.00,17.00,0,293.36,298.77,0.0,0.0,0.000,153297.1,153297.1,5041,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999590,187312.00
07/04/2015 04:45,2,0.000,ALERT,212.83,296.96,59.986,1435999504,"201051344001158","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,159389.6,159389.6,5039,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999592,187313.00
07/04/2015 04:45,2,0.000,ALERT,212.83,296.66,59.975,1435999504,"201051344001025","174011321042388",0.00,16.70,0,295.16,299.67,0.0,0.0,0.000,162814.6,162814.6,5034,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999594,187314.00
07/04/2015 04:45,2,0.000,ALERT,213.06,297.57,59.981,1435999504,"201051344000569","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,166330.6,166330.6,5047,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999595,187315.00
07/04/2015 04:45,2,0.000,ALERT,214.19,296.96,59.949,1435999504,"274151322000094","174011321042388",0.00,17.50,0,295.46,298.47,0.0,0.0,0.000,350442.5,350442.5,6419,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999597,187316.00
07/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.975,1435999504,"201051344000458","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,162134.5,162134.5,5042,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999599,187317.00
07/04/2015 04:45,2,0.000,ALERT,214.41,296.96,59.981,1435999504,"274151322000087","174011321042388",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,421133.7,421133.7,5925,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999601,187318.00
07/04/2015 04:45,2,0.000,ALERT,213.96,298.17,59.986,1435999504,"274151322000052","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,450212.8,450212.8,6325,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999603,187319.00
07/04/2015 04:45,2,0.000,ALERT,213.51,297.87,59.991,1435999504,"201051344001145","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,167291.6,167291.6,5050,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999605,187320.00
07/04/2015 04:45,2,0.000,ALERT,213.51,297.57,59.991,1435999504,"201051344000685","174011321042388",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,166358.2,166358.2,5052,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999606,187321.00
07/04/2015 04:45,2,0.000,ALERT,214.19,297.87,59.986,1435999504,"274151322000088","174011321042388",0.00,18.00,0,295.46,299.07,0.0,0.0,0.000,431332.7,431332.7,5938,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999608,187322.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.57,59.981,1435999504,"201051344000438","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,166466.4,166466.4,5035,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999610,187323.00
07/04/2015 04:45,2,0.000,ALERT,212.61,297.57,59.981,1435999504,"201051344001135","174011321042388",0.00,17.00,0,295.76,299.67,0.0,0.0,0.000,157797.7,157797.7,5026,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999612,187324.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.26,60.012,1435999504,"201051344000417","174011321042388",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,162155.1,162155.1,5035,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999614,187325.00
07/04/2015 04:45,2,0.000,ALERT,212.61,298.17,59.986,1435999504,"201051344000594","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,162513.3,162513.3,5035,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999616,187326.00
07/04/2015 04:45,2,0.000,ALERT,214.41,298.17,59.981,1435999504,"274151322000083","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,446392.4,446392.4,6344,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999618,187327.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.87,59.986,1435999504,"201051344000585","174011321042388",0.00,17.30,0,295.16,299.07,0.0,0.0,0.000,161528.6,161528.6,5035,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999620,187328.00
07/04/2015 04:45,2,0.000,ALERT,214.19,297.87,59.991,1435999504,"274151322000054","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,441494.2,441494.2,5925,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999621,187329.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.57,59.975,1435999504,"201051344001203","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,162678.0,162678.0,5039,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999623,187330.00
07/04/2015 04:45,2,0.000,ALERT,212.83,297.57,59.986,1435999504,"201051344000646","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,159940.8,159940.8,5030,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999625,187331.00
07/04/2015 04:45,2,0.000,ALERT,214.87,296.66,59.981,1435999504,"274151322000068","174011321042388",0.00,18.70,0,295.16,298.17,0.0,0.0,0.000,349509.0,349509.0,6028,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999627,187332.00
07/04/2015 04:45,2,0.000,ALERT,214.64,297.26,59.986,1435999504,"274151322000076","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,470767.3,470767.3,6327,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999629,187333.00
07/04/2015 04:45,2,0.000,ALERT,213.06,298.17,59.986,1435999504,"201051344000890","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,164192.0,164192.0,5038,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999630,187334.00
07/04/2015 04:45,2,0.000,ALERT,212.83,297.26,59.986,1435999504,"201051344000900","174011321042388",0.00,16.70,0,295.16,298.47,0.0,0.0,0.000,164457.5,164457.5,5051,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999632,187335.00
07/04/2015 04:45,2,0.000,ALERT,213.51,296.96,59.991,1435999504,"201051344000633","174011321042388",0.00,16.70,0,293.36,298.17,0.0,0.0,0.000,154113.5,154113.5,5049,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999634,187336.00
07/04/2015 04:45,2,0.000,ALERT,213.06,297.57,60.012,1435999504,"201051344000983","174011321042388",0.00,17.00,0,295.76,299.37,0.0,0.0,0.000,161422.1,161422.1,5050,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999636,187337.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.26,59.986,1435999504,"201051344000917","174011321042388",0.00,17.80,0,294.56,298.17,0.0,0.0,0.000,164661.9,164661.9,5050,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999638,187338.00
07/04/2015 04:45,2,0.000,ALERT,213.29,296.66,59.986,1435999504,"201051344000648","174011321042388",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,160486.7,160486.7,5043,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999639,187339.00
07/04/2015 04:45,2,0.000,ALERT,213.06,297.57,59.991,1435999504,"201051344001093","174011321042388",0.00,17.80,0,295.46,299.07,0.0,0.0,0.000,162800.1,162800.1,5041,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999641,187340.00
07/04/2015 04:45,2,0.000,ALERT,213.51,297.57,60.007,1435999504,"201051344000645","174011321042388",0.00,17.00,0,295.16,298.77,0.0,0.0,0.000,161019.1,161019.1,5050,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999643,187341.00
07/04/2015 04:45,2,0.000,ALERT,214.41,297.87,59.986,1435999504,"274151322000085","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,443719.5,443719.5,6328,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999645,187342.00
07/04/2015 04:45,2,0.000,ALERT,213.29,296.96,59.986,1435999504,"201051344000651","174011321042388",0.00,16.30,0,294.86,298.47,0.0,0.0,0.000,160385.0,160385.0,5037,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999647,187343.00
07/04/2015 04:45,2,0.000,ALERT,213.29,297.26,59.986,1435999504,"201051344000867","174011321042388",0.00,17.50,0,294.86,299.07,0.0,0.0,0.000,152794.1,152794.1,5052,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999648,187344.00
07/04/2015 04:45,2,0.000,ALERT,213.06,297.87,60.018,1435999504,"201051344001230","174011321042388",0.00,17.30,0,295.76,299.07,0.0,0.0,0.000,163898.4,163898.4,5053,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999650,187345.00
07/04/2015 04:45,2,0.000,ALERT,213.51,297.87,59.981,1435999504,"201051344000576","174011321042388",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,160281.9,160281.9,5056,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1435999652,187346.00
07/04/2015 04:45,2,0.000,ALERT,213.06,297.87,59.981,1435999504,"201051344000579","174011321042388",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,166674.7,166674.7,5041,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1435999654,187347.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187348.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187349.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187350.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187351.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187352.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187353.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187354.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187355.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187356.00
07/04/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1435999504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436000384,187357.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.07,59.986,1436000403,"201051344000955","174011321042388",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,165828.9,165828.9,5042,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000479,187358.00
07/04/2015 05:00,2,0.000,ALERT,213.96,300.57,59.986,1436000403,"274151322000095","174011321042388",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,464985.3,464985.3,5956,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000481,187359.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.67,59.986,1436000403,"201051344000868","174011321042388",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,152157.7,152157.7,5051,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000482,187360.00
07/04/2015 05:00,2,0.000,ALERT,213.06,299.37,59.991,1436000403,"201051344000853","174011321042388",0.00,16.00,0,295.46,301.47,0.0,0.0,0.000,158426.2,158426.2,5051,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000484,187361.00
07/04/2015 05:00,2,0.000,ALERT,213.06,300.57,59.986,1436000403,"201051344000582","174011321042388",0.00,16.30,0,296.36,301.77,0.0,0.0,0.000,158683.8,158683.8,5038,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000486,187362.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.07,59.981,1436000403,"201051344000469","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,153690.6,153690.6,5043,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000488,187363.00
07/04/2015 05:00,2,0.000,ALERT,212.16,299.07,59.986,1436000403,"201051344000988","174011321042388",0.00,16.70,0,293.06,300.57,0.0,0.0,0.000,153297.1,153297.1,5043,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000490,187364.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.07,59.981,1436000403,"201051344001158","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,159389.6,159389.6,5041,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000492,187365.00
