ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 05:00,2,0.000,ALERT,212.38,298.77,59.981,1436000403,"201051344001025","174011321042388",0.00,16.30,0,295.16,301.77,0.0,0.0,0.000,162814.6,162814.6,5036,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000494,187366.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.67,59.959,1436000403,"201051344000569","174011321042388",0.00,16.30,0,296.06,302.07,0.0,0.0,0.000,166330.6,166330.6,5049,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000495,187367.00
07/04/2015 05:00,2,0.000,ALERT,213.74,299.37,59.991,1436000403,"274151322000094","174011321042388",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,350442.5,350442.5,6421,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000497,187368.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.37,59.970,1436000403,"201051344000458","174011321042388",0.00,17.30,0,295.46,301.77,0.0,0.0,0.000,162134.5,162134.5,5044,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000499,187369.00
07/04/2015 05:00,2,0.000,ALERT,213.96,298.47,59.970,1436000403,"274151322000087","174011321042388",0.00,17.80,0,295.46,300.57,0.0,0.0,0.000,421133.7,421133.7,5927,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000501,187370.00
07/04/2015 05:00,2,0.000,ALERT,213.51,299.37,59.996,1436000403,"274151322000052","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,450212.8,450212.8,6327,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000503,187371.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.67,59.981,1436000403,"201051344001145","174011321042388",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,167291.6,167291.6,5052,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000505,187372.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.37,59.965,1436000403,"201051344000685","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,166358.2,166358.2,5054,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000506,187373.00
07/04/2015 05:00,2,0.000,ALERT,213.29,299.37,59.965,1436000403,"274151322000088","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,431332.7,431332.7,5940,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000508,187374.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.37,59.959,1436000403,"201051344000438","174011321042388",0.00,16.30,0,295.76,301.77,0.0,0.0,0.000,166466.4,166466.4,5037,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000510,187375.00
07/04/2015 05:00,2,0.000,ALERT,212.16,299.37,59.965,1436000403,"201051344001135","174011321042388",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,157797.7,157797.7,5028,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000512,187376.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.07,59.959,1436000403,"201051344000417","174011321042388",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,162155.1,162155.1,5037,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000514,187377.00
07/04/2015 05:00,2,0.000,ALERT,212.16,299.67,59.996,1436000403,"201051344000594","174011321042388",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,162513.3,162513.3,5037,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000516,187378.00
07/04/2015 05:00,2,0.000,ALERT,213.96,299.67,59.959,1436000403,"274151322000083","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,446392.4,446392.4,6346,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000518,187379.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.67,59.944,1436000403,"201051344000585","174011321042388",0.00,17.00,0,295.46,301.17,0.0,0.0,0.000,161528.6,161528.6,5037,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000519,187380.00
07/04/2015 05:00,2,0.000,ALERT,213.74,299.97,59.922,1436000403,"274151322000054","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,441494.2,441494.2,5927,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000521,187381.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.07,59.959,1436000403,"201051344001203","174011321042388",0.00,16.70,0,295.76,302.98,0.0,0.0,0.000,162678.0,162678.0,5041,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000523,187382.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.67,59.965,1436000403,"201051344000646","174011321042388",0.00,16.70,0,295.46,300.87,0.0,0.0,0.000,159940.8,159940.8,5032,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000525,187383.00
07/04/2015 05:00,2,0.000,ALERT,214.41,298.77,59.965,1436000403,"274151322000068","174011321042388",0.00,18.00,0,295.76,300.27,0.0,0.0,0.000,349509.0,349509.0,6030,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000527,187384.00
07/04/2015 05:00,2,0.000,ALERT,214.41,299.07,59.954,1436000403,"274151322000076","174011321042388",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,470767.3,470767.3,6329,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000528,187385.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.67,59.954,1436000403,"201051344000890","174011321042388",0.00,17.00,0,296.36,302.37,0.0,0.0,0.000,164192.0,164192.0,5040,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000530,187386.00
07/04/2015 05:00,2,0.000,ALERT,212.16,299.07,59.954,1436000403,"201051344000900","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,164457.5,164457.5,5053,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000532,187387.00
07/04/2015 05:00,2,0.000,ALERT,212.83,298.47,59.959,1436000403,"201051344000633","174011321042388",0.00,16.30,0,293.66,300.27,0.0,0.0,0.000,154113.5,154113.5,5051,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000534,187388.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.37,60.002,1436000403,"201051344000983","174011321042388",0.00,16.30,0,295.76,301.47,0.0,0.0,0.000,161422.1,161422.1,5052,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000536,187389.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.07,59.954,1436000403,"201051344000917","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,164661.9,164661.9,5052,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000537,187390.00
07/04/2015 05:00,2,0.000,ALERT,212.61,298.47,59.965,1436000403,"201051344000648","174011321042388",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,160486.7,160486.7,5045,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000539,187391.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.37,59.959,1436000403,"201051344001093","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,162800.1,162800.1,5043,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000541,187392.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.07,59.954,1436000403,"201051344000645","174011321042388",0.00,17.00,0,295.76,301.17,0.0,0.0,0.000,161019.1,161019.1,5052,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000543,187393.00
07/04/2015 05:00,2,0.000,ALERT,213.74,299.37,59.965,1436000403,"274151322000085","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,443719.5,443719.5,6330,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000545,187394.00
07/04/2015 05:00,2,0.000,ALERT,212.61,298.47,59.965,1436000403,"201051344000651","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,160385.0,160385.0,5039,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000547,187395.00
07/04/2015 05:00,2,0.000,ALERT,212.61,298.77,59.933,1436000403,"201051344000867","174011321042388",0.00,17.00,0,295.16,301.47,0.0,0.0,0.000,152794.1,152794.1,5054,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000549,187396.00
07/04/2015 05:00,2,0.000,ALERT,212.61,299.97,59.965,1436000403,"201051344001230","174011321042388",0.00,16.70,0,295.76,301.47,0.0,0.0,0.000,163898.4,163898.4,5055,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000551,187397.00
07/04/2015 05:00,2,0.000,ALERT,212.83,299.67,59.959,1436000403,"201051344000576","174011321042388",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,160281.9,160281.9,5058,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436000553,187398.00
07/04/2015 05:00,2,0.000,ALERT,212.38,299.97,59.959,1436000403,"201051344000579","174011321042388",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,166674.7,166674.7,5043,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436000554,187399.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187400.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187401.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187402.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187403.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187404.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187405.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187406.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187407.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187408.00
07/04/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1436000403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436001284,187409.00
07/04/2015 05:15,2,0.000,ALERT,212.38,299.37,59.965,1436001303,"201051344000955","174011321042388",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,165828.9,165828.9,5044,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001378,187410.00
07/04/2015 05:15,2,0.000,ALERT,213.96,299.97,59.970,1436001303,"274151322000095","174011321042388",0.00,17.00,0,298.47,302.07,0.0,0.0,0.000,464985.3,464985.3,5958,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001380,187411.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.67,59.965,1436001303,"201051344000868","174011321042388",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,152157.7,152157.7,5053,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001382,187412.00
07/04/2015 05:15,2,0.000,ALERT,213.06,299.07,59.959,1436001303,"201051344000853","174011321042388",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,158426.2,158426.2,5053,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001384,187413.00
07/04/2015 05:15,2,0.000,ALERT,213.29,299.97,59.933,1436001303,"201051344000582","174011321042388",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,158683.8,158683.8,5040,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001386,187414.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.07,59.959,1436001303,"201051344000469","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,153690.6,153690.6,5045,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001387,187415.00
07/04/2015 05:15,2,0.000,ALERT,212.38,298.77,59.965,1436001303,"201051344000988","174011321042388",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,153297.1,153297.1,5045,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001389,187416.00
07/04/2015 05:15,2,0.000,ALERT,212.61,298.77,59.965,1436001303,"201051344001158","174011321042388",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,159389.6,159389.6,5043,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001391,187417.00
07/04/2015 05:15,2,0.000,ALERT,212.61,298.47,59.954,1436001303,"201051344001025","174011321042388",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,162814.6,162814.6,5038,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001393,187418.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.67,59.965,1436001303,"201051344000569","174011321042388",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,166330.6,166330.6,5051,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001395,187419.00
07/04/2015 05:15,2,0.000,ALERT,214.19,299.07,59.965,1436001303,"274151322000094","174011321042388",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,350442.5,350442.5,6423,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001397,187420.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.07,59.965,1436001303,"201051344000458","174011321042388",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,162134.5,162134.5,5046,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001398,187421.00
07/04/2015 05:15,2,0.000,ALERT,213.96,298.17,59.959,1436001303,"274151322000087","174011321042388",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,421133.7,421133.7,5929,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001400,187422.00
07/04/2015 05:15,2,0.000,ALERT,213.74,299.67,59.944,1436001303,"274151322000052","174011321042388",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,450212.8,450212.8,6329,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001402,187423.00
07/04/2015 05:15,2,0.000,ALERT,213.06,299.67,59.975,1436001303,"201051344001145","174011321042388",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,167291.6,167291.6,5054,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001404,187424.00
07/04/2015 05:15,2,0.000,ALERT,213.06,299.37,59.970,1436001303,"201051344000685","174011321042388",0.00,16.30,0,297.26,300.87,0.0,0.0,0.000,166358.2,166358.2,5056,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001406,187425.00
07/04/2015 05:15,2,0.000,ALERT,213.74,299.07,59.970,1436001303,"274151322000088","174011321042388",0.00,17.50,0,297.57,300.87,0.0,0.0,0.000,431332.7,431332.7,5942,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001407,187426.00
07/04/2015 05:15,2,0.000,ALERT,212.83,299.07,59.975,1436001303,"201051344000438","174011321042388",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,166466.4,166466.4,5039,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001409,187427.00
07/04/2015 05:15,2,0.000,ALERT,212.38,299.37,59.975,1436001303,"201051344001135","174011321042388",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,157797.7,157797.7,5030,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001411,187428.00
07/04/2015 05:15,2,0.000,ALERT,213.06,298.77,59.996,1436001303,"201051344000417","174011321042388",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,162155.1,162155.1,5039,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001413,187429.00
07/04/2015 05:15,2,0.000,ALERT,212.38,299.67,59.975,1436001303,"201051344000594","174011321042388",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,162513.3,162513.3,5039,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001414,187430.00
07/04/2015 05:15,2,0.000,ALERT,213.96,299.97,59.981,1436001303,"274151322000083","174011321042388",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,446392.4,446392.4,6348,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001416,187431.00
07/04/2015 05:15,2,0.000,ALERT,212.83,299.37,59.970,1436001303,"201051344000585","174011321042388",0.00,16.70,0,297.26,301.17,0.0,0.0,0.000,161528.6,161528.6,5039,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001418,187432.00
07/04/2015 05:15,2,0.000,ALERT,213.96,299.67,59.965,1436001303,"274151322000054","174011321042388",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,441494.2,441494.2,5929,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001420,187433.00
07/04/2015 05:15,2,0.000,ALERT,212.83,299.07,59.981,1436001303,"201051344001203","174011321042388",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,162678.0,162678.0,5043,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001422,187434.00
07/04/2015 05:15,2,0.000,ALERT,212.38,299.07,59.981,1436001303,"201051344000646","174011321042388",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,159940.8,159940.8,5034,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001423,187435.00
07/04/2015 05:15,2,0.000,ALERT,214.64,298.77,59.975,1436001303,"274151322000068","174011321042388",0.00,18.00,0,297.26,300.27,0.0,0.0,0.000,349509.0,349509.0,6032,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001425,187436.00
07/04/2015 05:15,2,0.000,ALERT,214.41,299.67,59.975,1436001303,"274151322000076","174011321042388",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,470767.3,470767.3,6331,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001427,187437.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.67,59.975,1436001303,"201051344000890","174011321042388",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,164192.0,164192.0,5042,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001429,187438.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.07,59.981,1436001303,"201051344000900","174011321042388",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,164457.5,164457.5,5055,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001431,187439.00
07/04/2015 05:15,2,0.000,ALERT,213.29,298.77,59.981,1436001303,"201051344000633","174011321042388",0.00,16.00,0,295.16,299.97,0.0,0.0,0.000,154113.5,154113.5,5053,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001432,187440.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.07,60.007,1436001303,"201051344000983","174011321042388",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,161422.1,161422.1,5054,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001434,187441.00
07/04/2015 05:15,2,0.000,ALERT,212.83,298.77,59.981,1436001303,"201051344000917","174011321042388",0.00,17.00,0,296.36,300.27,0.0,0.0,0.000,164661.9,164661.9,5054,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001436,187442.00
07/04/2015 05:15,2,0.000,ALERT,213.06,298.47,59.981,1436001303,"201051344000648","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,160486.7,160486.7,5047,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001438,187443.00
07/04/2015 05:15,2,0.000,ALERT,212.83,299.37,59.986,1436001303,"201051344001093","174011321042388",0.00,17.00,0,297.57,300.87,0.0,0.0,0.000,162800.1,162800.1,5045,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001440,187444.00
07/04/2015 05:15,2,0.000,ALERT,213.06,299.07,59.981,1436001303,"201051344000645","174011321042388",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,161019.1,161019.1,5054,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001442,187445.00
07/04/2015 05:15,2,0.000,ALERT,214.19,299.37,60.012,1436001303,"274151322000085","174011321042388",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,443719.5,443719.5,6332,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001443,187446.00
07/04/2015 05:15,2,0.000,ALERT,212.83,298.77,59.981,1436001303,"201051344000651","174011321042388",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,160385.0,160385.0,5041,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001445,187447.00
07/04/2015 05:15,2,0.000,ALERT,212.83,298.77,59.975,1436001303,"201051344000867","174011321042388",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,152794.1,152794.1,5056,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001447,187448.00
07/04/2015 05:15,2,0.000,ALERT,212.83,299.67,59.981,1436001303,"201051344001230","174011321042388",0.00,16.30,0,298.17,301.17,0.0,0.0,0.000,163898.4,163898.4,5057,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436001449,187449.00
07/04/2015 05:15,2,0.000,ALERT,213.06,299.67,59.944,1436001303,"201051344000576","174011321042388",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,160281.9,160281.9,5060,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001451,187450.00
07/04/2015 05:15,2,0.000,ALERT,212.61,299.67,59.944,1436001303,"201051344000579","174011321042388",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,166674.7,166674.7,5045,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436001452,187451.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187452.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187453.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187454.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187455.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187456.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187457.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187458.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187459.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187460.00
07/04/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1436001303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436002183,187461.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.77,59.965,1436002203,"201051344000955","174011321042388",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,165828.9,165828.9,5046,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002280,187462.00
07/04/2015 05:30,2,0.000,ALERT,213.74,299.67,59.991,1436002203,"274151322000095","174011321042388",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,464985.3,464985.3,5960,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002282,187463.00
07/04/2015 05:30,2,0.000,ALERT,212.16,299.07,59.975,1436002203,"201051344000868","174011321042388",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,152157.7,152157.7,5055,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002284,187464.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.17,59.965,1436002203,"201051344000853","174011321042388",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,158426.2,158426.2,5055,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002286,187465.00
07/04/2015 05:30,2,0.000,ALERT,212.83,299.37,59.954,1436002203,"201051344000582","174011321042388",0.00,15.80,0,298.47,301.17,0.0,0.0,0.000,158683.8,158683.8,5042,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002287,187466.00
07/04/2015 05:30,2,0.000,ALERT,212.38,298.47,59.965,1436002203,"201051344000469","174011321042388",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,153690.6,153690.6,5047,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002289,187467.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.47,59.970,1436002203,"201051344000988","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,153297.1,153297.1,5047,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002291,187468.00
07/04/2015 05:30,2,0.000,ALERT,212.38,298.17,59.965,1436002203,"201051344001158","174011321042388",0.00,15.50,0,296.96,300.27,0.0,0.0,0.000,159389.6,159389.6,5045,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002293,187469.00
07/04/2015 05:30,2,0.000,ALERT,212.38,298.17,59.938,1436002203,"201051344001025","174011321042388",0.00,15.50,0,296.66,301.47,0.0,0.0,0.000,162814.6,162814.6,5040,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002296,187470.00
07/04/2015 05:30,2,0.000,ALERT,212.38,299.07,59.954,1436002203,"201051344000569","174011321042388",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,166330.6,166330.6,5053,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002297,187471.00
07/04/2015 05:30,2,0.000,ALERT,213.74,298.17,59.954,1436002203,"274151322000094","174011321042388",0.00,16.30,0,297.26,300.27,0.0,0.0,0.000,350442.5,350442.5,6425,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002299,187472.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.47,59.959,1436002203,"201051344000458","174011321042388",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,162134.5,162134.5,5048,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002301,187473.00
07/04/2015 05:30,2,0.000,ALERT,213.51,298.47,59.959,1436002203,"274151322000087","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,421133.7,421133.7,5931,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002303,187474.00
07/04/2015 05:30,2,0.000,ALERT,213.51,299.07,59.959,1436002203,"274151322000052","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,450212.8,450212.8,6331,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002305,187475.00
07/04/2015 05:30,2,0.000,ALERT,212.61,299.07,59.965,1436002203,"201051344001145","174011321042388",0.00,15.80,0,297.87,301.77,0.0,0.0,0.000,167291.6,167291.6,5056,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002306,187476.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.77,59.965,1436002203,"201051344000685","174011321042388",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,166358.2,166358.2,5058,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002308,187477.00
07/04/2015 05:30,2,0.000,ALERT,213.29,299.07,59.949,1436002203,"274151322000088","174011321042388",0.00,17.00,0,297.57,300.57,0.0,0.0,0.000,431332.7,431332.7,5944,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002310,187478.00
07/04/2015 05:30,2,0.000,ALERT,212.61,298.77,59.965,1436002203,"201051344000438","174011321042388",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,166466.4,166466.4,5041,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002312,187479.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.47,59.965,1436002203,"201051344001135","174011321042388",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,157797.7,157797.7,5032,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002314,187480.00
07/04/2015 05:30,2,0.000,ALERT,212.61,297.87,59.959,1436002203,"201051344000417","174011321042388",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,162155.1,162155.1,5041,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002315,187481.00
07/04/2015 05:30,2,0.000,ALERT,211.93,299.07,59.965,1436002203,"201051344000594","174011321042388",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,162513.3,162513.3,5041,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002317,187482.00
07/04/2015 05:30,2,0.000,ALERT,213.74,298.77,59.954,1436002203,"274151322000083","174011321042388",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,446392.4,446392.4,6350,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002319,187483.00
07/04/2015 05:30,2,0.000,ALERT,212.61,299.07,59.954,1436002203,"201051344000585","174011321042388",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,161528.6,161528.6,5041,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002321,187484.00
07/04/2015 05:30,2,0.000,ALERT,213.29,299.07,59.959,1436002203,"274151322000054","174011321042388",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,441494.2,441494.2,5931,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002323,187485.00
07/04/2015 05:30,2,0.000,ALERT,212.61,298.47,59.954,1436002203,"201051344001203","174011321042388",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,162678.0,162678.0,5045,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002324,187486.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.77,59.965,1436002203,"201051344000646","174011321042388",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,159940.8,159940.8,5036,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002326,187487.00
07/04/2015 05:30,2,0.000,ALERT,214.41,298.17,59.959,1436002203,"274151322000068","174011321042388",0.00,17.50,0,296.96,299.67,0.0,0.0,0.000,349509.0,349509.0,6034,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002328,187488.00
07/04/2015 05:30,2,0.000,ALERT,214.41,298.77,59.959,1436002203,"274151322000076","174011321042388",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,470767.3,470767.3,6333,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002330,187489.00
07/04/2015 05:30,2,0.000,ALERT,212.38,299.07,59.970,1436002203,"201051344000890","174011321042388",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,164192.0,164192.0,5044,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002332,187490.00
07/04/2015 05:30,2,0.000,ALERT,212.16,298.47,59.970,1436002203,"201051344000900","174011321042388",0.00,15.50,0,296.96,300.57,0.0,0.0,0.000,164457.5,164457.5,5057,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002334,187491.00
07/04/2015 05:30,2,0.000,ALERT,213.06,298.17,59.965,1436002203,"201051344000633","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,154113.5,154113.5,5055,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002336,187492.00
07/04/2015 05:30,2,0.000,ALERT,212.38,299.07,59.970,1436002203,"201051344000983","174011321042388",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,161422.1,161422.1,5056,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002338,187493.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.47,59.959,1436002203,"201051344000917","174011321042388",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,164661.9,164661.9,5056,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002339,187494.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.17,59.965,1436002203,"201051344000648","174011321042388",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,160486.7,160486.7,5049,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002341,187495.00
07/04/2015 05:30,2,0.000,ALERT,212.61,298.77,59.996,1436002203,"201051344001093","174011321042388",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,162800.1,162800.1,5047,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002343,187496.00
07/04/2015 05:30,2,0.000,ALERT,213.06,298.47,59.970,1436002203,"201051344000645","174011321042388",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,161019.1,161019.1,5056,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002345,187497.00
07/04/2015 05:30,2,0.000,ALERT,213.96,299.07,59.965,1436002203,"274151322000085","174011321042388",0.00,16.70,0,297.57,300.87,0.0,0.0,0.000,443719.5,443719.5,6334,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002347,187498.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.17,59.949,1436002203,"201051344000651","174011321042388",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,160385.0,160385.0,5043,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002348,187499.00
07/04/2015 05:30,2,0.000,ALERT,212.83,298.47,59.970,1436002203,"201051344000867","174011321042388",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,152794.1,152794.1,5058,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436002350,187500.00
07/04/2015 05:30,2,0.000,ALERT,212.61,299.37,59.959,1436002203,"201051344001230","174011321042388",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,163898.4,163898.4,5059,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002352,187501.00
07/04/2015 05:30,2,0.000,ALERT,212.83,299.07,59.959,1436002203,"201051344000576","174011321042388",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,160281.9,160281.9,5062,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002354,187502.00
07/04/2015 05:30,2,0.000,ALERT,212.61,299.07,59.965,1436002203,"201051344000579","174011321042388",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,166674.7,166674.7,5047,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436002356,187503.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187504.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187505.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187506.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187507.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187508.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187509.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187510.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187511.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187512.00
07/04/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1436002203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003084,187513.00
07/04/2015 05:45,2,0.000,ALERT,212.16,298.77,59.991,1436003104,"201051344000955","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,165828.9,165828.9,5048,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003181,187514.00
07/04/2015 05:45,2,0.000,ALERT,213.74,299.97,60.023,1436003104,"274151322000095","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,464985.3,464985.3,5962,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003182,187515.00
