ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 05:45,2,0.000,ALERT,212.38,299.07,59.996,1436003104,"201051344000868","174011321042388",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,152157.7,152157.7,5057,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003184,187516.00
07/04/2015 05:45,2,0.000,ALERT,213.06,298.47,59.991,1436003104,"201051344000853","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,158426.2,158426.2,5057,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003186,187517.00
07/04/2015 05:45,2,0.000,ALERT,213.06,299.67,60.039,1436003104,"201051344000582","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,158683.8,158683.8,5044,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003188,187518.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.17,59.996,1436003104,"201051344000469","174011321042388",0.00,15.00,0,294.26,299.67,0.0,0.0,0.000,153690.6,153690.6,5049,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436003190,187519.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.47,60.023,1436003104,"201051344000988","174011321042388",0.00,15.50,0,293.06,299.97,0.0,0.0,0.000,153297.1,153297.1,5049,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003191,187520.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.17,60.018,1436003104,"201051344001158","174011321042388",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,159389.6,159389.6,5047,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003193,187521.00
07/04/2015 05:45,2,0.000,ALERT,212.38,297.87,59.991,1436003104,"201051344001025","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,162814.6,162814.6,5042,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436003195,187522.00
07/04/2015 05:45,2,0.000,ALERT,212.38,299.07,59.996,1436003104,"201051344000569","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,166330.6,166330.6,5055,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003197,187523.00
07/04/2015 05:45,2,0.000,ALERT,213.74,298.47,59.991,1436003104,"274151322000094","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,350442.5,350442.5,6427,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003199,187524.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.47,59.970,1436003104,"201051344000458","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,162134.5,162134.5,5050,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003201,187525.00
07/04/2015 05:45,2,0.000,ALERT,213.74,297.87,59.991,1436003104,"274151322000087","174011321042388",0.00,17.00,0,294.86,299.67,0.0,0.0,0.000,421133.7,421133.7,5933,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003203,187526.00
07/04/2015 05:45,2,0.000,ALERT,213.51,299.07,59.991,1436003104,"274151322000052","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,450212.8,450212.8,6333,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436003205,187527.00
07/04/2015 05:45,2,0.000,ALERT,212.83,299.07,60.018,1436003104,"201051344001145","174011321042388",0.00,15.50,0,296.06,301.17,0.0,0.0,0.000,167291.6,167291.6,5058,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003206,187528.00
07/04/2015 05:45,2,0.000,ALERT,212.83,299.07,59.996,1436003104,"201051344000685","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,166358.2,166358.2,5060,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003208,187529.00
07/04/2015 05:45,2,0.000,ALERT,213.29,299.07,59.986,1436003104,"274151322000088","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,431332.7,431332.7,5946,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003210,187530.00
07/04/2015 05:45,2,0.000,ALERT,212.83,299.07,59.991,1436003104,"201051344000438","174011321042388",0.00,15.30,0,295.76,300.87,0.0,0.0,0.000,166466.4,166466.4,5043,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003212,187531.00
07/04/2015 05:45,2,0.000,ALERT,212.16,298.77,59.981,1436003104,"201051344001135","174011321042388",0.00,15.50,0,295.76,300.87,0.0,0.0,0.000,157797.7,157797.7,5034,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003214,187532.00
07/04/2015 05:45,2,0.000,ALERT,212.83,298.17,59.986,1436003104,"201051344000417","174011321042388",0.00,15.80,0,295.16,299.67,0.0,0.0,0.000,162155.1,162155.1,5043,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003216,187533.00
07/04/2015 05:45,2,0.000,ALERT,212.16,299.07,59.991,1436003104,"201051344000594","174011321042388",0.00,16.00,0,294.86,300.27,0.0,0.0,0.000,162513.3,162513.3,5043,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003217,187534.00
07/04/2015 05:45,2,0.000,ALERT,213.74,299.07,59.991,1436003104,"274151322000083","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,446392.4,446392.4,6352,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003219,187535.00
07/04/2015 05:45,2,0.000,ALERT,212.83,299.07,59.991,1436003104,"201051344000585","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,161528.6,161528.6,5043,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003221,187536.00
07/04/2015 05:45,2,0.000,ALERT,213.51,299.07,59.959,1436003104,"274151322000054","174011321042388",0.00,17.00,0,295.46,300.57,0.0,0.0,0.000,441494.2,441494.2,5933,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003223,187537.00
07/04/2015 05:45,2,0.000,ALERT,212.61,298.47,59.986,1436003104,"201051344001203","174011321042388",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,162678.0,162678.0,5047,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003225,187538.00
07/04/2015 05:45,2,0.000,ALERT,212.16,298.77,60.018,1436003104,"201051344000646","174011321042388",0.00,15.50,0,294.86,299.97,0.0,0.0,0.000,159940.8,159940.8,5038,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003226,187539.00
07/04/2015 05:45,2,0.000,ALERT,214.41,298.47,59.981,1436003104,"274151322000068","174011321042388",0.00,17.30,0,295.16,299.37,0.0,0.0,0.000,349509.0,349509.0,6036,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003228,187540.00
07/04/2015 05:45,2,0.000,ALERT,214.19,298.77,59.981,1436003104,"274151322000076","174011321042388",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,470767.3,470767.3,6335,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003230,187541.00
07/04/2015 05:45,2,0.000,ALERT,212.38,299.07,60.018,1436003104,"201051344000890","174011321042388",0.00,16.00,0,296.06,301.47,0.0,0.0,0.000,164192.0,164192.0,5046,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003232,187542.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.47,59.981,1436003104,"201051344000900","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,164457.5,164457.5,5059,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003234,187543.00
07/04/2015 05:45,2,0.000,ALERT,212.83,297.87,59.986,1436003104,"201051344000633","174011321042388",0.00,15.50,0,293.36,299.67,0.0,0.0,0.000,154113.5,154113.5,5057,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003236,187544.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.77,59.986,1436003104,"201051344000983","174011321042388",0.00,15.50,0,295.76,301.17,0.0,0.0,0.000,161422.1,161422.1,5058,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003237,187545.00
07/04/2015 05:45,2,0.000,ALERT,212.83,298.47,59.970,1436003104,"201051344000917","174011321042388",0.00,16.30,0,294.26,299.97,0.0,0.0,0.000,164661.9,164661.9,5058,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003239,187546.00
07/04/2015 05:45,2,0.000,ALERT,212.61,297.87,59.991,1436003104,"201051344000648","174011321042388",0.00,15.00,0,295.16,300.57,0.0,0.0,0.000,160486.7,160486.7,5051,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003241,187547.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.77,59.965,1436003104,"201051344001093","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,162800.1,162800.1,5049,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003243,187548.00
07/04/2015 05:45,2,0.000,ALERT,212.83,298.47,59.981,1436003104,"201051344000645","174011321042388",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,161019.1,161019.1,5058,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003244,187549.00
07/04/2015 05:45,2,0.000,ALERT,213.96,298.77,59.970,1436003104,"274151322000085","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,443719.5,443719.5,6336,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003246,187550.00
07/04/2015 05:45,2,0.000,ALERT,212.38,297.87,59.975,1436003104,"201051344000651","174011321042388",0.00,15.00,0,294.86,299.97,0.0,0.0,0.000,160385.0,160385.0,5045,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003248,187551.00
07/04/2015 05:45,2,0.000,ALERT,212.61,298.17,59.981,1436003104,"201051344000867","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,152794.1,152794.1,5060,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436003250,187552.00
07/04/2015 05:45,2,0.000,ALERT,212.38,299.07,59.970,1436003104,"201051344001230","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,163898.4,163898.4,5061,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003252,187553.00
07/04/2015 05:45,2,0.000,ALERT,212.83,298.77,59.981,1436003104,"201051344000576","174011321042388",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,160281.9,160281.9,5064,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003253,187554.00
07/04/2015 05:45,2,0.000,ALERT,212.38,298.77,59.986,1436003104,"201051344000579","174011321042388",0.00,15.80,0,296.06,301.17,0.0,0.0,0.000,166674.7,166674.7,5049,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436003255,187555.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187556.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187557.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187558.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187559.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187560.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187561.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187562.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187563.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187564.00
07/04/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1436003104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436003984,187565.00
07/04/2015 06:00,2,0.000,ALERT,211.48,297.87,59.959,1436004004,"201051344000955","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,165828.9,165828.9,5050,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004081,187566.00
07/04/2015 06:00,2,0.000,ALERT,213.06,298.77,59.959,1436004004,"274151322000095","174011321042388",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,464985.3,464985.3,5964,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004083,187567.00
07/04/2015 06:00,2,0.000,ALERT,211.70,298.17,59.965,1436004004,"201051344000868","174011321042388",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,152157.7,152157.7,5059,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004084,187568.00
07/04/2015 06:00,2,0.000,ALERT,212.38,297.57,60.002,1436004004,"201051344000853","174011321042388",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,158426.2,158426.2,5059,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004086,187569.00
07/04/2015 06:00,2,0.000,ALERT,212.38,298.77,59.965,1436004004,"201051344000582","174011321042388",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,158683.8,158683.8,5046,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004088,187570.00
07/04/2015 06:00,2,0.000,ALERT,211.70,297.57,59.970,1436004004,"201051344000469","174011321042388",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,153690.6,153690.6,5051,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004090,187571.00
07/04/2015 06:00,2,0.000,ALERT,211.48,297.57,59.965,1436004004,"201051344000988","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,153297.1,153297.1,5051,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004092,187572.00
07/04/2015 06:00,2,0.000,ALERT,211.48,295.76,59.949,1436004004,"201051344001158","174011321042388",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,159389.6,159389.6,5049,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004093,187573.00
07/04/2015 06:00,2,0.000,ALERT,211.03,294.86,60.007,1436004004,"201051344001025","174011321042388",0.00,15.00,0,294.26,300.87,0.0,0.0,0.000,162814.6,162814.6,5044,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004095,187574.00
07/04/2015 06:00,2,0.000,ALERT,211.70,296.66,59.975,1436004004,"201051344000569","174011321042388",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,166330.6,166330.6,5057,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004097,187575.00
07/04/2015 06:00,2,0.000,ALERT,212.83,295.76,60.007,1436004004,"274151322000094","174011321042388",0.00,16.00,0,294.26,299.97,0.0,0.0,0.000,350442.5,350442.5,6429,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004099,187576.00
07/04/2015 06:00,2,0.000,ALERT,211.48,296.06,60.018,1436004004,"201051344000458","174011321042388",0.00,16.00,0,294.56,301.17,0.0,0.0,0.000,162134.5,162134.5,5052,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004101,187577.00
07/04/2015 06:00,2,0.000,ALERT,212.83,296.06,59.970,1436004004,"274151322000087","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,421133.7,421133.7,5935,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004103,187578.00
07/04/2015 06:00,2,0.000,ALERT,212.61,295.76,59.981,1436004004,"274151322000052","174011321042388",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,450212.8,450212.8,6335,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004104,187579.00
07/04/2015 06:00,2,0.000,ALERT,211.93,296.66,59.986,1436004004,"201051344001145","174011321042388",0.00,15.30,0,295.16,301.47,0.0,0.0,0.000,167291.6,167291.6,5060,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004106,187580.00
07/04/2015 06:00,2,0.000,ALERT,211.93,296.36,59.986,1436004004,"201051344000685","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,166358.2,166358.2,5062,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004108,187581.00
07/04/2015 06:00,2,0.000,ALERT,212.38,296.06,60.018,1436004004,"274151322000088","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,431332.7,431332.7,5948,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004110,187582.00
07/04/2015 06:00,2,0.000,ALERT,211.70,296.36,59.975,1436004004,"201051344000438","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,166466.4,166466.4,5045,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004112,187583.00
07/04/2015 06:00,2,0.000,ALERT,211.25,296.06,59.991,1436004004,"201051344001135","174011321042388",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,157797.7,157797.7,5036,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004114,187584.00
07/04/2015 06:00,2,0.000,ALERT,211.70,295.46,60.028,1436004004,"201051344000417","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,162155.1,162155.1,5045,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004115,187585.00
07/04/2015 06:00,2,0.000,ALERT,211.03,296.66,59.991,1436004004,"201051344000594","174011321042388",0.00,15.80,0,294.56,300.57,0.0,0.0,0.000,162513.3,162513.3,5045,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004117,187586.00
07/04/2015 06:00,2,0.000,ALERT,212.83,296.96,59.991,1436004004,"274151322000083","174011321042388",0.00,16.00,0,294.86,300.87,0.0,0.0,0.000,446392.4,446392.4,6354,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004119,187587.00
07/04/2015 06:00,2,0.000,ALERT,211.70,296.66,59.991,1436004004,"201051344000585","174011321042388",0.00,15.50,0,294.56,300.27,0.0,0.0,0.000,161528.6,161528.6,5045,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004121,187588.00
07/04/2015 06:00,2,0.000,ALERT,212.61,296.66,60.002,1436004004,"274151322000054","174011321042388",0.00,16.70,0,294.26,300.87,0.0,0.0,0.000,441494.2,441494.2,5935,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004123,187589.00
07/04/2015 06:00,2,0.000,ALERT,211.70,295.76,59.996,1436004004,"201051344001203","174011321042388",0.00,15.30,0,294.56,302.37,0.0,0.0,0.000,162678.0,162678.0,5049,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004124,187590.00
07/04/2015 06:00,2,0.000,ALERT,211.25,296.06,59.991,1436004004,"201051344000646","174011321042388",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,159940.8,159940.8,5040,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004126,187591.00
07/04/2015 06:00,2,0.000,ALERT,213.51,295.76,59.959,1436004004,"274151322000068","174011321042388",0.00,17.00,0,293.96,299.67,0.0,0.0,0.000,349509.0,349509.0,6038,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004128,187592.00
07/04/2015 06:00,2,0.000,ALERT,213.29,296.06,59.991,1436004004,"274151322000076","174011321042388",0.00,16.30,0,294.56,300.57,0.0,0.0,0.000,470767.3,470767.3,6337,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004130,187593.00
07/04/2015 06:00,2,0.000,ALERT,211.48,296.96,59.986,1436004004,"201051344000890","174011321042388",0.00,15.50,0,295.16,301.47,0.0,0.0,0.000,164192.0,164192.0,5048,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004132,187594.00
07/04/2015 06:00,2,0.000,ALERT,211.48,296.06,59.991,1436004004,"201051344000900","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,164457.5,164457.5,5061,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004134,187595.00
07/04/2015 06:00,2,0.000,ALERT,211.93,295.46,59.991,1436004004,"201051344000633","174011321042388",0.00,15.30,0,292.76,299.37,0.0,0.0,0.000,154113.5,154113.5,5059,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004136,187596.00
07/04/2015 06:00,2,0.000,ALERT,211.48,296.06,59.991,1436004004,"201051344000983","174011321042388",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,161422.1,161422.1,5060,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004137,187597.00
07/04/2015 06:00,2,0.000,ALERT,211.70,295.76,60.002,1436004004,"201051344000917","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,164661.9,164661.9,5060,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004139,187598.00
07/04/2015 06:00,2,0.000,ALERT,211.70,295.46,59.991,1436004004,"201051344000648","174011321042388",0.00,15.00,0,293.96,300.57,0.0,0.0,0.000,160486.7,160486.7,5053,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004141,187599.00
07/04/2015 06:00,2,0.000,ALERT,211.70,296.36,59.991,1436004004,"201051344001093","174011321042388",0.00,16.00,0,294.56,300.27,0.0,0.0,0.000,162800.1,162800.1,5051,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004143,187600.00
07/04/2015 06:00,2,0.000,ALERT,211.93,295.76,59.996,1436004004,"201051344000645","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,161019.1,161019.1,5060,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004145,187601.00
07/04/2015 06:00,2,0.000,ALERT,213.06,296.36,59.986,1436004004,"274151322000085","174011321042388",0.00,16.00,0,294.86,300.57,0.0,0.0,0.000,443719.5,443719.5,6338,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004146,187602.00
07/04/2015 06:00,2,0.000,ALERT,211.93,295.76,59.991,1436004004,"201051344000651","174011321042388",0.00,14.70,0,293.96,299.97,0.0,0.0,0.000,160385.0,160385.0,5047,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004148,187603.00
07/04/2015 06:00,2,0.000,ALERT,211.70,295.76,60.002,1436004004,"201051344000867","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,152794.1,152794.1,5062,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004150,187604.00
07/04/2015 06:00,2,0.000,ALERT,211.70,296.36,59.991,1436004004,"201051344001230","174011321042388",0.00,15.30,0,295.16,300.57,0.0,0.0,0.000,163898.4,163898.4,5063,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436004152,187605.00
07/04/2015 06:00,2,0.000,ALERT,211.93,296.36,59.986,1436004004,"201051344000576","174011321042388",0.00,15.30,0,294.56,300.27,0.0,0.0,0.000,160281.9,160281.9,5066,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004154,187606.00
07/04/2015 06:00,2,0.000,ALERT,211.48,296.66,59.991,1436004004,"201051344000579","174011321042388",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,166674.7,166674.7,5051,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436004156,187607.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187608.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187609.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187610.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187611.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187612.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187613.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187614.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187615.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187616.00
07/04/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1436004004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436004884,187617.00
07/04/2015 06:15,2,0.152,ALERT,211.70,297.57,60.012,1436004903,"201051344000955","174011321042388",18.53,15.30,0,294.26,299.37,2.9,0.9,0.000,165829.0,165829.0,5052,0,0,0,L,1122011218,1,121.33,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1436004979,187618.00
07/04/2015 06:15,2,0.053,ALERT,213.29,298.17,59.970,1436004903,"274151322000095","174011321042388",20.54,15.50,0,295.16,300.27,1.1,0.0,0.000,464985.3,464985.3,5966,0,0,0,L,1151911521,1,122.91,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1436004981,187619.00
07/04/2015 06:15,2,0.125,ALERT,211.93,297.57,59.991,1436004903,"201051344000868","174011321042388",18.85,15.30,0,294.56,300.27,2.4,0.4,0.000,152157.7,152157.7,5061,0,0,0,L,1122011218,1,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436004983,187620.00
07/04/2015 06:15,2,0.115,ALERT,212.61,296.96,59.975,1436004903,"201051344000853","174011321042388",17.87,15.00,0,294.26,299.67,2.1,0.1,0.000,158426.2,158426.2,5061,0,0,0,L,1122011218,1,122.23,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436004984,187621.00
07/04/2015 06:15,2,0.133,ALERT,212.61,298.17,59.970,1436004903,"201051344000582","174011321042388",19.42,15.00,0,294.86,299.97,2.6,0.6,0.000,158683.8,158683.8,5048,0,0,0,L,1122011218,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1436004986,187622.00
07/04/2015 06:15,2,0.152,ALERT,212.16,296.96,59.959,1436004903,"201051344000469","174011321042388",19.54,14.30,0,293.06,298.77,3.0,1.0,0.000,153690.7,153690.7,5053,0,0,0,L,1122011218,1,121.55,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436004988,187623.00
07/04/2015 06:15,2,0.107,ALERT,211.93,296.96,59.975,1436004903,"201051344000988","174011321042388",19.72,15.30,0,291.55,299.07,2.1,0.2,0.000,153297.1,153297.1,5053,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436004990,187624.00
07/04/2015 06:15,2,0.115,ALERT,211.93,296.96,59.965,1436004903,"201051344001158","174011321042388",19.32,14.70,0,293.66,297.87,2.3,0.3,0.000,159389.6,159389.6,5051,0,0,0,L,1122011218,1,121.78,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436004992,187625.00
07/04/2015 06:15,2,0.117,ALERT,211.93,296.66,59.970,1436004903,"201051344001025","174011321042388",19.56,14.70,0,293.66,299.37,2.4,0.3,0.000,162814.6,162814.6,5046,0,0,0,L,1122011218,1,121.55,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1436004994,187626.00
07/04/2015 06:15,2,0.133,ALERT,212.16,297.87,59.965,1436004903,"201051344000569","174011321042388",19.56,15.30,0,294.86,299.37,2.6,0.6,0.000,166330.6,166330.6,5059,0,0,0,L,1122011218,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436004996,187627.00
07/04/2015 06:15,2,0.000,ALERT,213.29,296.96,59.965,1436004903,"274151322000094","174011321042388",39.26,15.50,0,293.66,374.81,0.0,0.0,0.000,350442.5,350442.5,6431,0,0,0,L,1151911521,1,122.23,123.36,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1436004998,187628.00
07/04/2015 06:15,2,0.131,ALERT,211.93,297.26,59.986,1436004903,"201051344000458","174011321042388",19.74,15.80,0,294.26,299.37,2.6,0.6,0.000,162134.5,162134.5,5054,0,0,0,L,1122011218,1,122.01,122.68,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1436005000,187629.00
07/04/2015 06:15,2,0.072,ALERT,213.51,296.66,59.965,1436004903,"274151322000087","174011321042388",19.64,16.30,0,293.36,298.47,1.4,0.0,0.000,421133.7,421133.7,5937,0,0,0,L,1151911521,1,122.91,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1436005001,187630.00
07/04/2015 06:15,2,0.086,ALERT,213.29,297.57,59.959,1436004903,"274151322000052","174011321042388",20.30,16.30,0,293.96,299.37,1.8,0.0,0.000,450212.8,450212.8,6337,0,0,0,L,1151911521,1,122.23,123.14,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1436005003,187631.00
07/04/2015 06:15,2,0.119,ALERT,212.38,297.57,59.996,1436004903,"201051344001145","174011321042388",19.42,15.00,0,294.86,299.67,2.4,0.4,0.000,167291.6,167291.6,5062,0,0,0,L,1122011218,1,121.78,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1436005005,187632.00
07/04/2015 06:15,2,0.111,ALERT,212.38,297.26,59.965,1436004903,"201051344000685","174011321042388",19.04,15.30,0,294.26,298.47,2.2,0.2,0.000,166358.2,166358.2,5064,0,0,0,L,1122011218,1,122.68,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436005007,187633.00
07/04/2015 06:15,2,0.047,ALERT,213.06,297.57,59.965,1436004903,"274151322000088","174011321042388",20.46,16.30,0,293.96,299.07,1.0,0.0,0.000,431332.7,431332.7,5950,0,0,0,L,1151911521,1,123.14,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1436005009,187634.00
07/04/2015 06:15,2,0.145,ALERT,212.16,297.26,59.970,1436004903,"201051344000438","174011321042388",19.28,15.00,0,294.56,299.07,2.9,0.8,0.000,166466.4,166466.4,5047,0,0,0,L,1122011218,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1436005010,187635.00
07/04/2015 06:15,2,0.131,ALERT,211.70,297.26,59.970,1436004903,"201051344001135","174011321042388",20.00,15.00,0,294.56,299.37,2.6,0.6,0.000,157797.7,157797.7,5038,0,0,0,L,1122011218,1,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1436005012,187636.00
07/04/2015 06:15,2,0.180,ALERT,212.16,296.66,59.965,1436004903,"201051344000417","174011321042388",19.36,15.30,0,293.66,298.17,3.5,1.5,0.000,162155.1,162155.1,5047,0,0,0,L,1122011218,1,121.78,122.91,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1436005014,187637.00
07/04/2015 06:15,2,0.135,ALERT,211.70,297.57,59.970,1436004903,"201051344000594","174011321042388",20.16,15.50,0,293.96,298.47,2.8,0.7,0.000,162513.3,162513.3,5047,0,0,0,L,1122011218,1,121.55,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436005016,187638.00
07/04/2015 06:15,2,0.061,ALERT,213.51,298.17,59.959,1436004903,"274151322000083","174011321042388",20.79,15.80,0,294.56,299.37,1.3,0.0,0.000,446392.4,446392.4,6356,0,0,0,L,1151911521,1,122.46,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1436005018,187639.00
07/04/2015 06:15,2,0.139,ALERT,212.16,297.57,59.965,1436004903,"201051344000585","174011321042388",19.42,15.30,0,293.96,298.47,2.8,0.7,0.000,161528.6,161528.6,5047,0,0,0,L,1122011218,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436005019,187640.00
07/04/2015 06:15,2,0.057,ALERT,213.06,297.57,59.949,1436004903,"274151322000054","174011321042388",21.15,16.30,0,293.96,299.37,1.2,0.0,0.000,441494.2,441494.2,5937,0,0,0,L,1151911521,1,122.68,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,206,0,0,0,0,0,0,0,0,0,0,0,1436005021,187641.00
07/04/2015 06:15,2,0.131,ALERT,212.16,296.96,59.970,1436004903,"201051344001203","174011321042388",19.40,15.00,0,294.26,300.57,2.6,0.6,0.000,162678.0,162678.0,5051,0,0,0,L,1122011218,1,122.23,122.68,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436005023,187642.00
07/04/2015 06:15,2,0.131,ALERT,211.93,297.26,59.970,1436004903,"201051344000646","174011321042388",19.54,15.00,0,293.66,298.17,2.6,0.6,0.000,159940.8,159940.8,5042,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436005025,187643.00
07/04/2015 06:15,2,0.008,ALERT,214.19,296.96,59.996,1436004903,"274151322000068","174011321042388",39.58,17.00,0,293.66,380.52,0.0,0.0,0.000,349509.0,349509.0,6040,0,0,0,L,1151911521,1,123.14,123.59,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1436005027,187644.00
07/04/2015 06:15,2,0.062,ALERT,214.19,297.26,59.970,1436004903,"274151322000076","174011321042388",21.53,16.30,0,293.96,299.37,1.4,0.0,0.000,470767.3,470767.3,6339,0,0,0,L,1151911521,1,122.68,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436005029,187645.00
07/04/2015 06:15,2,0.148,ALERT,212.16,297.87,59.975,1436004903,"201051344000890","174011321042388",20.46,15.50,0,294.86,299.67,3.1,1.1,0.000,164192.1,164192.1,5050,0,0,0,L,1122011218,1,122.23,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1436005031,187646.00
07/04/2015 06:15,2,0.084,ALERT,211.93,296.96,59.949,1436004903,"201051344000900","174011321042388",19.30,15.00,0,293.66,298.17,1.6,0.0,0.000,164457.5,164457.5,5063,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436005033,187647.00
07/04/2015 06:15,2,0.133,ALERT,212.61,296.96,59.981,1436004903,"201051344000633","174011321042388",19.80,15.00,0,292.16,297.57,2.7,0.6,0.000,154113.5,154113.5,5061,0,0,0,L,1122011218,1,122.46,123.36,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1436005034,187648.00
07/04/2015 06:15,2,0.141,ALERT,211.93,297.57,59.996,1436004903,"201051344000983","174011321042388",20.04,15.30,0,294.56,299.07,2.9,0.8,0.000,161422.1,161422.1,5062,0,0,0,L,1122011218,1,121.78,122.68,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1436005036,187649.00
07/04/2015 06:15,2,0.129,ALERT,212.38,297.26,59.970,1436004903,"201051344000917","174011321042388",19.30,15.80,0,292.76,298.17,2.5,0.5,0.000,164661.9,164661.9,5062,0,0,0,L,1122011218,1,121.78,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1436005038,187650.00
07/04/2015 06:15,2,0.143,ALERT,212.38,296.66,59.981,1436004903,"201051344000648","174011321042388",20.22,14.70,0,293.66,298.77,2.9,0.9,0.000,160486.7,160486.7,5055,0,0,0,L,1122011218,1,121.55,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1436005040,187651.00
07/04/2015 06:15,2,0.170,ALERT,212.16,297.26,59.970,1436004903,"201051344001093","174011321042388",19.84,15.80,0,293.96,298.47,3.4,1.4,0.000,162800.1,162800.1,5053,0,0,0,L,1122011218,1,121.78,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1436005042,187652.00
07/04/2015 06:15,2,0.119,ALERT,212.61,296.96,59.970,1436004903,"201051344000645","174011321042388",20.89,15.50,0,293.96,298.47,2.5,0.5,0.000,161019.1,161019.1,5062,0,0,0,L,1122011218,1,122.23,123.14,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1436005043,187653.00
07/04/2015 06:15,2,0.061,ALERT,213.51,297.87,59.986,1436004903,"274151322000085","174011321042388",21.87,15.80,0,293.96,299.07,1.4,0.0,0.000,443719.5,443719.5,6340,0,0,0,L,1151911521,1,123.14,122.68,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,197,0,0,0,0,0,0,0,0,0,0,0,1436005045,187654.00
07/04/2015 06:15,2,0.152,ALERT,212.16,296.66,59.970,1436004903,"201051344000651","174011321042388",19.10,14.30,0,293.66,298.17,2.9,0.9,0.000,160385.1,160385.1,5049,0,0,0,L,1122011218,1,122.23,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436005047,187655.00
07/04/2015 06:15,2,0.129,ALERT,212.38,296.96,59.975,1436004903,"201051344000867","174011321042388",20.38,15.80,0,293.66,299.07,2.7,0.7,0.000,152794.1,152794.1,5064,0,0,0,L,1122011218,1,122.23,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436005049,187656.00
07/04/2015 06:15,2,0.139,ALERT,212.16,298.17,59.970,1436004903,"201051344001230","174011321042388",18.81,15.00,0,294.26,298.77,2.6,0.6,0.000,163898.4,163898.4,5065,0,0,0,L,1122011218,1,122.01,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436005051,187657.00
07/04/2015 06:15,2,0.139,ALERT,212.61,297.57,59.965,1436004903,"201051344000576","174011321042388",19.78,15.00,0,293.96,298.47,2.8,0.8,0.000,160281.9,160281.9,5068,0,0,0,L,1122011218,1,122.23,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1436005052,187658.00
07/04/2015 06:15,2,0.164,ALERT,211.93,297.87,59.975,1436004903,"201051344000579","174011321042388",20.28,15.30,0,294.86,299.37,3.4,1.3,0.000,166674.8,166674.8,5053,0,0,0,L,1122011218,1,121.78,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1436005054,187659.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,35477.7,35477.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187660.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,41052.700000012,41052.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187661.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,36281.799999999,36281.799999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187662.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,30680.50000001,30680.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187663.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36043.5,36043.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187664.00
