ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187665.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187666.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,38754.399999988,38754.399999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187667.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,36867.5,36867.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187668.00
07/04/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1436004903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,41007.799999988,41007.799999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005783,187669.00
07/04/2015 06:30,2,0.205,ACTIVE,211.25,332.43,59.996,1436005803,"201051344000955","174011321042388",27.53,15.80,0,295.46,337.24,5.8,3.6,0.009,165829.5,165829.5,5054,0,0,0,L,1122011218,1,120.88,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005878,187670.00
07/04/2015 06:30,2,0.109,ACTIVE,213.06,335.14,59.981,1436005803,"274151322000095","174011321042388",26.46,16.70,0,296.36,346.56,3.0,0.9,0.004,464985.4,464985.4,5968,0,0,0,L,1151911521,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005879,187671.00
07/04/2015 06:30,2,0.197,ACTIVE,211.48,332.43,59.975,1436005803,"201051344000868","174011321042388",25.17,15.80,0,295.76,340.55,5.0,2.9,0.009,152158.1,152158.1,5063,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005880,187672.00
07/04/2015 06:30,2,0.197,ACTIVE,212.16,333.63,59.986,1436005803,"201051344000853","174011321042388",25.31,15.50,0,295.46,338.14,5.1,3.0,0.004,158426.6,158426.6,5063,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005881,187673.00
07/04/2015 06:30,2,0.207,ACTIVE,212.16,333.03,59.981,1436005803,"201051344000582","174011321042388",25.82,15.50,0,296.66,337.24,5.4,3.3,0.009,158684.3,158684.3,5050,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005882,187674.00
07/04/2015 06:30,2,0.223,ACTIVE,211.48,332.43,59.975,1436005803,"201051344000469","174011321042388",26.38,15.30,0,294.56,337.54,6.0,3.9,0.009,153691.3,153691.3,5055,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005883,187675.00
07/04/2015 06:30,2,0.174,ACTIVE,211.25,333.03,59.975,1436005803,"201051344000988","174011321042388",26.24,16.00,0,293.06,343.25,4.6,2.5,0.000,153297.4,153297.4,5055,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005884,187676.00
07/04/2015 06:30,2,0.193,ACTIVE,211.48,332.13,59.954,1436005803,"201051344001158","174011321042388",25.25,15.30,0,294.86,336.94,5.0,2.9,0.009,159390.0,159390.0,5053,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005885,187677.00
07/04/2015 06:30,2,0.188,ACTIVE,211.48,331.53,59.986,1436005803,"201051344001025","174011321042388",26.52,15.50,0,295.16,338.44,5.1,3.0,0.009,162815.0,162815.0,5048,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005886,187678.00
07/04/2015 06:30,2,0.201,ACTIVE,211.70,331.83,59.986,1436005803,"201051344000569","174011321042388",26.50,15.80,0,296.06,338.74,5.5,3.3,0.004,166331.1,166331.1,5061,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005887,187679.00
07/04/2015 06:30,2,0.068,ALERT,212.83,334.84,59.981,1436005803,"274151322000094","174011321042388",27.85,16.30,0,295.16,391.34,2.0,0.0,0.000,350442.5,350442.5,6433,0,0,0,L,1151911521,1,122.23,122.91,0002,13,0,0,0,0,0,0,211,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436005888,187680.00
07/04/2015 06:30,2,0.209,ACTIVE,211.48,331.53,59.986,1436005803,"201051344000458","174011321042388",25.82,16.30,0,295.46,336.64,5.5,3.4,0.009,162135.0,162135.0,5056,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005889,187681.00
07/04/2015 06:30,2,0.127,ACTIVE,213.06,333.93,59.981,1436005803,"274151322000087","174011321042388",25.49,17.50,0,294.86,345.36,3.3,1.3,0.000,421133.8,421133.8,5939,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005890,187682.00
07/04/2015 06:30,2,0.143,ACTIVE,212.38,334.24,59.991,1436005803,"274151322000052","174011321042388",26.02,17.50,0,295.16,347.76,3.8,1.8,0.000,450213.0,450213.0,6339,0,0,0,L,1151911521,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005891,187683.00
07/04/2015 06:30,2,0.189,ACTIVE,211.93,333.33,59.981,1436005803,"201051344001145","174011321042388",25.72,15.50,0,296.06,347.76,5.0,2.9,0.004,167292.0,167292.0,5064,0,0,0,L,1122011218,1,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005892,187684.00
07/04/2015 06:30,2,0.191,ACTIVE,211.93,332.73,59.986,1436005803,"201051344000685","174011321042388",25.21,15.80,0,295.46,338.44,4.9,2.8,0.009,166358.6,166358.6,5066,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005893,187685.00
07/04/2015 06:30,2,0.107,ACTIVE,212.38,334.54,59.975,1436005803,"274151322000088","174011321042388",24.93,17.30,0,295.46,346.86,2.7,0.7,0.009,431332.8,431332.8,5952,0,0,0,L,1151911521,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005894,187686.00
07/04/2015 06:30,2,0.219,ACTIVE,211.70,333.03,59.981,1436005803,"201051344000438","174011321042388",25.92,15.50,0,295.76,345.66,5.8,3.6,0.009,166466.9,166466.9,5049,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005895,187687.00
07/04/2015 06:30,2,0.182,ACTIVE,211.48,331.23,59.981,1436005803,"201051344001135","174011321042388",28.07,15.80,0,295.76,336.94,5.2,3.1,0.009,157798.1,157798.1,5040,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005896,187688.00
07/04/2015 06:30,2,0.250,ACTIVE,211.93,333.03,59.981,1436005803,"201051344000417","174011321042388",25.86,16.00,0,294.86,337.84,6.5,4.4,0.004,162155.9,162155.9,5049,0,0,0,L,1122011218,1,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005897,187689.00
07/04/2015 06:30,2,0.189,ACTIVE,211.25,331.53,59.981,1436005803,"201051344000594","174011321042388",28.03,16.30,0,295.46,337.24,5.4,3.3,0.004,162513.8,162513.8,5049,0,0,0,L,1122011218,1,121.33,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005898,187690.00
07/04/2015 06:30,2,0.117,ACTIVE,212.83,334.84,59.975,1436005803,"274151322000083","174011321042388",26.66,17.00,0,296.06,345.66,3.2,1.1,0.004,446392.5,446392.5,6358,0,0,0,L,1151911521,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005899,187691.00
07/04/2015 06:30,2,0.211,ACTIVE,211.93,333.63,59.991,1436005803,"201051344000585","174011321042388",25.43,16.00,0,295.46,339.04,5.4,3.3,0.009,161529.2,161529.2,5049,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005900,187692.00
07/04/2015 06:30,2,0.119,ACTIVE,212.83,334.84,59.981,1436005803,"274151322000054","174011321042388",25.84,17.50,0,295.46,345.66,3.1,1.1,0.009,441494.3,441494.3,5939,0,0,0,L,1151911521,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005901,187693.00
07/04/2015 06:30,2,0.207,ACTIVE,211.70,332.43,59.981,1436005803,"201051344001203","174011321042388",25.31,15.80,0,295.46,340.25,5.3,3.2,0.009,162678.4,162678.4,5053,0,0,0,L,1122011218,1,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005902,187694.00
07/04/2015 06:30,2,0.205,ACTIVE,211.48,332.13,59.981,1436005803,"201051344000646","174011321042388",26.40,15.80,0,295.16,336.94,5.5,3.4,0.004,159941.3,159941.3,5044,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005903,187695.00
07/04/2015 06:30,2,0.084,ALERT,213.29,335.14,59.975,1436005803,"274151322000068","174011321042388",28.98,17.50,0,294.86,391.94,2.5,0.5,0.000,349509.0,349509.0,6042,0,0,0,L,1151911521,1,122.91,122.91,0002,16,0,0,0,0,0,0,212,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1436005905,187696.00
07/04/2015 06:30,2,0.100,ACTIVE,213.06,334.84,59.981,1436005803,"274151322000076","174011321042388",29.18,17.30,0,295.46,342.95,3.0,0.9,0.000,470767.4,470767.4,6341,0,0,0,L,1151911521,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005906,187697.00
07/04/2015 06:30,2,0.223,ACTIVE,211.48,331.83,59.986,1436005803,"201051344000890","174011321042388",25.43,16.00,0,296.06,337.24,5.7,3.6,0.009,164192.7,164192.7,5052,0,0,0,L,1122011218,1,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005907,187698.00
07/04/2015 06:30,2,0.148,ACTIVE,211.48,332.43,59.949,1436005803,"201051344000900","174011321042388",25.01,15.80,0,295.46,336.64,3.8,1.7,0.009,164457.7,164457.7,5065,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005907,187699.00
07/04/2015 06:30,2,0.203,ACTIVE,212.16,334.54,59.986,1436005803,"201051344000633","174011321042388",26.20,15.50,0,293.66,339.65,5.4,3.3,0.004,154114.0,154114.0,5063,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005908,187700.00
07/04/2015 06:30,2,0.189,ACTIVE,211.70,331.53,59.981,1436005803,"201051344000983","174011321042388",27.93,15.80,0,295.76,339.04,5.4,3.3,0.009,161422.6,161422.6,5064,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005909,187701.00
07/04/2015 06:30,2,0.205,ACTIVE,211.93,333.33,59.986,1436005803,"201051344000917","174011321042388",25.05,16.30,0,294.56,339.95,5.2,3.1,0.013,164662.4,164662.4,5064,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005910,187702.00
07/04/2015 06:30,2,0.215,ACTIVE,211.70,332.73,59.981,1436005803,"201051344000648","174011321042388",25.96,15.30,0,295.16,345.66,5.7,3.6,0.009,160487.2,160487.2,5057,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005911,187703.00
07/04/2015 06:30,2,0.238,ACTIVE,210.80,332.13,59.991,1436005803,"201051344001093","174011321042388",25.29,16.30,0,295.76,337.84,6.1,4.0,0.009,162800.8,162800.8,5055,0,0,0,L,1122011218,1,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005912,187704.00
07/04/2015 06:30,2,0.186,ACTIVE,211.93,332.43,59.986,1436005803,"201051344000645","174011321042388",26.80,16.00,0,295.16,338.14,5.1,3.0,0.009,161019.5,161019.5,5064,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005913,187705.00
07/04/2015 06:30,2,0.121,ACTIVE,212.83,335.74,59.975,1436005803,"274151322000085","174011321042388",26.58,17.00,0,295.46,342.05,3.3,1.2,0.000,443719.6,443719.6,6342,0,0,0,L,1151911521,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005914,187706.00
07/04/2015 06:30,2,0.217,ACTIVE,211.70,333.33,59.986,1436005803,"201051344000651","174011321042388",25.66,15.00,0,295.16,338.14,5.6,3.5,0.009,160385.6,160385.6,5051,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005915,187707.00
07/04/2015 06:30,2,0.197,ACTIVE,211.70,331.83,59.991,1436005803,"201051344000867","174011321042388",25.82,16.30,0,294.86,338.74,5.2,3.1,0.009,152794.6,152794.6,5066,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005916,187708.00
07/04/2015 06:30,2,0.211,ACTIVE,211.48,332.13,59.986,1436005803,"201051344001230","174011321042388",24.11,15.80,0,296.06,336.64,5.2,3.1,0.009,163898.9,163898.9,5067,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005917,187709.00
07/04/2015 06:30,2,0.221,ACTIVE,211.93,333.63,59.975,1436005803,"201051344000576","174011321042388",25.07,15.50,0,295.76,340.25,5.7,3.5,0.009,160282.4,160282.4,5070,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005918,187710.00
07/04/2015 06:30,2,0.240,ACTIVE,211.48,331.83,59.986,1436005803,"201051344000579","174011321042388",26.34,16.00,0,296.36,336.64,6.4,4.3,0.004,166675.4,166675.4,5055,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436005919,187711.00
07/04/2015 06:30,1,0.048,ALERT,214.2,301.50,60.03,1436005803,"040051121000097","174011321042388",27.40,14,0.000,300.97,306.52,1.3,0.0,0.000,36867.5,36867.5,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006031,187712.00
07/04/2015 06:30,1,0.020,ACTIVE_NO_POWER,214.1,363.75,60.07,1436005803,"033051125000150","174011321042388",42.34,15,0.000,303.56,440.18,0.8,0.0,0.000,41052.700000012,41053.000000012,82,0,0,0,L,2361,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006167,187713.00
07/04/2015 06:30,1,0.054,ALERT,213.9,304.56,60.03,1436005803,"040051121000185","174011321042388",25.49,13,0.000,302.26,308.22,1.3,0.0,0.000,36281.799999999,36281.799999999,4,0,0,0,L,2361,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006212,187714.00
07/04/2015 06:30,1,0.135,ALERT,214.0,303.00,60.00,1436005803,"040051121000095","174011321042388",24.26,13,0.000,301.83,307.69,3.2,0.0,0.000,36043.5,36043.5,4,0,0,0,L,2361,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006261,187715.00
07/04/2015 06:30,1,0.004,ACTIVE_NO_POWER,214.3,366.38,60.03,1436005803,"033051125000118","174011321042388",42.57,15,0.000,326.49,439.87,0.1,0.0,0.000,41007.799999988,41007.999999976,85,0,0,0,L,2361,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006297,187716.00
07/04/2015 06:30,1,0.060,ALERT,215.0,302.95,60.07,1436005803,"040051121000068","174011321042388",25.24,13,0.000,302.68,308.66,1.5,0.0,0.000,35477.7,35477.7,4,0,0,0,L,2361,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006421,187717.00
07/04/2015 06:30,1,0.014,ALERT,214.8,303.30,60.03,1436005803,"040051121000195","174011321042388",26.88,13,0.000,302.53,308.44,0.3,0.0,0.000,38754.399999988,38754.399999988,4,0,0,0,L,2361,90,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006609,187718.00
07/04/2015 06:30,1,0.055,ALERT,214.2,400.01,60.00,1436005803,"033051125000135","174011321042388",36.57,15,0.000,326.35,440.15,2.0,0.0,0.000,30680.50000001,30680.60000001,144,0,0,0,L,2361,96,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006629,187719.00
07/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436005803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,36239.500000024,36239.500000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006684,187720.00
07/04/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1436005803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,30821.800000024,30821.800000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006684,187721.00
07/04/2015 06:45,2,0.283,ALERT,212.16,335.14,59.986,1436006703,"201051344000955","174011321042388",28.21,16.30,0,295.16,339.34,8.1,5.9,0.027,165830.7,165830.7,5055,0,0,0,L,1122011218,1,121.55,123.36,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006721,187722.00
07/04/2015 06:45,1,0.014,ACTIVE_NO_POWER,214.7,303.99,60.03,1436006703,"040051121000195","174011321042388",27.09,13,0.000,302.25,309.73,0.3,0.0,0.000,38754.399999988,38754.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006723,187723.00
07/04/2015 06:45,2,0.189,ACTIVE,213.51,338.14,59.975,1436006703,"274151322000095","174011321042388",27.21,17.50,0,312.59,352.57,5.2,3.1,0.022,464985.8,464985.8,5969,0,0,0,L,1151911521,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006724,187724.00
07/04/2015 06:45,2,0.256,ALERT,212.38,335.44,59.981,1436006703,"201051344000868","174011321042388",28.05,16.30,0,295.46,338.44,7.3,5.1,0.027,152159.1,152159.1,5064,0,0,0,L,1122011218,1,121.78,123.59,0002,14,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006726,187725.00
07/04/2015 06:45,2,0.262,ALERT,213.06,336.64,59.954,1436006703,"201051344000853","174011321042388",27.67,16.00,0,294.56,339.95,7.4,5.2,0.022,158427.6,158427.6,5064,0,0,0,L,1122011218,1,122.46,123.36,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006727,187726.00
07/04/2015 06:45,2,0.256,ALERT,212.83,336.34,59.981,1436006703,"201051344000582","174011321042388",28.27,16.00,0,295.76,339.65,7.4,5.2,0.027,158685.3,158685.3,5051,0,0,0,L,1122011218,1,122.01,123.59,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006729,187727.00
07/04/2015 06:45,2,0.277,ALERT,212.61,335.44,59.991,1436006703,"201051344000469","174011321042388",27.79,15.80,0,293.66,338.44,7.9,5.7,0.031,153692.4,153692.4,5056,0,0,0,L,1122011218,1,121.55,123.59,0002,13,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006737,187728.00
07/04/2015 06:45,2,0.242,ALERT,212.16,336.94,59.981,1436006703,"201051344000988","174011321042388",27.33,16.70,0,292.46,339.95,6.7,4.6,0.027,153298.3,153298.3,5056,0,0,0,L,1122011218,1,121.78,123.14,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006739,187729.00
07/04/2015 06:45,2,0.252,ALERT,212.38,335.74,59.986,1436006703,"201051344001158","174011321042388",27.81,16.00,0,293.96,339.65,7.1,4.9,0.031,159390.9,159390.9,5054,0,0,0,L,1122011218,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006741,187730.00
07/04/2015 06:45,2,0.250,ALERT,212.38,334.84,59.986,1436006703,"201051344001025","174011321042388",28.33,16.30,0,294.86,339.95,7.2,5.0,0.022,162815.9,162815.9,5049,0,0,0,L,1122011218,1,121.78,123.36,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006743,187731.00
07/04/2015 06:45,2,0.262,ALERT,212.38,335.14,59.986,1436006703,"201051344000569","174011321042388",28.41,16.30,0,295.46,339.04,7.5,5.4,0.027,166332.1,166332.1,5062,0,0,0,L,1122011218,1,121.55,123.36,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006750,187732.00
07/04/2015 06:45,2,0.125,ACTIVE,213.74,338.14,59.991,1436006703,"274151322000094","174011321042388",30.57,17.30,0,294.56,397.35,3.9,1.8,0.009,350442.7,350442.7,6435,0,0,0,L,1151911521,1,122.91,123.14,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006751,187733.00
07/04/2015 06:45,2,0.268,ALERT,212.16,334.84,59.991,1436006703,"201051344000458","174011321042388",28.29,17.00,0,295.16,338.14,7.7,5.5,0.022,162136.0,162136.0,5057,0,0,0,L,1122011218,1,122.01,123.14,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006758,187734.00
07/04/2015 06:45,2,0.207,ACTIVE,213.51,337.84,59.986,1436006703,"274151322000087","174011321042388",26.26,18.30,0,317.10,348.36,5.5,3.4,0.022,421134.3,421134.3,5940,0,0,0,L,1151911521,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006759,187735.00
07/04/2015 06:45,2,0.225,ACTIVE,213.51,337.54,59.986,1436006703,"274151322000052","174011321042388",27.23,18.30,0,329.13,342.35,6.2,4.0,0.022,450213.6,450213.6,6340,0,0,0,L,1151911521,1,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006760,187736.00
07/04/2015 06:45,2,0.246,ALERT,212.61,336.34,59.991,1436006703,"201051344001145","174011321042388",28.33,16.00,0,295.16,340.55,7.1,4.9,0.022,167292.9,167292.9,5065,0,0,0,L,1122011218,1,122.01,123.14,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006762,187737.00
07/04/2015 06:45,2,0.244,ALERT,212.83,336.34,59.986,1436006703,"201051344000685","174011321042388",28.17,16.30,0,294.56,339.34,7.0,4.8,0.022,166359.5,166359.5,5067,0,0,0,L,1122011218,1,122.68,123.14,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006764,187738.00
07/04/2015 06:45,2,0.189,ACTIVE,213.29,337.54,59.986,1436006703,"274151322000088","174011321042388",25.56,18.00,0,322.21,344.76,4.9,2.8,0.022,431333.2,431333.2,5953,0,0,0,L,1151911521,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006765,187739.00
07/04/2015 06:45,2,0.271,ALERT,212.16,334.84,59.986,1436006703,"201051344000438","174011321042388",28.43,16.00,0,295.46,339.95,7.8,5.6,0.027,166468.1,166468.1,5050,0,0,0,L,1122011218,1,121.78,123.36,0002,15,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006767,187740.00
07/04/2015 06:45,2,0.260,ACTIVE,212.16,334.54,60.012,1436006703,"201051344001135","174011321042388",28.41,16.00,0,303.88,351.67,7.5,5.3,0.027,157799.2,157799.2,5041,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006768,187741.00
07/04/2015 06:45,2,0.299,ALERT,212.61,336.34,59.986,1436006703,"201051344000417","174011321042388",28.47,16.70,0,294.26,340.85,8.7,6.4,0.022,162157.2,162157.2,5050,0,0,0,L,1122011218,1,122.01,123.36,0002,14,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006769,187742.00
07/04/2015 06:45,2,0.271,ALERT,211.93,336.04,59.991,1436006703,"201051344000594","174011321042388",28.17,17.00,0,294.56,338.44,7.8,5.6,0.031,162514.9,162514.9,5050,0,0,0,L,1122011218,1,121.78,122.91,0002,14,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006771,187743.00
07/04/2015 06:45,2,0.207,ACTIVE,213.74,338.44,59.981,1436006703,"274151322000083","174011321042388",26.30,17.80,0,308.99,355.58,5.5,3.4,0.022,446393.0,446393.0,6359,0,0,0,L,1151911521,1,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006772,187744.00
07/04/2015 06:45,2,0.268,ALERT,212.61,336.34,59.991,1436006703,"201051344000585","174011321042388",28.39,16.70,0,294.56,340.85,7.7,5.5,0.027,161530.2,161530.2,5050,0,0,0,L,1122011218,1,121.55,123.59,0002,14,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006774,187745.00
07/04/2015 06:45,2,0.201,ACTIVE,213.29,337.84,59.975,1436006703,"274151322000054","174011321042388",26.92,18.30,0,328.52,341.15,5.5,3.4,0.018,441494.8,441494.8,5940,0,0,0,L,1151911521,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006775,187746.00
07/04/2015 06:45,2,0.260,ALERT,212.61,335.44,59.949,1436006703,"201051344001203","174011321042388",27.85,16.30,0,295.46,339.65,7.4,5.2,0.022,162679.5,162679.5,5054,0,0,0,L,1122011218,1,122.46,123.14,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006777,187747.00
07/04/2015 06:45,2,0.260,ALERT,212.16,335.14,59.986,1436006703,"201051344000646","174011321042388",28.39,16.30,0,294.86,339.34,7.5,5.3,0.031,159942.4,159942.4,5045,0,0,0,L,1122011218,1,122.01,123.14,0002,14,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006778,187748.00
07/04/2015 06:45,2,0.145,ACTIVE,214.41,339.04,59.981,1436006703,"274151322000068","174011321042388",30.83,18.70,0,294.86,396.45,4.5,2.4,0.022,349509.4,349509.4,6044,0,0,0,L,1151911521,1,123.36,123.36,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006779,187749.00
07/04/2015 06:45,2,0.209,ACTIVE,213.96,339.34,59.965,1436006703,"274151322000076","174011321042388",27.55,18.00,0,321.61,346.26,5.8,3.7,0.027,470767.9,470767.9,6342,0,0,0,L,1151911521,1,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006780,187750.00
07/04/2015 06:45,1,0.020,ACTIVE_NO_POWER,214.8,365.68,60.03,1436006703,"033051125000150","174011321042388",43.16,15,0.000,321.09,440.41,0.8,0.0,0.000,41053.000000012,41053.000000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006781,187751.00
07/04/2015 06:45,2,0.279,ALERT,212.16,335.44,59.986,1436006703,"201051344000890","174011321042388",28.51,16.70,0,295.46,338.44,8.1,5.9,0.031,164193.8,164193.8,5053,0,0,0,L,1122011218,1,122.01,122.68,0002,16,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006783,187752.00
07/04/2015 06:45,2,0.209,ALERT,212.38,335.74,59.959,1436006703,"201051344000900","174011321042388",27.83,16.30,0,294.56,338.14,5.9,3.8,0.027,164458.3,164458.3,5066,0,0,0,L,1122011218,1,122.23,123.14,0002,13,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006785,187753.00
07/04/2015 06:45,2,0.264,ALERT,212.83,336.64,59.959,1436006703,"201051344000633","174011321042388",28.55,16.30,0,293.06,340.55,7.7,5.5,0.022,154115.0,154115.0,5064,0,0,0,L,1122011218,1,122.46,123.59,0002,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006787,187754.00
07/04/2015 06:45,2,0.270,ALERT,212.38,334.54,59.981,1436006703,"201051344000983","174011321042388",28.35,16.30,0,295.16,338.44,7.8,5.6,0.027,161423.7,161423.7,5065,0,0,0,L,1122011218,1,122.01,122.91,0002,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006797,187755.00
07/04/2015 06:45,2,0.262,ALERT,212.61,336.04,59.965,1436006703,"201051344000917","174011321042388",28.13,17.30,0,293.96,339.95,7.5,5.3,0.022,164663.4,164663.4,5065,0,0,0,L,1122011218,1,121.78,123.59,0002,14,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006798,187756.00
07/04/2015 06:45,1,0.106,ACTIVE_NO_POWER,214.1,380.35,60.03,1436006703,"033051125000135","174011321042388",32.76,16,0.000,323.88,440.39,3.4,0.0,0.000,30680.60000001,30680.60000001,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006800,187757.00
07/04/2015 06:45,2,0.273,ALERT,212.38,335.44,59.991,1436006703,"201051344000648","174011321042388",28.33,16.00,0,293.66,340.25,7.8,5.7,0.031,160488.4,160488.4,5058,0,0,0,L,1122011218,1,121.55,123.36,0002,13,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006802,187758.00
07/04/2015 06:45,2,0.287,ALERT,212.38,335.74,59.986,1436006703,"201051344001093","174011321042388",28.41,17.00,0,294.86,339.65,8.3,6.1,0.027,162802.0,162802.0,5056,0,0,0,L,1122011218,1,121.78,123.14,0002,16,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006803,187759.00
07/04/2015 06:45,2,0.256,ALERT,212.61,335.74,59.986,1436006703,"201051344000645","174011321042388",27.85,17.00,0,294.26,339.04,7.3,5.1,0.031,161020.5,161020.5,5065,0,0,0,L,1122011218,1,122.23,123.36,0002,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006805,187760.00
07/04/2015 06:45,2,0.209,ACTIVE,213.74,337.84,59.986,1436006703,"274151322000085","174011321042388",26.82,17.50,0,323.41,345.36,5.7,3.6,0.022,443720.1,443720.1,6343,0,0,0,L,1151911521,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006806,187761.00
07/04/2015 06:45,2,0.266,ALERT,212.38,335.74,59.986,1436006703,"201051344000651","174011321042388",28.41,15.80,0,294.56,339.65,7.7,5.5,0.027,160386.7,160386.7,5052,0,0,0,L,1122011218,1,122.23,122.91,0002,13,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006808,187762.00
07/04/2015 06:45,2,0.268,ALERT,212.38,334.84,59.991,1436006703,"201051344000867","174011321042388",27.37,17.30,0,293.96,338.44,7.5,5.3,0.031,152795.6,152795.6,5067,0,0,0,L,1122011218,1,122.23,122.91,0002,14,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006810,187763.00
07/04/2015 06:45,2,0.268,ALERT,212.16,334.84,59.991,1436006703,"201051344001230","174011321042388",27.65,16.30,0,295.16,338.44,7.5,5.3,0.027,163899.9,163899.9,5068,0,0,0,L,1122011218,1,122.01,122.91,0002,14,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006818,187764.00
07/04/2015 06:45,2,0.273,ALERT,212.61,336.64,59.981,1436006703,"201051344000576","174011321042388",28.23,16.30,0,294.56,341.15,7.8,5.7,0.027,160283.6,160283.6,5071,0,0,0,L,1122011218,1,122.01,123.14,0002,13,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006820,187765.00
07/04/2015 06:45,2,0.297,ALERT,212.16,335.44,59.981,1436006703,"201051344000579","174011321042388",28.31,16.70,0,296.06,338.74,8.5,6.3,0.031,166676.7,166676.7,5056,0,0,0,L,1122011218,1,121.78,122.68,0002,13,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006821,187766.00
07/04/2015 06:45,1,0.075,ACTIVE_NO_POWER,214.8,437.32,60.03,1436006703,"033051125000118","174011321042388",41.57,15,0.000,322.53,442.64,3.1,0.0,0.000,41007.999999976,41007.999999976,96,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006826,187767.00
07/04/2015 06:45,1,0.059,ALERT,214.1,363.07,60.03,1436006703,"040051121000068","174011321042388",25.85,13,0.000,363.01,397.94,1.5,0.0,0.000,35477.7,35477.7,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006828,187768.00
07/04/2015 06:45,1,0.048,ACTIVE_NO_POWER,214.4,363.64,60.03,1436006703,"040051121000097","174011321042388",28.68,15,0.000,322.76,437.96,1.3,0.0,0.000,36867.5,36867.5,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006834,187769.00
07/04/2015 06:45,1,0.135,ACTIVE_NO_POWER,214.0,399.29,60.03,1436006703,"040051121000095","174011321042388",25.20,14,0.000,322.31,434.67,3.4,0.0,0.000,36043.5,36043.5,18,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006837,187770.00
07/04/2015 06:45,1,0.053,ACTIVE_NO_POWER,214.3,374.24,60.03,1436006703,"040051121000185","174011321042388",27.03,14,0.000,325.32,437.64,1.4,0.0,0.000,36281.799999999,36281.799999999,32,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436006862,187771.00
07/04/2015 06:45,1,0.122,ALERT,214.6,432.13,60.03,1436006703,"033051125000132","174011321042388",33.46,15,0.000,326.65,436.72,4.0,0.0,0.000,30821.800000024,30822.300000024,191,0,0,0,L,2361,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436006890,187772.00
07/04/2015 06:45,1,0.078,ALERT,214.3,307.73,60.03,1436006703,"040051121000116","174011321042388",28.63,13,0.000,305.06,310.87,2.2,0.0,0.000,36239.500000024,36239.500000024,4,0,0,0,L,2361,162,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436007070,187773.00
07/04/2015 07:00,2,0.385,ACTIVE,211.93,335.74,59.959,1436007603,"201051344000955","174011321042388",27.93,17.00,0,329.43,340.25,10.9,8.6,0.053,165832.4,165832.4,5057,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007604,187774.00
07/04/2015 07:00,1,0.015,ACTIVE_NO_POWER,214.0,378.63,60.03,1436007603,"040051121000195","174011321042388",28.34,14,0.000,303.36,440.88,0.4,0.0,0.000,38754.399999988,38754.399999988,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007605,187775.00
07/04/2015 07:00,2,0.297,ACTIVE,213.29,338.14,59.959,1436007603,"274151322000095","174011321042388",27.59,18.30,0,334.84,342.35,8.3,6.1,0.044,464986.9,464986.9,5970,0,0,0,L,1151911521,0,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007606,187776.00
07/04/2015 07:00,2,0.357,ACTIVE,212.16,336.34,59.959,1436007603,"201051344000868","174011321042388",28.09,17.00,0,329.73,340.55,10.2,7.9,0.044,152160.6,152160.6,5066,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007607,187777.00
07/04/2015 07:00,2,0.350,ACTIVE,212.61,337.54,59.933,1436007603,"201051344000853","174011321042388",28.43,17.00,0,331.53,342.05,10.1,7.8,0.057,158429.1,158429.1,5066,0,0,0,L,1122011218,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007608,187778.00
07/04/2015 07:00,2,0.357,ACTIVE,212.61,336.94,59.965,1436007603,"201051344000582","174011321042388",27.93,17.00,0,330.93,341.15,10.2,7.9,0.044,158686.9,158686.9,5053,0,0,0,L,1122011218,0,122.23,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007609,187779.00
07/04/2015 07:00,1,0.048,ACTIVE_NO_POWER,214.0,409.86,60.00,1436007603,"040051121000097","174011321042388",29.44,15,0.000,320.52,440.95,1.4,0.0,0.000,36867.5,36867.5,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007610,187780.00
07/04/2015 07:00,2,0.367,ACTIVE,212.16,336.64,59.965,1436007603,"201051344000469","174011321042388",28.53,16.30,0,327.92,342.05,10.6,8.3,0.062,153694.1,153694.1,5058,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007611,187781.00
07/04/2015 07:00,2,0.344,ACTIVE,211.93,337.24,59.970,1436007603,"201051344000988","174011321042388",27.57,17.30,0,328.52,342.35,9.6,7.3,0.053,153299.7,153299.7,5058,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007612,187782.00
07/04/2015 07:00,2,0.336,ACTIVE,212.16,336.34,59.959,1436007603,"201051344001158","174011321042388",28.75,17.00,0,328.22,341.75,9.8,7.6,0.053,159392.4,159392.4,5056,0,0,0,L,1122011218,0,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007613,187783.00
07/04/2015 07:00,2,0.346,ACTIVE,212.16,335.74,59.970,1436007603,"201051344001025","174011321042388",28.82,17.00,0,330.03,341.75,10.1,7.8,0.053,162817.4,162817.4,5051,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007614,187784.00
07/04/2015 07:00,1,0.193,ACTIVE_NO_POWER,214.5,405.84,60.00,1436007603,"033051125000118","174011321042388",36.50,16,0.000,320.33,444.44,7.0,0.0,0.000,41007.999999976,41008.799999988,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007616,187785.00
07/04/2015 07:00,2,0.357,ACTIVE,212.16,336.34,59.965,1436007603,"201051344000569","174011321042388",28.75,17.00,0,330.03,341.15,10.4,8.1,0.057,166333.7,166333.7,5064,0,0,0,L,1122011218,0,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007616,187786.00
07/04/2015 07:00,2,0.188,ACTIVE,213.29,392.55,59.959,1436007603,"274151322000094","174011321042388",36.92,18.30,0,335.44,395.25,7.0,4.8,0.035,350443.5,350443.5,6436,0,0,0,L,1151911521,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007617,187787.00
07/04/2015 07:00,1,0.072,ACTIVE_NO_POWER,214.1,423.86,60.00,1436007603,"040051121000068","174011321042388",26.30,14,0.000,303.86,439.47,1.7,0.0,0.000,35477.7,35477.7,6,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007619,187788.00
07/04/2015 07:00,2,0.371,ACTIVE,212.16,335.74,59.970,1436007603,"201051344000458","174011321042388",27.75,17.80,0,329.73,341.15,10.5,8.2,0.062,162137.7,162137.7,5059,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007620,187789.00
07/04/2015 07:00,2,0.297,ACTIVE,213.51,338.44,59.933,1436007603,"274151322000087","174011321042388",27.75,19.30,0,334.24,342.95,8.4,6.2,0.044,421135.5,421135.5,5941,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007621,187790.00
07/04/2015 07:00,2,0.326,ACTIVE,213.06,339.65,59.959,1436007603,"274151322000052","174011321042388",27.59,19.00,0,333.93,342.95,9.1,6.8,0.044,450214.9,450214.9,6341,0,0,0,L,1151911521,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007621,187791.00
07/04/2015 07:00,2,0.352,ACTIVE,212.61,336.94,59.965,1436007603,"201051344001145","174011321042388",27.63,17.00,0,331.53,342.05,9.9,7.6,0.053,167294.4,167294.4,5067,0,0,0,L,1122011218,0,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007622,187792.00
07/04/2015 07:00,2,0.328,ACTIVE,212.61,336.94,59.965,1436007603,"201051344000685","174011321042388",28.98,17.30,0,330.03,342.35,9.7,7.4,0.053,166360.9,166360.9,5069,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007623,187793.00
07/04/2015 07:00,2,0.285,ACTIVE,213.06,339.04,59.965,1436007603,"274151322000088","174011321042388",27.06,18.70,0,333.63,342.65,7.8,5.6,0.040,431334.2,431334.2,5954,0,0,0,L,1151911521,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007624,187794.00
07/04/2015 07:00,2,0.373,ACTIVE,212.38,336.34,59.965,1436007603,"201051344000438","174011321042388",28.07,16.70,0,329.43,340.85,10.6,8.3,0.049,166469.7,166469.7,5052,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007625,187795.00
07/04/2015 07:00,2,0.352,ACTIVE,211.93,335.14,59.959,1436007603,"201051344001135","174011321042388",28.98,17.00,0,330.03,340.25,10.4,8.1,0.049,157800.7,157800.7,5042,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007626,187796.00
07/04/2015 07:00,2,0.389,ACTIVE,212.38,336.94,59.959,1436007603,"201051344000417","174011321042388",28.77,17.30,0,330.63,341.75,11.4,9.1,0.044,162159.0,162159.0,5052,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007627,187797.00
07/04/2015 07:00,2,0.361,ACTIVE,211.70,336.04,59.944,1436007603,"201051344000594","174011321042388",28.69,17.50,0,328.22,341.15,10.5,8.2,0.053,162516.5,162516.5,5052,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007628,187798.00
07/04/2015 07:00,2,0.301,ACTIVE,213.29,339.34,59.959,1436007603,"274151322000083","174011321042388",27.65,18.30,0,334.54,342.95,8.4,6.2,0.035,446394.1,446394.1,6360,0,0,0,L,1151911521,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007629,187799.00
07/04/2015 07:00,2,0.365,ACTIVE,212.38,337.24,59.954,1436007603,"201051344000585","174011321042388",28.29,17.30,0,330.33,341.45,10.5,8.2,0.053,161531.8,161531.8,5052,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007630,187800.00
07/04/2015 07:00,2,0.301,ACTIVE,213.29,338.74,59.959,1436007603,"274151322000054","174011321042388",27.77,19.30,0,334.24,342.65,8.4,6.2,0.049,441495.9,441495.9,5941,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007631,187801.00
07/04/2015 07:00,2,0.365,ACTIVE,212.38,336.04,59.959,1436007603,"201051344001203","174011321042388",27.31,17.00,0,330.33,342.05,10.1,7.9,0.057,162681.0,162681.0,5056,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007631,187802.00
07/04/2015 07:00,2,0.355,ACTIVE,211.93,336.64,59.970,1436007603,"201051344000646","174011321042388",28.71,17.00,0,330.03,342.05,10.4,8.1,0.053,159944.0,159944.0,5047,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007632,187803.00
07/04/2015 07:00,2,0.203,ACTIVE,213.96,400.06,59.959,1436007603,"274151322000068","174011321042388",37.73,19.80,0,336.04,403.07,7.8,5.6,0.035,349510.3,349510.3,6045,0,0,0,L,1151911521,0,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007633,187804.00
07/04/2015 07:00,2,0.316,ACTIVE,213.74,339.95,59.954,1436007603,"274151322000076","174011321042388",27.79,19.00,0,336.04,343.25,8.9,6.7,0.044,470769.2,470769.2,6343,0,0,0,L,1151911521,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007634,187805.00
07/04/2015 07:00,1,0.182,ACTIVE,214.1,360.80,60.00,1436007603,"033051125000132","174011321042388",33.02,16,0.104,320.15,439.36,5.9,2.0,0.000,30822.300000024,30822.800000024,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007635,187806.00
07/04/2015 07:00,1,0.210,ACTIVE_NO_POWER,214.6,409.41,60.00,1436007603,"033051125000150","174011321042388",36.91,16,0.000,319.85,443.77,7.7,0.0,0.000,41053.000000012,41053.700000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007637,187807.00
07/04/2015 07:00,2,0.371,ACTIVE,212.16,336.34,59.959,1436007603,"201051344000890","174011321042388",28.77,17.50,0,329.73,340.85,10.8,8.5,0.053,164195.5,164195.5,5055,0,0,0,L,1122011218,0,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007637,187808.00
07/04/2015 07:00,2,0.316,ACTIVE,212.16,336.34,59.944,1436007603,"201051344000900","174011321042388",27.06,16.70,0,329.43,340.85,8.7,6.5,0.053,164459.5,164459.5,5068,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007638,187809.00
07/04/2015 07:00,2,0.357,ACTIVE,212.61,337.54,59.975,1436007603,"201051344000633","174011321042388",28.39,17.00,0,330.03,343.55,10.3,8.0,0.057,154116.6,154116.6,5066,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007639,187810.00
