ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 07:00,1,0.262,ACTIVE_NO_POWER,214.2,378.79,60.03,1436007603,"040051121000185","174011321042388",22.61,15,0.000,320.63,439.12,5.8,0.0,0.000,36281.799999999,36281.999999999,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007640,187811.00
07/04/2015 07:00,2,0.361,ACTIVE,212.16,336.04,59.970,1436007603,"201051344000983","174011321042388",28.73,17.30,0,328.22,340.85,10.5,8.2,0.053,161425.3,161425.3,5067,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007641,187812.00
07/04/2015 07:00,2,0.355,ACTIVE,212.38,337.54,59.970,1436007603,"201051344000917","174011321042388",27.75,17.80,0,329.73,342.35,10.0,7.8,0.053,164664.9,164664.9,5067,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007642,187813.00
07/04/2015 07:00,1,0.079,ACTIVE_NO_POWER,213.9,367.73,60.00,1436007603,"040051121000116","174011321042388",29.17,14,0.000,304.79,438.72,2.3,0.0,0.000,36239.500000024,36239.500000024,7,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007644,187814.00
07/04/2015 07:00,1,0.169,ACTIVE_NO_POWER,214.3,434.29,60.00,1436007603,"033051125000135","174011321042388",33.03,17,0.000,322.57,440.11,5.5,0.0,0.031,30680.60000001,30681.00000001,149,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007645,187815.00
07/04/2015 07:00,2,0.373,ACTIVE,212.38,336.64,59.965,1436007603,"201051344000648","174011321042388",27.79,16.70,0,330.33,342.05,10.6,8.3,0.049,160489.9,160489.9,5060,0,0,0,L,1122011218,0,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007646,187816.00
07/04/2015 07:00,2,0.383,ACTIVE,212.16,337.24,59.970,1436007603,"201051344001093","174011321042388",28.78,17.80,0,330.03,341.15,11.2,8.9,0.049,162803.8,162803.8,5058,0,0,0,L,1122011218,0,122.01,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007647,187817.00
07/04/2015 07:00,2,0.361,ACTIVE,212.38,336.64,59.975,1436007603,"201051344000645","174011321042388",27.33,17.50,0,329.73,342.05,10.0,7.8,0.057,161022.0,161022.0,5067,0,0,0,L,1122011218,0,122.23,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007648,187818.00
07/04/2015 07:00,2,0.309,ACTIVE,213.29,339.34,59.991,1436007603,"274151322000085","174011321042388",27.61,18.30,0,335.14,342.65,8.7,6.4,0.049,443721.3,443721.3,6344,0,0,0,L,1151911521,0,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007649,187819.00
07/04/2015 07:00,2,0.361,ACTIVE,212.16,336.94,59.970,1436007603,"201051344000651","174011321042388",28.27,16.30,0,330.63,341.15,10.4,8.1,0.053,160388.3,160388.3,5054,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007650,187820.00
07/04/2015 07:00,2,0.361,ACTIVE,212.16,335.44,59.991,1436007603,"201051344000867","174011321042388",28.01,17.80,0,329.73,340.85,10.3,8.0,0.049,152797.1,152797.1,5069,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007651,187821.00
07/04/2015 07:00,1,0.135,ACTIVE_NO_POWER,213.6,412.63,60.00,1436007603,"040051121000095","174011321042388",26.27,14,0.000,317.49,437.42,3.5,0.0,0.000,36043.5,36043.5,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007652,187822.00
07/04/2015 07:00,2,0.365,ACTIVE,212.16,335.74,59.970,1436007603,"201051344001230","174011321042388",27.15,17.00,0,328.52,340.85,10.1,7.8,0.049,163901.5,163901.5,5070,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007653,187823.00
07/04/2015 07:00,2,0.369,ACTIVE,212.38,337.24,59.959,1436007603,"201051344000576","174011321042388",28.09,17.00,0,330.33,342.35,10.5,8.2,0.053,160285.1,160285.1,5073,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007654,187824.00
07/04/2015 07:00,2,0.379,ACTIVE,212.16,336.64,59.970,1436007603,"201051344000579","174011321042388",29.10,17.30,0,330.03,341.15,11.2,8.9,0.053,166678.5,166678.5,5058,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436007655,187825.00
07/04/2015 07:15,2,0.486,ACTIVE,211.70,336.94,59.959,1436008503,"201051344000955","174011321042388",28.37,17.50,0,329.43,342.35,14.0,11.6,0.093,165834.9,165834.9,5058,0,0,0,L,1122011218,0,121.33,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008504,187826.00
07/04/2015 07:15,1,0.343,ACTIVE_NO_POWER,213.9,410.73,60.00,1436008503,"040051121000195","174011321042388",22.91,16,0.000,322.85,441.27,7.7,0.0,0.000,38754.399999988,38755.2,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008506,187827.00
07/04/2015 07:15,2,0.404,ACTIVE,213.06,340.55,59.949,1436008503,"274151322000095","174011321042388",27.85,19.00,0,334.24,344.15,11.4,9.1,0.071,464988.8,464988.8,5971,0,0,0,L,1151911521,0,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008507,187828.00
07/04/2015 07:15,2,0.467,ACTIVE,211.93,337.84,59.954,1436008503,"201051344000868","174011321042388",28.33,17.50,0,329.73,342.95,13.4,11.0,0.075,152163.0,152163.0,5067,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008507,187829.00
07/04/2015 07:15,2,0.453,ACTIVE,212.38,338.14,59.954,1436008503,"201051344000853","174011321042388",28.80,17.50,0,331.53,344.45,13.3,10.9,0.075,158431.4,158431.4,5067,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008508,187830.00
07/04/2015 07:15,2,0.463,ACTIVE,212.38,337.84,59.938,1436008503,"201051344000582","174011321042388",28.13,17.30,0,329.73,343.25,13.2,10.8,0.075,158689.2,158689.2,5054,0,0,0,L,1122011218,0,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008509,187831.00
07/04/2015 07:15,1,0.387,ACTIVE,213.4,364.81,60.00,1436008503,"040051121000097","174011321042388",23.86,17,0.133,319.75,442.80,9.1,13.3,0.002,36867.5,36868.400000036,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008511,187832.00
07/04/2015 07:15,2,0.461,ACTIVE,211.70,337.24,59.965,1436008503,"201051344000469","174011321042388",29.30,17.00,0,328.52,343.85,13.7,11.3,0.080,153696.5,153696.5,5059,0,0,0,L,1122011218,0,121.33,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008512,187833.00
07/04/2015 07:15,2,0.434,ACTIVE,211.70,337.24,59.954,1436008503,"201051344000988","174011321042388",28.88,17.80,0,328.52,344.45,12.7,10.4,0.084,153301.9,153301.9,5059,0,0,0,L,1122011218,0,121.55,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008513,187834.00
07/04/2015 07:15,2,0.449,ACTIVE,211.93,337.54,59.970,1436008503,"201051344001158","174011321042388",28.45,17.30,0,329.13,343.25,12.9,10.6,0.080,159394.7,159394.7,5057,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008514,187835.00
07/04/2015 07:15,2,0.457,ACTIVE,211.70,336.04,59.954,1436008503,"201051344001025","174011321042388",28.33,17.50,0,330.03,343.85,13.1,10.8,0.080,162819.8,162819.8,5052,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008515,187836.00
07/04/2015 07:15,1,0.269,ACTIVE,213.6,385.53,60.00,1436008503,"033051125000118","174011321042388",38.38,17,0.143,318.94,445.52,10.3,12.6,0.001,41008.799999988,41010.299999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008516,187837.00
07/04/2015 07:15,2,0.463,ACTIVE,211.70,336.64,59.959,1436008503,"201051344000569","174011321042388",28.88,17.80,0,330.33,343.85,13.6,11.2,0.084,166336.1,166336.1,5065,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008517,187838.00
07/04/2015 07:15,2,0.262,ACTIVE,212.83,392.85,59.954,1436008503,"274151322000094","174011321042388",37.00,20.00,0,335.74,426.21,9.8,7.6,0.057,350445.0,350445.0,6437,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008518,187839.00
07/04/2015 07:15,1,0.380,ACTIVE_NO_POWER,214.0,409.17,60.00,1436008503,"040051121000068","174011321042388",22.46,16,0.000,320.85,440.41,8.4,0.0,0.000,35477.7,35478.4,8,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008519,187840.00
07/04/2015 07:15,2,0.451,ACTIVE,211.70,336.94,59.965,1436008503,"201051344000458","174011321042388",29.50,18.30,0,329.13,343.55,13.5,11.1,0.075,162140.1,162140.1,5060,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008520,187841.00
07/04/2015 07:15,2,0.408,ACTIVE,213.06,339.95,59.954,1436008503,"274151322000087","174011321042388",27.77,19.80,0,334.24,344.45,11.5,9.2,0.053,421137.4,421137.4,5942,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008521,187842.00
07/04/2015 07:15,2,0.434,ACTIVE,212.61,338.74,59.928,1436008503,"274151322000052","174011321042388",27.87,19.50,0,333.63,344.76,12.3,9.9,0.071,450217.0,450217.0,6342,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008522,187843.00
07/04/2015 07:15,2,0.461,ACTIVE,212.16,337.84,59.954,1436008503,"201051344001145","174011321042388",27.35,17.50,0,331.53,344.15,12.8,10.4,0.066,167296.6,167296.6,5068,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008523,187844.00
07/04/2015 07:15,2,0.443,ACTIVE,212.16,337.84,59.954,1436008503,"201051344000685","174011321042388",28.55,17.80,0,330.03,343.25,12.8,10.4,0.080,166363.1,166363.1,5070,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008524,187845.00
07/04/2015 07:15,2,0.395,ACTIVE,212.38,339.65,59.959,1436008503,"274151322000088","174011321042388",27.19,19.30,0,333.93,344.45,10.9,8.6,0.066,431335.9,431335.9,5955,0,0,0,L,1151911521,0,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008525,187846.00
07/04/2015 07:15,2,0.471,ACTIVE,211.93,337.24,59.959,1436008503,"201051344000438","174011321042388",28.61,17.30,0,330.33,343.55,13.7,11.3,0.080,166472.1,166472.1,5053,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008526,187847.00
07/04/2015 07:15,2,0.459,ACTIVE,211.70,336.94,59.954,1436008503,"201051344001135","174011321042388",28.78,17.50,0,329.43,343.55,13.4,11.0,0.084,157803.1,157803.1,5043,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008527,187848.00
07/04/2015 07:15,2,0.506,ACTIVE,212.16,338.44,59.965,1436008503,"201051344000417","174011321042388",28.01,18.00,0,330.63,344.45,14.4,12.0,0.080,162161.6,162161.6,5053,0,0,0,L,1122011218,0,121.78,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008527,187849.00
07/04/2015 07:15,2,0.469,ACTIVE,211.48,337.24,59.938,1436008503,"201051344000594","174011321042388",28.88,18.00,0,327.92,344.45,13.7,11.3,0.080,162518.9,162518.9,5053,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008528,187850.00
07/04/2015 07:15,2,0.410,ACTIVE,212.83,339.65,59.954,1436008503,"274151322000083","174011321042388",27.81,19.30,0,333.93,344.45,11.6,9.2,0.071,446396.1,446396.1,6361,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008529,187851.00
07/04/2015 07:15,2,0.463,ACTIVE,211.93,338.44,59.959,1436008503,"201051344000585","174011321042388",29.04,17.80,0,329.43,344.45,13.6,11.2,0.084,161534.3,161534.3,5053,0,0,0,L,1122011218,0,121.33,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008530,187852.00
07/04/2015 07:15,2,0.408,ACTIVE,212.61,338.14,59.933,1436008503,"274151322000054","174011321042388",27.89,19.80,0,333.93,344.45,11.5,9.2,0.057,441497.8,441497.8,5942,0,0,0,L,1151911521,0,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008531,187853.00
07/04/2015 07:15,2,0.463,ACTIVE,211.93,336.94,59.954,1436008503,"201051344001203","174011321042388",28.53,17.50,0,330.33,344.15,13.4,11.0,0.088,162683.3,162683.3,5057,0,0,0,L,1122011218,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008532,187854.00
07/04/2015 07:15,2,0.494,ACTIVE,211.70,336.64,59.959,1436008503,"201051344000646","174011321042388",24.87,17.80,0,327.92,343.25,12.4,10.1,0.071,159946.3,159946.3,5048,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008533,187855.00
07/04/2015 07:15,2,0.277,ACTIVE,213.51,401.86,59.949,1436008503,"274151322000068","174011321042388",37.83,21.30,0,336.94,418.70,10.7,8.4,0.062,349512.1,349512.1,6046,0,0,0,L,1151911521,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008534,187856.00
07/04/2015 07:15,2,0.414,ACTIVE,213.51,339.34,59.954,1436008503,"274151322000076","174011321042388",28.78,19.50,0,335.74,345.06,12.1,9.8,0.075,470771.2,470771.2,6344,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008535,187857.00
07/04/2015 07:15,1,0.243,ACTIVE_NO_POWER,213.8,417.40,60.00,1436008503,"033051125000132","174011321042388",33.83,17,0.000,321.44,439.39,8.1,0.0,0.000,30822.800000024,30823.700000024,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008536,187858.00
07/04/2015 07:15,1,0.285,ACTIVE,213.7,361.60,60.03,1436008503,"033051125000150","174011321042388",38.59,17,0.135,317.88,445.11,10.9,12.3,0.011,41053.700000012,41055.300000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008537,187859.00
07/04/2015 07:15,2,0.488,ACTIVE,211.70,336.94,59.965,1436008503,"201051344000890","174011321042388",28.03,18.00,0,329.43,343.85,13.9,11.5,0.075,164198.0,164198.0,5056,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008538,187860.00
07/04/2015 07:15,2,0.422,ACTIVE,211.70,336.94,59.959,1436008503,"201051344000900","174011321042388",27.91,17.30,0,328.22,342.65,12.0,9.6,0.080,164461.5,164461.5,5069,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008539,187861.00
07/04/2015 07:15,2,0.473,ACTIVE,212.16,338.44,59.965,1436008503,"201051344000633","174011321042388",28.31,17.50,0,330.03,344.76,13.6,11.2,0.080,154119.0,154119.0,5067,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008540,187862.00
07/04/2015 07:15,1,0.371,ACTIVE_NO_POWER,213.7,409.58,60.00,1436008503,"040051121000185","174011321042388",22.70,17,0.000,319.34,438.83,8.3,0.0,0.000,36281.999999999,36282.899999999,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008541,187863.00
07/04/2015 07:15,2,0.461,ACTIVE,211.70,336.94,59.975,1436008503,"201051344000983","174011321042388",29.00,17.80,0,329.43,342.95,13.6,11.2,0.084,161427.7,161427.7,5068,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008542,187864.00
07/04/2015 07:15,2,0.463,ACTIVE,212.16,337.84,59.959,1436008503,"201051344000917","174011321042388",28.23,18.30,0,330.03,343.85,13.2,10.9,0.088,164667.2,164667.2,5068,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008543,187865.00
07/04/2015 07:15,1,0.419,ACTIVE,213.8,362.72,60.00,1436008503,"040051121000116","174011321042388",23.44,16,0.134,316.01,439.90,9.7,13.7,0.002,36239.500000024,36240.400000024,9,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008544,187866.00
07/04/2015 07:15,1,0.230,ACTIVE,213.5,383.23,60.00,1436008503,"033051125000135","174011321042388",33.95,17,0.000,321.58,440.06,7.8,1.7,0.000,30681.00000001,30682.00000001,151,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008546,187867.00
07/04/2015 07:15,2,0.484,ACTIVE,211.93,337.24,59.959,1436008503,"201051344000648","174011321042388",27.69,17.00,0,330.93,344.45,13.6,11.2,0.080,160492.4,160492.4,5061,0,0,0,L,1122011218,0,121.55,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008547,187868.00
07/04/2015 07:15,2,0.482,ACTIVE,211.70,337.84,59.959,1436008503,"201051344001093","174011321042388",29.16,18.30,0,330.33,343.55,14.3,11.9,0.084,162806.4,162806.4,5059,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008548,187869.00
07/04/2015 07:15,2,0.445,ACTIVE,212.16,337.24,59.933,1436008503,"201051344000645","174011321042388",29.12,18.00,0,331.23,343.85,13.2,10.8,0.075,161024.3,161024.3,5068,0,0,0,L,1122011218,0,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008549,187870.00
07/04/2015 07:15,2,0.418,ACTIVE,213.29,340.55,59.965,1436008503,"274151322000085","174011321042388",27.79,19.00,0,334.84,344.76,11.8,9.4,0.066,443723.2,443723.2,6345,0,0,0,L,1151911521,0,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008550,187871.00
07/04/2015 07:15,2,0.465,ACTIVE,211.93,337.84,59.959,1436008503,"201051344000651","174011321042388",28.73,17.00,0,330.63,344.15,13.5,11.1,0.080,160390.7,160390.7,5055,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008551,187872.00
07/04/2015 07:15,2,0.463,ACTIVE,211.93,336.64,59.959,1436008503,"201051344000867","174011321042388",28.49,18.30,0,329.43,343.25,13.3,10.9,0.075,152799.5,152799.5,5070,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008551,187873.00
07/04/2015 07:15,1,0.450,ACTIVE_NO_POWER,213.8,382.19,60.00,1436008503,"040051121000095","174011321042388",22.33,16,0.000,316.20,437.74,10.0,0.0,0.000,36043.5,36044.3,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008553,187874.00
07/04/2015 07:15,2,0.469,ACTIVE,211.70,336.94,59.970,1436008503,"201051344001230","174011321042388",27.83,17.80,0,328.52,342.35,13.2,10.9,0.084,163903.8,163903.8,5071,0,0,0,L,1122011218,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008554,187875.00
07/04/2015 07:15,2,0.473,ACTIVE,212.38,339.34,59.959,1436008503,"201051344000576","174011321042388",28.45,17.50,0,330.03,345.66,13.7,11.3,0.075,160287.5,160287.5,5074,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008554,187876.00
07/04/2015 07:15,2,0.484,ACTIVE,211.70,337.24,59.959,1436008503,"201051344000579","174011321042388",29.38,18.00,0,329.73,344.15,14.4,12.0,0.075,166681.1,166681.1,5059,0,0,0,L,1122011218,0,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436008555,187877.00
07/04/2015 07:30,2,0.566,ACTIVE,211.70,338.14,59.970,1436009404,"201051344000955","174011321042388",29.36,18.30,0,330.03,345.06,16.9,14.4,0.115,165838.2,165838.2,5059,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009405,187878.00
07/04/2015 07:30,1,0.451,ACTIVE,213.7,337.10,60.03,1436009404,"040051121000195","174011321042388",23.73,17,0.139,322.74,441.07,10.6,10.4,0.112,38755.2,38756.7,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009406,187879.00
07/04/2015 07:30,2,0.504,ACTIVE,211.93,339.65,59.975,1436009404,"274151322000095","174011321042388",28.73,19.80,0,333.63,345.96,14.7,12.2,0.084,464991.5,464991.5,5972,0,0,0,L,1151911521,0,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009407,187880.00
07/04/2015 07:30,2,0.557,ACTIVE,210.35,336.64,60.002,1436009404,"201051344000868","174011321042388",28.88,18.00,0,329.13,345.66,16.3,13.8,0.102,152166.1,152166.1,5068,0,0,0,L,1122011218,0,120.88,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009408,187881.00
07/04/2015 07:30,2,0.521,ACTIVE,212.38,338.14,59.970,1436009404,"201051344000853","174011321042388",30.18,18.30,0,331.53,346.26,15.9,13.4,0.097,158434.5,158434.5,5068,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009409,187882.00
07/04/2015 07:30,2,0.543,ACTIVE,212.38,339.04,59.970,1436009404,"201051344000582","174011321042388",29.08,18.00,0,330.63,345.96,16.0,13.5,0.097,158692.3,158692.3,5055,0,0,0,L,1122011218,0,122.01,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009410,187883.00
07/04/2015 07:30,1,0.485,ACTIVE,213.5,403.95,60.00,1436009404,"040051121000097","174011321042388",25.47,18,0.111,319.69,442.63,12.3,15.2,0.000,36868.400000036,36870.199999988,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009411,187884.00
07/04/2015 07:30,2,0.576,ACTIVE,211.93,338.74,59.970,1436009404,"201051344000469","174011321042388",28.09,17.50,0,328.52,346.26,16.4,13.9,0.115,153699.7,153699.7,5060,0,0,0,L,1122011218,0,121.55,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009412,187885.00
07/04/2015 07:30,2,0.535,ACTIVE,211.70,339.34,59.970,1436009404,"201051344000988","174011321042388",28.88,18.30,0,329.13,346.86,15.7,13.2,0.124,153304.8,153304.8,5060,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009413,187886.00
07/04/2015 07:30,2,0.533,ACTIVE,211.93,338.44,59.965,1436009404,"201051344001158","174011321042388",29.26,18.00,0,330.03,346.26,15.8,13.4,0.106,159397.7,159397.7,5058,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009414,187887.00
07/04/2015 07:30,2,0.547,ACTIVE,211.70,337.54,59.944,1436009404,"201051344001025","174011321042388",29.02,18.30,0,329.73,346.56,16.1,13.6,0.115,162822.8,162822.8,5053,0,0,0,L,1122011218,0,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009415,187888.00
07/04/2015 07:30,1,0.359,ACTIVE,214.0,424.21,60.03,1436009404,"033051125000118","174011321042388",38.83,17,0.110,320.25,441.81,13.8,13.0,0.015,41010.299999988,41012.6,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009416,187889.00
07/04/2015 07:30,2,0.557,ACTIVE,211.93,338.44,59.981,1436009404,"201051344000569","174011321042388",29.24,18.70,0,330.33,347.46,16.6,14.0,0.110,166339.3,166339.3,5066,0,0,0,L,1122011218,0,121.55,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009417,187890.00
07/04/2015 07:30,2,0.328,ACTIVE,213.06,415.39,59.965,1436009404,"274151322000094","174011321042388",39.26,21.30,0,335.14,422.90,13.0,10.6,0.071,350447.3,350447.3,6438,0,0,0,L,1151911521,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009418,187891.00
07/04/2015 07:30,1,0.499,ACTIVE_NO_POWER,214.4,410.06,60.03,1436009404,"040051121000068","174011321042388",22.91,17,0.000,319.02,439.79,11.3,0.0,0.000,35478.4,35479.9,10,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009419,187892.00
07/04/2015 07:30,2,0.561,ACTIVE,211.93,338.14,59.949,1436009404,"201051344000458","174011321042388",28.90,19.00,0,330.03,345.66,16.4,13.9,0.115,162143.2,162143.2,5061,0,0,0,L,1122011218,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009420,187893.00
07/04/2015 07:30,2,0.527,ACTIVE,213.06,340.85,59.970,1436009404,"274151322000087","174011321042388",27.81,20.70,0,333.63,348.66,14.8,12.4,0.088,421140.1,421140.1,5943,0,0,0,L,1151911521,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009421,187894.00
07/04/2015 07:30,2,0.553,ACTIVE,212.61,341.45,59.954,1436009404,"274151322000052","174011321042388",28.27,20.30,0,331.83,350.17,15.8,13.4,0.097,450219.9,450219.9,6343,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009422,187895.00
07/04/2015 07:30,2,0.549,ACTIVE,212.16,339.34,59.970,1436009404,"201051344001145","174011321042388",28.78,18.00,0,332.13,346.26,16.0,13.5,0.106,167299.6,167299.6,5069,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009423,187896.00
07/04/2015 07:30,2,0.521,ACTIVE,212.16,339.04,59.938,1436009404,"201051344000685","174011321042388",29.38,18.30,0,329.43,345.36,15.6,13.1,0.110,166366.1,166366.1,5071,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009423,187897.00
07/04/2015 07:30,2,0.521,ACTIVE,212.83,341.75,59.965,1436009404,"274151322000088","174011321042388",27.35,19.80,0,332.73,349.26,14.5,12.0,0.088,431338.5,431338.5,5956,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009424,187898.00
07/04/2015 07:30,2,0.551,ACTIVE,212.16,338.74,59.938,1436009404,"201051344000438","174011321042388",29.62,18.00,0,329.43,345.96,16.6,14.0,0.102,166475.2,166475.2,5054,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009425,187899.00
07/04/2015 07:30,2,0.557,ACTIVE,211.70,337.54,59.965,1436009404,"201051344001135","174011321042388",29.04,18.00,0,329.73,346.56,16.4,13.9,0.106,157806.2,157806.2,5044,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009426,187900.00
07/04/2015 07:30,2,0.584,ACTIVE,212.16,338.74,59.965,1436009404,"201051344000417","174011321042388",29.06,18.70,0,330.03,345.66,17.2,14.7,0.106,162164.9,162164.9,5054,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009427,187901.00
07/04/2015 07:30,2,0.559,ACTIVE,211.70,338.14,59.970,1436009404,"201051344000594","174011321042388",29.22,18.70,0,327.92,346.26,16.6,14.1,0.106,162522.0,162522.0,5054,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009428,187902.00
07/04/2015 07:30,2,0.518,ACTIVE,213.29,341.75,59.959,1436009404,"274151322000083","174011321042388",28.29,19.80,0,333.33,349.56,14.8,12.4,0.102,446398.7,446398.7,6362,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009429,187903.00
07/04/2015 07:30,2,0.562,ACTIVE,212.38,339.65,59.959,1436009404,"201051344000585","174011321042388",28.86,18.70,0,330.03,346.26,16.5,14.0,0.097,161537.4,161537.4,5054,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009430,187904.00
07/04/2015 07:30,2,0.527,ACTIVE,213.06,339.95,59.959,1436009404,"274151322000054","174011321042388",28.13,20.30,0,333.03,348.96,15.0,12.6,0.088,441500.5,441500.5,5943,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009431,187905.00
07/04/2015 07:30,2,0.559,ACTIVE,212.38,338.44,59.965,1436009404,"201051344001203","174011321042388",28.57,18.00,0,330.03,346.56,16.2,13.7,0.110,162686.4,162686.4,5058,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009432,187906.00
07/04/2015 07:30,2,0.561,ACTIVE,211.93,338.74,59.991,1436009404,"201051344000646","174011321042388",28.59,18.30,0,328.22,345.36,16.2,13.8,0.110,159949.4,159949.4,5049,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009433,187907.00
07/04/2015 07:30,2,0.357,ACTIVE,213.74,409.98,59.959,1436009404,"274151322000068","174011321042388",38.49,22.50,0,336.94,427.71,14.0,11.6,0.075,349514.5,349514.5,6047,0,0,0,L,1151911521,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009434,187908.00
07/04/2015 07:30,2,0.525,ACTIVE,213.74,340.25,59.959,1436009404,"274151322000076","174011321042388",29.32,20.30,0,334.84,349.26,15.6,13.1,0.093,470774.0,470774.0,6345,0,0,0,L,1151911521,0,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009435,187909.00
07/04/2015 07:30,1,0.303,ACTIVE_NO_POWER,213.9,419.11,60.00,1436009404,"033051125000132","174011321042388",35.34,17,0.000,319.13,439.26,10.6,0.0,0.000,30823.700000024,30825.200000024,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009437,187910.00
07/04/2015 07:30,1,0.373,ACTIVE,213.8,400.19,60.03,1436009404,"033051125000150","174011321042388",38.90,17,0.141,320.51,440.99,14.4,12.1,0.002,41055.300000012,41057.600000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009438,187911.00
07/04/2015 07:30,2,0.576,ACTIVE,211.93,338.14,59.986,1436009404,"201051344000890","174011321042388",28.96,18.70,0,328.52,345.66,16.9,14.4,0.110,164201.2,164201.2,5057,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009439,187912.00
07/04/2015 07:30,2,0.516,ACTIVE,211.93,338.44,59.981,1436009404,"201051344000900","174011321042388",28.53,17.80,0,328.82,345.36,14.9,12.5,0.102,164464.3,164464.3,5070,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009440,187913.00
07/04/2015 07:30,2,0.557,ACTIVE,212.38,340.25,59.970,1436009404,"201051344000633","174011321042388",29.02,18.00,0,330.03,346.86,16.4,13.9,0.115,154122.1,154122.1,5068,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009441,187914.00
07/04/2015 07:30,1,0.448,ACTIVE_NO_POWER,214.1,425.62,60.00,1436009404,"040051121000185","174011321042388",24.17,17,0.000,318.45,438.88,10.7,0.0,0.000,36282.899999999,36284.299999999,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009442,187915.00
07/04/2015 07:30,2,0.568,ACTIVE,211.93,338.14,59.975,1436009404,"201051344000983","174011321042388",28.73,18.70,0,329.13,346.86,16.6,14.0,0.110,161430.9,161430.9,5069,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009443,187916.00
07/04/2015 07:30,2,0.547,ACTIVE,212.16,339.34,59.965,1436009404,"201051344000917","174011321042388",29.06,19.30,0,330.03,346.26,16.1,13.7,0.106,164670.3,164670.3,5069,0,0,0,L,1122011218,0,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009444,187917.00
07/04/2015 07:30,1,0.504,ACTIVE,213.7,345.89,60.03,1436009404,"040051121000116","174011321042388",25.80,17,0.110,311.09,440.22,12.9,0.1,0.229,36240.400000024,36242.100000024,11,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009445,187918.00
07/04/2015 07:30,1,0.299,ACTIVE_NO_POWER,214.2,428.12,60.00,1436009404,"033051125000135","174011321042388",34.15,18,0.000,320.86,440.11,10.1,0.0,0.000,30682.00000001,30683.60000001,153,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009446,187919.00
07/04/2015 07:30,2,0.570,ACTIVE,212.16,338.74,59.965,1436009404,"201051344000648","174011321042388",28.63,17.50,0,330.63,346.26,16.6,14.1,0.106,160495.6,160495.6,5062,0,0,0,L,1122011218,0,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009447,187920.00
07/04/2015 07:30,2,0.582,ACTIVE,211.93,339.34,59.975,1436009404,"201051344001093","174011321042388",29.06,19.00,0,330.03,345.96,17.1,14.6,0.110,162809.7,162809.7,5060,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009448,187921.00
07/04/2015 07:30,2,0.551,ACTIVE,212.38,339.04,59.986,1436009404,"201051344000645","174011321042388",28.86,18.70,0,330.63,345.96,16.1,13.6,0.110,161027.4,161027.4,5069,0,0,0,L,1122011218,0,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009449,187922.00
07/04/2015 07:30,2,0.533,ACTIVE,213.29,342.05,59.970,1436009404,"274151322000085","174011321042388",28.47,19.50,0,334.24,349.26,15.3,12.9,0.088,443726.0,443726.0,6346,0,0,0,L,1151911521,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009450,187923.00
07/04/2015 07:30,2,0.551,ACTIVE,212.16,339.34,59.954,1436009404,"201051344000651","174011321042388",29.16,17.50,0,328.82,345.96,16.3,13.8,0.097,160393.8,160393.8,5056,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009451,187924.00
07/04/2015 07:30,2,0.549,ACTIVE,212.16,338.14,59.975,1436009404,"201051344000867","174011321042388",29.28,19.00,0,329.13,346.26,16.3,13.8,0.102,152802.6,152802.6,5071,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009452,187925.00
07/04/2015 07:30,1,0.558,ACTIVE,213.7,372.89,60.00,1436009404,"040051121000095","174011321042388",22.57,17,0.136,314.47,437.49,12.5,14.5,0.002,36044.3,36045.6,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009453,187926.00
07/04/2015 07:30,2,0.545,ACTIVE,211.93,337.84,59.975,1436009404,"201051344001230","174011321042388",29.38,18.30,0,327.92,345.66,16.2,13.7,0.106,163906.8,163906.8,5072,0,0,0,L,1122011218,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009454,187927.00
07/04/2015 07:30,2,0.561,ACTIVE,212.38,339.95,59.970,1436009404,"201051344000576","174011321042388",28.98,18.00,0,330.93,346.26,16.5,14.0,0.102,160290.7,160290.7,5075,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009455,187928.00
07/04/2015 07:30,2,0.584,ACTIVE,211.93,338.74,59.981,1436009404,"201051344000579","174011321042388",29.02,19.00,0,330.33,346.26,17.2,14.7,0.106,166684.4,166684.4,5060,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436009456,187929.00
07/04/2015 07:45,2,0.697,ACTIVE,212.38,340.55,59.954,1436010303,"201051344000955","174011321042388",29.18,19.00,0,329.43,348.36,20.6,18.0,0.146,165842.1,165842.1,5060,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010304,187930.00
07/04/2015 07:45,1,0.587,ACTIVE,214.9,384.00,60.00,1436010303,"040051121000195","174011321042388",24.72,18,0.139,319.98,440.78,14.4,11.1,0.008,38756.7,38758.899999988,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010306,187931.00
07/04/2015 07:45,2,0.660,ACTIVE,213.74,342.35,59.949,1436010303,"274151322000095","174011321042388",28.84,20.30,0,335.14,350.17,19.3,16.7,0.124,464995.0,464995.0,5973,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010306,187932.00
07/04/2015 07:45,2,0.689,ACTIVE,212.61,340.55,59.954,1436010303,"201051344000868","174011321042388",29.40,18.70,0,330.63,350.47,20.6,17.9,0.146,152170.0,152170.0,5069,0,0,0,L,1122011218,0,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010307,187933.00
07/04/2015 07:45,2,0.670,ACTIVE,213.29,342.05,59.933,1436010303,"201051344000853","174011321042388",29.22,19.30,0,330.63,350.77,19.9,17.3,0.137,158438.3,158438.3,5069,0,0,0,L,1122011218,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010308,187934.00
07/04/2015 07:45,2,0.658,ACTIVE,213.29,341.15,59.954,1436010303,"201051344000582","174011321042388",29.50,19.00,0,330.93,349.56,19.7,17.1,0.141,158696.0,158696.0,5056,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010309,187935.00
07/04/2015 07:45,1,0.633,ACTIVE,214.8,337.12,60.00,1436010303,"040051121000097","174011321042388",25.87,19,0.158,320.51,440.48,16.3,7.2,0.182,36870.199999988,36872.699999988,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010310,187936.00
07/04/2015 07:45,2,0.689,ACTIVE,212.61,341.15,59.933,1436010303,"201051344000469","174011321042388",28.92,18.30,0,329.43,349.56,20.2,17.6,0.150,153703.6,153703.6,5061,0,0,0,L,1122011218,0,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010311,187937.00
07/04/2015 07:45,2,0.678,ACTIVE,212.61,341.75,59.933,1436010303,"201051344000988","174011321042388",28.41,19.50,0,331.23,351.67,19.6,16.9,0.146,153308.5,153308.5,5061,0,0,0,L,1122011218,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010312,187938.00
07/04/2015 07:45,2,0.686,ACTIVE,212.83,340.85,59.949,1436010303,"201051344001158","174011321042388",28.59,19.00,0,330.33,349.56,19.9,17.3,0.150,159401.4,159401.4,5059,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010313,187939.00
07/04/2015 07:45,2,0.674,ACTIVE,212.61,339.34,59.954,1436010303,"201051344001025","174011321042388",28.77,19.00,0,329.73,349.56,19.7,17.1,0.141,162826.6,162826.6,5054,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010314,187940.00
07/04/2015 07:45,1,0.484,ACTIVE,214.6,385.11,60.03,1436010303,"033051125000118","174011321042388",39.03,18,0.153,318.39,442.18,18.8,12.4,0.181,41012.6,41015.700000024,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010315,187941.00
07/04/2015 07:45,2,0.707,ACTIVE,212.83,340.85,59.949,1436010303,"201051344000569","174011321042388",28.80,19.30,0,330.33,350.17,20.6,18.0,0.146,166343.2,166343.2,5067,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010316,187942.00
07/04/2015 07:45,2,0.451,ACTIVE,213.96,415.69,59.949,1436010303,"274151322000094","174011321042388",39.14,22.30,0,337.24,433.42,17.7,15.2,0.106,350450.4,350450.4,6439,0,0,0,L,1151911521,0,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010317,187943.00
07/04/2015 07:45,1,0.657,ACTIVE,214.9,418.43,60.00,1436010303,"040051121000068","174011321042388",23.12,17,0.105,320.93,439.66,15.1,7.4,0.000,35479.9,35482.2,12,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010318,187944.00
07/04/2015 07:45,2,0.688,ACTIVE,212.83,340.25,59.944,1436010303,"201051344000458","174011321042388",29.12,19.80,0,328.82,348.96,20.4,17.7,0.155,162147.1,162147.1,5062,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010319,187945.00
07/04/2015 07:45,2,0.684,ACTIVE,213.74,339.04,59.954,1436010303,"274151322000087","174011321042388",28.07,21.50,0,334.54,350.47,19.4,16.8,0.106,421143.6,421143.6,5944,0,0,0,L,1151911521,0,122.68,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010320,187946.00
07/04/2015 07:45,2,0.721,ACTIVE,213.74,340.85,59.954,1436010303,"274151322000052","174011321042388",28.59,21.00,0,330.93,350.47,20.9,18.2,0.137,450223.8,450223.8,6344,0,0,0,L,1151911521,0,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010321,187947.00
07/04/2015 07:45,2,0.672,ACTIVE,213.06,341.15,59.959,1436010303,"201051344001145","174011321042388",28.75,19.00,0,331.53,350.47,19.6,17.0,0.137,167303.3,167303.3,5070,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010322,187948.00
07/04/2015 07:45,2,0.639,ACTIVE,213.06,340.55,59.959,1436010303,"201051344000685","174011321042388",29.48,19.30,0,329.43,348.96,19.1,16.5,0.150,166369.7,166369.7,5072,0,0,0,L,1122011218,0,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010323,187949.00
07/04/2015 07:45,2,0.686,ACTIVE,213.51,343.25,59.965,1436010303,"274151322000088","174011321042388",27.75,20.70,0,334.84,349.86,19.3,16.7,0.119,431342.0,431342.0,5957,0,0,0,L,1151911521,0,122.91,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010324,187950.00
07/04/2015 07:45,2,0.684,ACTIVE,212.83,341.15,59.954,1436010303,"201051344000438","174011321042388",29.28,19.00,0,329.13,349.86,20.3,17.7,0.146,166479.1,166479.1,5055,0,0,0,L,1122011218,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010325,187951.00
07/04/2015 07:45,2,0.691,ACTIVE,212.38,339.95,59.959,1436010303,"201051344001135","174011321042388",28.94,19.00,0,329.73,348.66,20.3,17.7,0.137,157810.1,157810.1,5045,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010326,187952.00
07/04/2015 07:45,2,0.713,ACTIVE,212.83,340.85,59.949,1436010303,"201051344000417","174011321042388",29.10,19.50,0,329.73,349.86,21.0,18.4,0.155,162169.0,162169.0,5055,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010327,187953.00
07/04/2015 07:45,2,0.680,ACTIVE,212.38,340.55,59.959,1436010303,"201051344000594","174011321042388",29.58,19.50,0,329.13,348.96,20.4,17.8,0.137,162526.0,162526.0,5055,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010328,187954.00
07/04/2015 07:45,2,0.686,ACTIVE,213.96,344.76,59.954,1436010303,"274151322000083","174011321042388",28.43,20.70,0,334.54,350.17,19.7,17.1,0.133,446402.4,446402.4,6363,0,0,0,L,1151911521,0,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010329,187955.00
