ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 07:45,2,0.668,ACTIVE,213.06,341.45,59.959,1436010303,"201051344000585","174011321042388",29.32,19.50,0,331.53,348.96,19.9,17.3,0.128,161541.3,161541.3,5055,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010329,187956.00
07/04/2015 07:45,2,0.691,ACTIVE,213.74,345.06,59.959,1436010303,"274151322000054","174011321042388",28.53,21.30,0,333.33,350.17,20.0,17.3,0.133,441504.2,441504.2,5944,0,0,0,L,1151911521,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010330,187957.00
07/04/2015 07:45,2,0.686,ACTIVE,212.83,339.65,59.959,1436010303,"201051344001203","174011321042388",29.10,19.00,0,330.93,350.47,20.2,17.6,0.146,162690.3,162690.3,5059,0,0,0,L,1122011218,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010331,187958.00
07/04/2015 07:45,2,0.688,ACTIVE,212.61,341.15,59.965,1436010303,"201051344000646","174011321042388",28.57,19.30,0,329.73,348.66,19.9,17.3,0.146,159953.2,159953.2,5050,0,0,0,L,1122011218,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010332,187959.00
07/04/2015 07:45,2,0.480,ACTIVE,214.41,409.98,59.959,1436010303,"274151322000068","174011321042388",38.31,23.50,0,337.84,430.72,18.6,16.0,0.106,349517.9,349517.9,6048,0,0,0,L,1151911521,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010333,187960.00
07/04/2015 07:45,2,0.705,ACTIVE,214.64,347.46,59.959,1436010303,"274151322000076","174011321042388",29.02,21.30,0,333.03,350.77,20.7,18.1,0.150,470777.8,470777.8,6346,0,0,0,L,1151911521,0,122.68,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010334,187961.00
07/04/2015 07:45,1,0.411,ACTIVE,215.3,428.92,60.00,1436010303,"033051125000132","174011321042388",34.78,18,0.000,319.64,439.56,14.2,0.1,0.000,30825.200000024,30827.300000024,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010335,187962.00
07/04/2015 07:45,1,0.496,ACTIVE,214.6,360.74,60.00,1436010303,"033051125000150","174011321042388",39.10,18,0.148,321.17,441.22,19.3,24.7,0.077,41057.600000012,41061.000000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010337,187963.00
07/04/2015 07:45,2,0.691,ACTIVE,212.61,339.95,59.954,1436010303,"201051344000890","174011321042388",29.70,19.50,0,329.73,348.96,20.8,18.1,0.137,164205.2,164205.2,5058,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010337,187964.00
07/04/2015 07:45,2,0.635,ACTIVE,212.61,341.15,59.970,1436010303,"201051344000900","174011321042388",29.14,18.70,0,330.63,348.96,18.8,16.3,0.146,164467.8,164467.8,5071,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010338,187965.00
07/04/2015 07:45,2,0.676,ACTIVE,213.06,342.35,59.965,1436010303,"201051344000633","174011321042388",29.40,19.00,0,330.03,350.77,20.1,17.5,0.150,154126.0,154126.0,5069,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010339,187966.00
07/04/2015 07:45,1,0.574,ACTIVE,214.8,363.53,60.03,1436010303,"040051121000185","174011321042388",24.65,18,0.146,318.93,439.19,14.1,11.0,0.025,36284.299999999,36286.299999999,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010341,187967.00
07/04/2015 07:45,2,0.676,ACTIVE,212.83,340.55,59.959,1436010303,"201051344000983","174011321042388",29.72,19.30,0,329.13,349.26,20.4,17.7,0.150,161434.7,161434.7,5070,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010342,187968.00
07/04/2015 07:45,2,0.670,ACTIVE,213.06,341.15,59.954,1436010303,"201051344000917","174011321042388",28.92,19.80,0,330.03,349.26,19.6,17.0,0.146,164674.0,164674.0,5070,0,0,0,L,1122011218,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010342,187969.00
07/04/2015 07:45,1,0.660,ACTIVE,214.4,421.54,60.00,1436010303,"040051121000116","174011321042388",25.97,17,0.156,314.07,438.70,17.0,12.5,0.001,36242.100000024,36244.600000024,13,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010344,187970.00
07/04/2015 07:45,1,0.395,ACTIVE,214.6,339.65,60.03,1436010303,"033051125000135","174011321042388",34.34,19,0.151,321.66,440.50,13.5,10.4,0.133,30683.60000001,30685.50000001,155,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010345,187971.00
07/04/2015 07:45,2,0.721,ACTIVE,213.06,341.75,59.959,1436010303,"201051344000648","174011321042388",21.27,18.30,0,330.93,350.17,15.6,13.1,0.137,160499.5,160499.5,5063,0,0,0,L,1122011218,0,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010346,187972.00
07/04/2015 07:45,2,0.723,ACTIVE,212.83,341.75,59.965,1436010303,"201051344001093","174011321042388",29.38,19.80,0,330.93,349.86,21.5,18.9,0.141,162813.8,162813.8,5061,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010347,187973.00
07/04/2015 07:45,2,0.674,ACTIVE,213.29,341.45,59.965,1436010303,"201051344000645","174011321042388",29.14,19.30,0,330.33,349.56,19.9,17.3,0.133,161031.2,161031.2,5070,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010348,187974.00
07/04/2015 07:45,2,0.697,ACTIVE,214.41,346.56,59.965,1436010303,"274151322000085","174011321042388",28.84,20.30,0,333.03,350.47,20.4,17.7,0.133,443729.7,443729.7,6347,0,0,0,L,1151911521,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010349,187975.00
07/04/2015 07:45,2,0.676,ACTIVE,213.06,341.15,59.965,1436010303,"201051344000651","174011321042388",29.20,18.30,0,331.53,349.56,20.0,17.4,0.133,160397.6,160397.6,5057,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010350,187976.00
07/04/2015 07:45,2,0.697,ACTIVE,213.06,339.95,59.965,1436010303,"201051344000867","174011321042388",28.94,19.50,0,329.73,349.26,20.5,17.9,0.141,152806.5,152806.5,5072,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010351,187977.00
07/04/2015 07:45,1,0.717,ACTIVE,214.5,405.83,60.03,1436010303,"040051121000095","174011321042388",22.54,18,0.117,314.98,437.19,16.0,14.4,0.064,36045.6,36047.8,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010352,187978.00
07/04/2015 07:45,2,0.684,ACTIVE,212.83,340.25,59.954,1436010303,"201051344001230","174011321042388",29.04,19.50,0,329.13,348.36,20.1,17.5,0.146,163910.6,163910.6,5073,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010353,187979.00
07/04/2015 07:45,2,0.686,ACTIVE,213.29,342.05,59.965,1436010303,"201051344000576","174011321042388",29.32,18.70,0,331.53,350.47,20.4,17.8,0.137,160294.6,160294.6,5076,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010354,187980.00
07/04/2015 07:45,2,0.707,ACTIVE,212.83,340.85,59.965,1436010303,"201051344000579","174011321042388",29.20,19.80,0,331.23,349.86,20.9,18.3,0.146,166688.4,166688.4,5061,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436010355,187981.00
07/04/2015 08:00,2,0.918,ACTIVE,212.16,343.55,59.986,1436011203,"201051344000955","174011321042388",29.06,20.00,0,329.43,354.07,27.1,24.2,0.212,165847.3,165847.3,5061,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011204,187982.00
07/04/2015 08:00,1,0.805,ACTIVE,214.1,390.31,60.03,1436011203,"040051121000195","174011321042388",25.36,19,0.165,320.25,441.06,20.3,14.4,0.140,38758.899999988,38762.399999988,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011205,187983.00
07/04/2015 08:00,2,0.904,ACTIVE,213.74,343.25,59.986,1436011203,"274151322000095","174011321042388",29.18,21.50,0,333.63,354.67,26.7,23.8,0.177,465000.0,465000.0,5974,0,0,0,L,1151911521,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011206,187984.00
07/04/2015 08:00,2,0.906,ACTIVE,212.38,343.85,59.996,1436011203,"201051344000868","174011321042388",29.40,19.50,0,330.03,355.58,27.1,24.2,0.199,152175.2,152175.2,5070,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011207,187985.00
07/04/2015 08:00,2,0.879,ACTIVE,213.06,345.36,59.986,1436011203,"201051344000853","174011321042388",29.28,20.30,0,333.03,356.48,26.1,23.3,0.203,158443.3,158443.3,5070,0,0,0,L,1122011218,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011208,187986.00
07/04/2015 08:00,2,0.875,ACTIVE,213.06,343.85,59.986,1436011203,"201051344000582","174011321042388",29.00,19.80,0,331.83,355.28,25.8,22.9,0.203,158701.0,158701.0,5057,0,0,0,L,1122011218,0,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011209,187987.00
07/04/2015 08:00,1,0.856,ACTIVE,214.3,340.03,60.03,1436011203,"040051121000097","174011321042388",26.42,20,0.157,320.41,441.38,22.5,16.6,0.164,36872.699999988,36876.5,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011210,187988.00
07/04/2015 08:00,2,0.898,ACTIVE,212.61,344.45,59.986,1436011203,"201051344000469","174011321042388",29.14,19.80,0,330.93,355.28,26.5,23.7,0.199,153708.7,153708.7,5062,0,0,0,L,1122011218,0,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011211,187989.00
07/04/2015 08:00,2,0.891,ACTIVE,212.38,344.15,59.986,1436011203,"201051344000988","174011321042388",28.90,20.70,0,330.33,356.48,26.1,23.3,0.208,153313.5,153313.5,5062,0,0,0,L,1122011218,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011212,187990.00
07/04/2015 08:00,2,0.893,ACTIVE,212.61,344.15,59.986,1436011203,"201051344001158","174011321042388",28.96,20.30,0,331.53,355.28,26.3,23.4,0.212,159406.5,159406.5,5060,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011213,187991.00
07/04/2015 08:00,2,0.863,ACTIVE,212.61,342.95,59.975,1436011203,"201051344001025","174011321042388",29.60,20.00,0,330.93,355.28,25.9,23.1,0.199,162831.6,162831.6,5055,0,0,0,L,1122011218,0,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011214,187992.00
07/04/2015 08:00,1,0.663,ACTIVE,214.9,425.16,60.00,1436011203,"033051125000118","174011321042388",39.58,19,0.161,320.72,442.71,26.1,15.2,0.051,41015.700000024,41020.400000012,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011215,187993.00
07/04/2015 08:00,2,0.896,ACTIVE,212.61,344.15,59.986,1436011203,"201051344000569","174011321042388",29.82,20.30,0,331.53,356.18,27.1,24.2,0.203,166348.4,166348.4,5068,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011216,187994.00
07/04/2015 08:00,2,0.625,ACTIVE,213.74,417.49,59.981,1436011203,"274151322000094","174011321042388",38.94,23.50,0,336.64,435.23,24.6,21.9,0.164,350455.0,350455.0,6440,0,0,0,L,1151911521,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011217,187995.00
07/04/2015 08:00,1,0.880,ACTIVE,214.8,343.94,60.03,1436011203,"040051121000068","174011321042388",23.86,19,0.158,320.95,440.02,20.9,22.2,0.183,35482.2,35485.5,14,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011218,187996.00
07/04/2015 08:00,2,0.896,ACTIVE,212.61,342.95,59.991,1436011203,"201051344000458","174011321042388",29.10,21.30,0,331.53,354.67,26.4,23.6,0.203,162152.2,162152.2,5063,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011219,187997.00
07/04/2015 08:00,2,0.914,ACTIVE,213.96,349.56,59.975,1436011203,"274151322000087","174011321042388",28.77,22.50,0,333.03,354.67,26.6,23.8,0.168,421148.6,421148.6,5945,0,0,0,L,1151911521,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011220,187998.00
07/04/2015 08:00,2,0.969,ACTIVE,213.06,343.85,59.970,1436011203,"274151322000052","174011321042388",29.02,22.30,0,333.63,355.28,28.5,25.6,0.172,450229.2,450229.2,6345,0,0,0,L,1151911521,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011221,187999.00
07/04/2015 08:00,2,0.863,ACTIVE,212.83,343.85,59.949,1436011203,"201051344001145","174011321042388",29.22,20.00,0,331.53,355.28,25.6,22.8,0.186,167308.3,167308.3,5071,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011222,188000.00
07/04/2015 08:00,2,0.848,ACTIVE,212.83,344.15,60.002,1436011203,"201051344000685","174011321042388",29.40,20.00,0,330.63,354.67,25.3,22.5,0.212,166374.5,166374.5,5073,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011223,188001.00
07/04/2015 08:00,2,0.924,ACTIVE,213.29,346.26,59.970,1436011203,"274151322000088","174011321042388",28.65,21.80,0,333.63,354.67,26.9,24.0,0.177,431347.0,431347.0,5958,0,0,0,L,1151911521,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011224,188002.00
07/04/2015 08:00,2,0.895,ACTIVE,212.61,343.55,59.996,1436011203,"201051344000438","174011321042388",29.36,20.00,0,330.93,355.28,26.6,23.8,0.203,166484.2,166484.2,5056,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011225,188003.00
07/04/2015 08:00,2,0.896,ACTIVE,212.16,342.95,59.975,1436011203,"201051344001135","174011321042388",29.28,19.80,0,331.23,354.67,26.6,23.8,0.199,157815.2,157815.2,5046,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011226,188004.00
07/04/2015 08:00,2,0.916,ACTIVE,212.61,344.15,59.975,1436011203,"201051344000417","174011321042388",29.32,20.70,0,332.13,355.58,27.2,24.3,0.203,162174.2,162174.2,5056,0,0,0,L,1122011218,0,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011227,188005.00
07/04/2015 08:00,2,0.900,ACTIVE,212.16,343.25,59.970,1436011203,"201051344000594","174011321042388",29.28,20.70,0,330.63,354.67,26.7,23.9,0.212,162531.1,162531.1,5056,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011228,188006.00
07/04/2015 08:00,2,0.922,ACTIVE,213.96,345.96,59.970,1436011203,"274151322000083","174011321042388",28.96,21.80,0,333.03,354.97,27.0,24.2,0.186,446407.5,446407.5,6364,0,0,0,L,1151911521,0,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011229,188007.00
07/04/2015 08:00,2,0.859,ACTIVE,212.83,343.85,59.970,1436011203,"201051344000585","174011321042388",29.44,21.00,0,331.53,354.37,25.7,22.8,0.181,161546.2,161546.2,5056,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011230,188008.00
07/04/2015 08:00,2,0.945,ACTIVE,213.51,344.15,59.965,1436011203,"274151322000054","174011321042388",28.73,22.30,0,333.63,354.97,27.5,24.6,0.186,441509.4,441509.4,5945,0,0,0,L,1151911521,0,123.14,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011230,188009.00
07/04/2015 08:00,2,0.906,ACTIVE,212.83,342.95,59.959,1436011203,"201051344001203","174011321042388",29.20,20.00,0,331.53,356.48,26.8,23.9,0.203,162695.4,162695.4,5060,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011231,188010.00
07/04/2015 08:00,2,0.885,ACTIVE,212.38,342.95,59.986,1436011203,"201051344000646","174011321042388",29.42,20.30,0,330.63,354.37,26.4,23.5,0.203,159958.3,159958.3,5051,0,0,0,L,1122011218,0,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011232,188011.00
07/04/2015 08:00,2,0.633,ACTIVE,214.19,421.40,59.965,1436011203,"274151322000068","174011321042388",39.30,24.80,0,335.74,428.31,25.5,22.7,0.159,349522.6,349522.6,6049,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011233,188012.00
07/04/2015 08:00,2,0.973,ACTIVE,214.19,348.36,59.959,1436011203,"274151322000076","174011321042388",29.42,22.30,0,334.84,355.88,29.0,26.1,0.199,470783.3,470783.3,6347,0,0,0,L,1151911521,0,122.91,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011234,188013.00
07/04/2015 08:00,1,0.564,ACTIVE,214.1,341.27,60.00,1436011203,"033051125000132","174011321042388",35.25,19,0.175,317.88,439.81,19.7,22.4,0.154,30827.300000024,30830.400000024,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011236,188014.00
07/04/2015 08:00,1,0.680,ACTIVE,214.1,351.59,60.03,1436011203,"033051125000150","174011321042388",39.59,19,0.209,322.23,442.10,26.7,30.9,0.192,41061.000000012,41065.800000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011237,188015.00
07/04/2015 08:00,2,0.920,ACTIVE,212.38,343.25,59.970,1436011203,"201051344000890","174011321042388",29.44,20.70,0,330.33,354.97,27.4,24.6,0.199,164210.5,164210.5,5059,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011238,188016.00
07/04/2015 08:00,2,0.850,ACTIVE,212.38,344.45,59.970,1436011203,"201051344000900","174011321042388",29.46,19.50,0,330.93,354.37,25.4,22.6,0.199,164472.6,164472.6,5072,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011239,188017.00
07/04/2015 08:00,2,0.896,ACTIVE,212.83,344.76,59.970,1436011203,"201051344000633","174011321042388",29.12,20.00,0,331.83,356.48,26.5,23.7,0.199,154131.1,154131.1,5070,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011240,188018.00
07/04/2015 08:00,1,0.724,ACTIVE,214.4,401.34,60.03,1436011203,"040051121000185","174011321042388",25.79,19,0.135,319.76,439.48,18.6,14.5,0.005,36286.299999999,36289.199999999,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011241,188019.00
07/04/2015 08:00,2,0.898,ACTIVE,212.61,344.15,59.970,1436011203,"201051344000983","174011321042388",29.36,20.70,0,331.23,355.58,26.8,23.9,0.208,161439.9,161439.9,5071,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011242,188020.00
07/04/2015 08:00,2,0.879,ACTIVE,212.61,344.15,59.970,1436011203,"201051344000917","174011321042388",29.08,21.00,0,331.53,354.67,25.9,23.1,0.194,164679.0,164679.0,5071,0,0,0,L,1122011218,0,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011243,188021.00
07/04/2015 08:00,1,0.915,ACTIVE,214.5,386.96,60.03,1436011203,"040051121000116","174011321042388",25.72,18,0.166,314.27,440.12,23.4,13.5,0.024,36244.600000024,36248.400000024,15,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011244,188022.00
07/04/2015 08:00,1,0.539,ACTIVE,214.6,369.24,60.03,1436011203,"033051125000135","174011321042388",35.26,20,0.139,320.32,440.72,18.9,15.2,0.037,30685.50000001,30688.60000001,157,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011245,188023.00
07/04/2015 08:00,2,0.900,ACTIVE,212.61,344.45,59.970,1436011203,"201051344000648","174011321042388",29.28,19.30,0,329.73,356.18,26.8,23.9,0.203,160504.6,160504.6,5064,0,0,0,L,1122011218,0,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011246,188024.00
07/04/2015 08:00,2,0.953,ACTIVE,212.61,345.06,59.965,1436011203,"201051344001093","174011321042388",29.56,21.00,0,332.13,356.18,28.5,25.6,0.221,162819.2,162819.2,5062,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011247,188025.00
07/04/2015 08:00,2,0.896,ACTIVE,212.83,343.85,59.970,1436011203,"201051344000645","174011321042388",29.02,20.30,0,332.73,355.28,26.4,23.5,0.194,161036.2,161036.2,5071,0,0,0,L,1122011218,0,122.46,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011248,188026.00
07/04/2015 08:00,2,0.969,ACTIVE,213.74,345.06,59.970,1436011203,"274151322000085","174011321042388",28.77,21.50,0,333.93,355.28,28.2,25.3,0.181,443735.1,443735.1,6348,0,0,0,L,1151911521,0,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011249,188027.00
07/04/2015 08:00,2,0.887,ACTIVE,212.61,344.45,59.965,1436011203,"201051344000651","174011321042388",29.34,19.50,0,331.23,355.28,26.4,23.5,0.208,160402.7,160402.7,5058,0,0,0,L,1122011218,0,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011250,188028.00
07/04/2015 08:00,2,0.906,ACTIVE,212.61,343.25,59.959,1436011203,"201051344000867","174011321042388",29.54,20.70,0,330.93,355.28,27.1,24.3,0.199,152811.7,152811.7,5073,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011251,188029.00
07/04/2015 08:00,1,0.951,ACTIVE,214.4,363.78,60.03,1436011203,"040051121000095","174011321042388",23.10,19,0.151,317.11,437.54,21.8,12.8,0.059,36047.8,36051.1,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011252,188030.00
07/04/2015 08:00,2,0.914,ACTIVE,212.38,343.85,59.959,1436011203,"201051344001230","174011321042388",28.92,20.70,0,330.33,354.67,26.8,24.0,0.208,163915.7,163915.7,5074,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011253,188031.00
07/04/2015 08:00,2,0.910,ACTIVE,213.06,345.36,59.965,1436011203,"201051344000576","174011321042388",29.18,19.50,0,332.43,356.48,26.9,24.1,0.194,160299.8,160299.8,5077,0,0,0,L,1122011218,0,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011254,188032.00
07/04/2015 08:00,2,0.906,ACTIVE,212.61,344.15,59.959,1436011203,"201051344000579","174011321042388",29.76,21.00,0,331.23,355.28,27.4,24.5,0.194,166693.7,166693.7,5062,0,0,0,L,1122011218,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436011255,188033.00
07/04/2015 08:15,2,1.240,ACTIVE,211.93,348.36,59.954,1436012104,"201051344000955","174011321042388",29.40,21.50,0,331.83,362.19,37.0,33.8,0.292,165854.6,165854.6,5062,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012105,188034.00
07/04/2015 08:15,1,1.113,ACTIVE,213.8,377.90,60.00,1436012104,"040051121000195","174011321042388",25.83,20,0.258,321.37,441.57,28.6,34.1,0.097,38762.399999988,38767.500000012,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012106,188035.00
07/04/2015 08:15,2,1.271,ACTIVE,212.61,351.67,59.965,1436012104,"274151322000095","174011321042388",29.52,23.00,0,336.04,361.29,38.1,34.8,0.247,465007.3,465007.3,5975,0,0,0,L,1151911521,0,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012107,188036.00
07/04/2015 08:15,2,1.219,ACTIVE,212.16,348.06,59.959,1436012104,"201051344000868","174011321042388",29.16,21.00,0,331.53,363.69,36.0,32.8,0.287,152182.4,152182.4,5071,0,0,0,L,1122011218,0,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012108,188037.00
07/04/2015 08:15,2,1.205,ACTIVE,213.06,347.76,59.965,1436012104,"201051344000853","174011321042388",29.10,21.80,0,333.93,364.89,35.5,32.4,0.283,158450.2,158450.2,5071,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012109,188038.00
07/04/2015 08:15,2,1.162,ACTIVE,213.06,348.06,59.954,1436012104,"201051344000582","174011321042388",29.28,21.30,0,333.33,362.79,34.5,31.4,0.270,158707.8,158707.8,5058,0,0,0,L,1122011218,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012110,188039.00
07/04/2015 08:15,1,1.170,ACTIVE,213.8,435.91,60.00,1436012104,"040051121000097","174011321042388",26.63,21,0.230,319.44,443.25,31.0,30.8,0.032,36876.5,36882.400000012,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012111,188040.00
07/04/2015 08:15,2,1.213,ACTIVE,212.38,348.36,59.954,1436012104,"201051344000469","174011321042388",29.50,21.30,0,332.13,363.69,36.3,33.1,0.305,153715.7,153715.7,5063,0,0,0,L,1122011218,0,121.55,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012112,188041.00
07/04/2015 08:15,2,1.221,ACTIVE,212.38,348.96,59.959,1436012104,"201051344000988","174011321042388",28.88,22.00,0,331.83,364.59,35.8,32.6,0.296,153320.4,153320.4,5063,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012113,188042.00
07/04/2015 08:15,2,1.189,ACTIVE,212.38,348.06,59.954,1436012104,"201051344001158","174011321042388",29.36,21.80,0,333.33,363.09,35.4,32.3,0.287,159413.4,159413.4,5061,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012114,188043.00
07/04/2015 08:15,2,1.189,ACTIVE,212.16,347.76,59.954,1436012104,"201051344001025","174011321042388",29.28,21.80,0,332.43,363.39,35.3,32.2,0.278,162838.4,162838.4,5056,0,0,0,L,1122011218,0,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012115,188044.00
07/04/2015 08:15,1,0.913,ACTIVE,213.7,325.13,60.00,1436012104,"033051125000118","174011321042388",39.50,20,0.236,317.67,444.20,35.9,37.3,0.277,41020.400000012,41027.200000024,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012116,188045.00
07/04/2015 08:15,2,1.215,ACTIVE,212.38,347.76,59.959,1436012104,"201051344000569","174011321042388",29.20,22.00,0,333.03,363.69,35.9,32.8,0.292,166355.6,166355.6,5069,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012117,188046.00
07/04/2015 08:15,2,0.857,ACTIVE,212.83,412.68,59.949,1436012104,"274151322000094","174011321042388",38.78,25.00,0,335.44,446.35,33.8,30.7,0.225,350461.6,350461.6,6441,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012118,188047.00
07/04/2015 08:15,1,1.234,ACTIVE,214.7,391.48,60.00,1436012104,"040051121000068","174011321042388",23.48,20,0.176,320.04,440.47,28.8,22.7,0.219,35485.5,35490.7,16,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012119,188048.00
07/04/2015 08:15,2,1.191,ACTIVE,212.16,347.16,59.959,1436012104,"201051344000458","174011321042388",29.18,22.50,0,332.43,362.49,35.3,32.1,0.287,162159.2,162159.2,5064,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012120,188049.00
07/04/2015 08:15,2,1.227,ACTIVE,213.51,350.47,59.954,1436012104,"274151322000087","174011321042388",28.88,23.50,0,336.34,360.38,35.9,32.7,0.230,421155.7,421155.7,5946,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012121,188050.00
07/04/2015 08:15,2,1.297,ACTIVE,213.29,354.67,59.949,1436012104,"274151322000052","174011321042388",29.26,23.50,0,335.44,361.29,38.5,35.2,0.256,450236.8,450236.8,6346,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012122,188051.00
07/04/2015 08:15,2,1.162,ACTIVE,212.16,347.46,59.954,1436012104,"201051344001145","174011321042388",29.42,21.50,0,333.93,362.79,34.7,31.5,0.274,167315.0,167315.0,5072,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012123,188052.00
07/04/2015 08:15,2,1.160,ACTIVE,212.38,347.46,59.954,1436012104,"201051344000685","174011321042388",29.46,21.80,0,331.83,362.19,34.7,31.6,0.305,166381.3,166381.3,5074,0,0,0,L,1122011218,0,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012124,188053.00
07/04/2015 08:15,2,1.260,ACTIVE,213.06,351.37,59.938,1436012104,"274151322000088","174011321042388",28.75,23.00,0,336.34,360.69,36.7,33.5,0.247,431354.2,431354.2,5959,0,0,0,L,1151911521,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012125,188054.00
07/04/2015 08:15,2,1.217,ACTIVE,212.38,347.76,59.954,1436012104,"201051344000438","174011321042388",29.48,21.30,0,331.83,363.39,36.4,33.2,0.283,166491.4,166491.4,5057,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012125,188055.00
07/04/2015 08:15,2,1.193,ACTIVE,211.93,346.56,59.965,1436012104,"201051344001135","174011321042388",29.50,21.30,0,332.43,361.59,35.6,32.5,0.274,157822.2,157822.2,5047,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012126,188056.00
07/04/2015 08:15,2,1.205,ACTIVE,212.38,347.76,59.959,1436012104,"201051344000417","174011321042388",29.36,22.00,0,332.13,362.49,35.9,32.7,0.283,162181.3,162181.3,5057,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012127,188057.00
07/04/2015 08:15,2,1.229,ACTIVE,211.70,346.56,59.965,1436012104,"201051344000594","174011321042388",29.16,21.80,0,330.93,362.79,36.3,33.1,0.292,162538.2,162538.2,5057,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012128,188058.00
07/04/2015 08:15,2,1.242,ACTIVE,213.96,354.67,59.944,1436012104,"274151322000083","174011321042388",28.96,23.00,0,336.04,360.99,36.4,33.2,0.243,446414.7,446414.7,6365,0,0,0,L,1151911521,0,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012129,188059.00
07/04/2015 08:15,2,1.160,ACTIVE,213.29,349.26,59.996,1436012104,"201051344000585","174011321042388",29.52,22.50,0,332.43,362.49,34.7,31.6,0.274,161553.0,161553.0,5057,0,0,0,L,1122011218,0,122.23,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012130,188060.00
07/04/2015 08:15,2,1.273,ACTIVE,213.51,351.37,59.954,1436012104,"274151322000054","174011321042388",29.06,23.50,0,336.04,361.59,37.5,34.3,0.256,441516.8,441516.8,5946,0,0,0,L,1151911521,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012131,188061.00
07/04/2015 08:15,2,1.242,ACTIVE,213.06,347.76,59.959,1436012104,"201051344001203","174011321042388",29.10,21.50,0,332.73,365.19,36.6,33.4,0.296,162702.5,162702.5,5061,0,0,0,L,1122011218,0,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012132,188062.00
07/04/2015 08:15,2,1.182,ACTIVE,212.61,348.36,59.954,1436012104,"201051344000646","174011321042388",29.28,21.80,0,331.83,362.19,35.0,31.9,0.278,159965.2,159965.2,5052,0,0,0,L,1122011218,0,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012133,188063.00
07/04/2015 08:15,2,0.875,ACTIVE,214.41,416.59,59.959,1436012104,"274151322000068","174011321042388",38.66,26.50,0,336.04,445.15,34.1,31.0,0.217,349529.3,349529.3,6050,0,0,0,L,1151911521,0,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012134,188064.00
07/04/2015 08:15,2,1.346,ACTIVE,214.41,349.56,59.954,1436012104,"274151322000076","174011321042388",29.56,23.80,0,337.54,364.29,40.3,37.0,0.270,470791.2,470791.2,6348,0,0,0,L,1151911521,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012135,188065.00
07/04/2015 08:15,1,0.825,ACTIVE,214.9,404.41,60.00,1436012104,"033051125000132","174011321042388",29.32,20,0.132,316.91,440.14,24.0,11.1,0.047,30830.400000024,30834.900000024,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012136,188066.00
07/04/2015 08:15,1,0.918,ACTIVE,215.4,341.47,60.00,1436012104,"033051125000150","174011321042388",39.82,20,0.237,321.37,443.90,36.3,36.7,0.265,41065.800000012,41072.800000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012137,188067.00
07/04/2015 08:15,2,1.242,ACTIVE,212.61,348.06,59.954,1436012104,"201051344000890","174011321042388",29.46,22.00,0,332.43,363.39,37.1,33.9,0.287,164217.8,164217.8,5060,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012138,188068.00
07/04/2015 08:15,2,1.148,ACTIVE,212.83,348.66,59.959,1436012104,"201051344000900","174011321042388",29.80,21.00,0,332.43,362.79,34.7,31.6,0.278,164479.3,164479.3,5073,0,0,0,L,1122011218,0,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012139,188069.00
07/04/2015 08:15,2,1.205,ACTIVE,213.29,350.17,59.959,1436012104,"201051344000633","174011321042388",29.44,21.30,0,332.43,364.89,36.0,32.8,0.287,154138.1,154138.1,5071,0,0,0,L,1122011218,0,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012140,188070.00
07/04/2015 08:15,1,0.982,ACTIVE,215.0,355.74,60.00,1436012104,"040051121000185","174011321042388",26.09,21,0.195,318.36,440.52,25.5,28.0,0.116,36289.199999999,36293.399999999,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012141,188071.00
07/04/2015 08:15,2,1.219,ACTIVE,213.06,348.96,59.959,1436012104,"201051344000983","174011321042388",29.26,22.00,0,332.73,363.99,36.2,33.0,0.296,161446.9,161446.9,5072,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012142,188072.00
07/04/2015 08:15,2,1.189,ACTIVE,213.06,348.96,59.965,1436012104,"201051344000917","174011321042388",29.20,22.30,0,331.53,363.39,35.2,32.0,0.287,164685.8,164685.8,5072,0,0,0,L,1122011218,0,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012143,188073.00
07/04/2015 08:15,1,1.187,ACTIVE,214.8,361.33,60.00,1436012104,"040051121000116","174011321042388",26.75,20,0.230,313.76,442.36,31.6,25.8,0.115,36248.400000024,36254.100000024,17,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012145,188074.00
07/04/2015 08:15,1,0.770,ACTIVE,214.5,338.27,60.03,1436012104,"033051125000135","174011321042388",32.46,22,0.203,318.94,440.91,24.8,24.7,0.186,30688.60000001,30692.90000001,159,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012146,188075.00
07/04/2015 08:15,2,1.193,ACTIVE,213.06,348.66,59.965,1436012104,"201051344000648","174011321042388",29.28,20.70,0,333.63,363.99,35.4,32.2,0.270,160511.6,160511.6,5065,0,0,0,L,1122011218,0,122.01,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012147,188076.00
07/04/2015 08:15,2,1.287,ACTIVE,212.83,349.26,59.959,1436012104,"201051344001093","174011321042388",29.50,22.30,0,332.73,365.19,38.5,35.3,0.305,162826.8,162826.8,5063,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012148,188077.00
07/04/2015 08:15,2,1.201,ACTIVE,213.29,348.36,59.959,1436012104,"201051344000645","174011321042388",29.24,21.50,0,333.33,363.99,35.6,32.4,0.278,161043.2,161043.2,5072,0,0,0,L,1122011218,0,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012149,188078.00
07/04/2015 08:15,2,1.289,ACTIVE,213.51,347.16,59.959,1436012104,"274151322000085","174011321042388",29.14,22.80,0,336.64,362.19,38.0,34.8,0.243,443742.6,443742.6,6349,0,0,0,L,1151911521,0,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012150,188079.00
07/04/2015 08:15,2,1.219,ACTIVE,213.06,348.36,59.965,1436012104,"201051344000651","174011321042388",28.96,21.00,0,333.63,363.99,35.8,32.6,0.283,160409.6,160409.6,5059,0,0,0,L,1122011218,0,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012151,188080.00
07/04/2015 08:15,2,1.225,ACTIVE,213.06,348.06,59.965,1436012104,"201051344000867","174011321042388",29.20,21.80,0,332.43,363.69,36.2,33.0,0.287,152818.9,152818.9,5074,0,0,0,L,1122011218,0,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012152,188081.00
07/04/2015 08:15,1,1.270,ACTIVE,214.6,425.28,60.03,1436012104,"040051121000095","174011321042388",23.14,20,0.179,316.68,438.30,29.2,17.9,0.027,36051.1,36056,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012153,188082.00
07/04/2015 08:15,2,1.230,ACTIVE,212.61,348.06,59.965,1436012104,"201051344001230","174011321042388",29.10,22.50,0,330.63,362.49,36.3,33.1,0.292,163922.8,163922.8,5075,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012154,188083.00
07/04/2015 08:15,2,1.201,ACTIVE,213.51,348.96,59.928,1436012104,"201051344000576","174011321042388",29.30,21.00,0,333.63,367.00,35.7,32.5,0.270,160306.8,160306.8,5078,0,0,0,L,1122011218,0,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012155,188084.00
07/04/2015 08:15,2,1.242,ACTIVE,213.06,348.96,59.986,1436012104,"201051344000579","174011321042388",29.22,22.30,0,332.73,364.29,36.8,33.6,0.305,166701.0,166701.0,5063,0,0,0,L,1122011218,0,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436012156,188085.00
07/04/2015 08:30,2,1.611,ACTIVE,212.61,351.67,59.954,1436013004,"201051344000955","174011321042388",29.54,23.00,0,331.83,372.11,48.2,44.6,0.407,165864.3,165864.3,5063,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013005,188086.00
07/04/2015 08:30,1,1.443,ACTIVE,214.8,392.53,60.00,1436013004,"040051121000195","174011321042388",26.06,22,0.220,319.73,443.08,37.4,29.1,0.127,38767.500000012,38774.899999988,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013007,188087.00
07/04/2015 08:30,2,1.688,ACTIVE,213.29,356.48,59.928,1436013004,"274151322000095","174011321042388",29.40,24.50,0,337.54,370.30,50.2,46.5,0.331,465017.4,465017.4,5976,0,0,0,L,1151911521,0,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013007,188088.00
07/04/2015 08:30,2,1.600,ACTIVE,212.83,351.97,59.954,1436013004,"201051344000868","174011321042388",29.02,22.30,0,334.24,373.31,47.1,43.6,0.371,152191.8,152191.8,5072,0,0,0,L,1122011218,0,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013008,188089.00
07/04/2015 08:30,2,1.580,ACTIVE,213.74,353.77,59.970,1436013004,"201051344000853","174011321042388",29.16,23.30,0,334.54,374.21,46.7,43.1,0.402,158459.6,158459.6,5072,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013009,188090.00
07/04/2015 08:30,2,1.559,ACTIVE,213.74,353.47,59.959,1436013004,"201051344000582","174011321042388",28.80,22.50,0,335.14,374.21,45.5,41.9,0.371,158716.9,158716.9,5059,0,0,0,L,1122011218,0,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013010,188091.00
07/04/2015 08:30,1,1.525,ACTIVE,214.8,377.54,60.00,1436013004,"040051121000097","174011321042388",26.47,22,0.253,319.34,443.52,40.1,40.6,0.255,36882.400000012,36890.100000012,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013012,188092.00
07/04/2015 08:30,2,1.600,ACTIVE,213.51,354.07,59.965,1436013004,"201051344000469","174011321042388",29.28,22.80,0,333.33,375.41,47.4,43.9,0.398,153725.3,153725.3,5064,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013013,188093.00
07/04/2015 08:30,2,1.607,ACTIVE,213.06,353.17,59.965,1436013004,"201051344000988","174011321042388",29.00,23.50,0,333.63,375.41,47.2,43.6,0.380,153329.9,153329.9,5064,0,0,0,L,1122011218,0,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013014,188094.00
07/04/2015 08:30,2,1.561,ACTIVE,213.29,353.47,59.949,1436013004,"201051344001158","174011321042388",29.38,23.30,0,333.93,374.51,46.5,42.9,0.371,159422.7,159422.7,5062,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013015,188095.00
07/04/2015 08:30,2,1.570,ACTIVE,213.06,351.07,59.959,1436013004,"201051344001025","174011321042388",29.14,23.30,0,334.84,373.31,46.4,42.8,0.358,162847.7,162847.7,5057,0,0,0,L,1122011218,0,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013016,188096.00
07/04/2015 08:30,1,1.161,ACTIVE,214.4,425.77,60.00,1436013004,"033051125000118","174011321042388",39.90,22,0.284,318.12,442.60,46.1,35.5,0.107,41027.200000024,41036.6,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013017,188097.00
07/04/2015 08:30,2,1.562,ACTIVE,213.06,351.97,59.986,1436013004,"201051344000569","174011321042388",29.54,23.30,0,333.33,373.91,46.8,43.2,0.376,166364.9,166364.9,5070,0,0,0,L,1122011218,0,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013018,188098.00
07/04/2015 08:30,2,1.105,ACTIVE,214.19,411.48,59.959,1436013004,"274151322000094","174011321042388",38.43,26.50,0,337.84,445.15,42.9,39.4,0.301,350470.3,350470.3,6442,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013019,188099.00
07/04/2015 08:30,1,1.612,ACTIVE,215.1,370.74,60.00,1436013004,"040051121000068","174011321042388",23.75,22,0.230,320.65,442.51,38.1,38.2,0.182,35490.7,35497.9,18,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013020,188100.00
