ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 08:30,2,1.566,ACTIVE,213.06,353.17,59.975,1436013004,"201051344000458","174011321042388",29.26,24.00,0,334.24,373.31,46.4,42.9,0.389,162168.5,162168.5,5065,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013021,188101.00
07/04/2015 08:30,2,1.594,ACTIVE,213.51,349.26,59.959,1436013004,"274151322000087","174011321042388",28.67,25.30,0,336.34,368.50,46.3,42.8,0.327,421165.1,421165.1,5947,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013022,188102.00
07/04/2015 08:30,2,1.666,ACTIVE,213.51,353.47,59.959,1436013004,"274151322000052","174011321042388",29.02,25.00,0,336.64,369.70,49.0,45.3,0.309,450246.8,450246.8,6347,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013023,188103.00
07/04/2015 08:30,2,1.545,ACTIVE,212.83,351.07,59.949,1436013004,"201051344001145","174011321042388",29.16,22.80,0,334.24,373.01,45.6,42.1,0.362,167324.2,167324.2,5073,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013024,188104.00
07/04/2015 08:30,2,1.549,ACTIVE,212.83,351.97,59.965,1436013004,"201051344000685","174011321042388",29.24,23.00,0,333.63,373.61,45.9,42.4,0.407,166390.4,166390.4,5075,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013025,188105.00
07/04/2015 08:30,2,1.619,ACTIVE,212.83,347.76,59.986,1436013004,"274151322000088","174011321042388",28.71,24.80,0,337.24,369.10,47.1,43.5,0.318,431363.8,431363.8,5960,0,0,0,L,1151911521,0,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013026,188106.00
07/04/2015 08:30,2,1.582,ACTIVE,213.06,352.57,59.965,1436013004,"201051344000438","174011321042388",29.60,22.80,0,333.63,374.51,47.4,43.8,0.389,166500.9,166500.9,5058,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013026,188107.00
07/04/2015 08:30,2,1.578,ACTIVE,212.83,351.07,59.965,1436013004,"201051344001135","174011321042388",29.08,22.80,0,333.93,372.71,46.5,43.0,0.376,157831.6,157831.6,5048,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013027,188108.00
07/04/2015 08:30,2,1.572,ACTIVE,213.06,352.27,59.965,1436013004,"201051344000417","174011321042388",29.30,23.30,0,333.03,373.31,46.7,43.2,0.389,162190.8,162190.8,5058,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013028,188109.00
07/04/2015 08:30,2,1.607,ACTIVE,212.38,352.57,59.965,1436013004,"201051344000594","174011321042388",29.16,23.00,0,330.93,373.01,47.5,43.9,0.398,162547.7,162547.7,5058,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013029,188110.00
07/04/2015 08:30,2,1.572,ACTIVE,214.19,358.28,59.991,1436013004,"274151322000083","174011321042388",29.12,24.30,0,337.54,369.10,46.3,42.8,0.318,446424.1,446424.1,6366,0,0,0,L,1151911521,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013030,188111.00
07/04/2015 08:30,2,1.545,ACTIVE,213.29,352.87,59.970,1436013004,"201051344000585","174011321042388",29.04,24.00,0,334.54,373.01,45.5,41.9,0.362,161562.1,161562.1,5058,0,0,0,L,1122011218,0,122.01,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013031,188112.00
07/04/2015 08:30,2,1.613,ACTIVE,213.96,350.77,59.965,1436013004,"274151322000054","174011321042388",29.18,25.30,0,337.24,370.60,47.7,44.1,0.318,441526.5,441526.5,5947,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013032,188113.00
07/04/2015 08:30,2,1.627,ACTIVE,213.29,352.57,59.965,1436013004,"201051344001203","174011321042388",29.26,23.00,0,334.84,375.11,48.2,44.6,0.398,162712.2,162712.2,5062,0,0,0,L,1122011218,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013033,188114.00
07/04/2015 08:30,2,1.562,ACTIVE,212.61,351.97,59.970,1436013004,"201051344000646","174011321042388",29.04,23.30,0,333.63,372.11,46.0,42.4,0.380,159974.4,159974.4,5053,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013034,188115.00
07/04/2015 08:30,2,1.018,ACTIVE,214.87,430.12,59.965,1436013004,"274151322000068","174011321042388",40.49,28.00,0,337.54,445.15,42.2,38.8,0.283,349538.1,349538.1,6051,0,0,0,L,1151911521,0,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013035,188116.00
07/04/2015 08:30,2,1.754,ACTIVE,215.32,348.66,59.954,1436013004,"274151322000076","174011321042388",29.68,25.30,0,338.44,372.41,52.8,49.0,0.358,470801.9,470801.9,6349,0,0,0,L,1151911521,0,123.81,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013036,188117.00
07/04/2015 08:30,1,1.070,ACTIVE,214.6,408.66,60.00,1436013004,"033051125000132","174011321042388",27.89,23,0.158,316.01,438.38,29.7,27.3,0.022,30834.900000024,30840.000000024,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013037,188118.00
07/04/2015 08:30,1,1.165,ACTIVE,214.9,411.60,60.00,1436013004,"033051125000150","174011321042388",39.89,22,0.277,322.62,444.02,46.2,48.9,0.121,41072.800000012,41082.100000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013038,188119.00
07/04/2015 08:30,2,1.639,ACTIVE,212.83,351.67,59.970,1436013004,"201051344000890","174011321042388",29.14,23.50,0,333.93,374.21,48.4,44.8,0.380,164227.6,164227.6,5061,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013039,188120.00
07/04/2015 08:30,2,1.561,ACTIVE,213.29,353.47,59.986,1436013004,"201051344000900","174011321042388",29.24,22.30,0,334.54,374.21,46.2,42.7,0.407,164488.5,164488.5,5074,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013040,188121.00
07/04/2015 08:30,2,1.596,ACTIVE,213.29,353.47,59.949,1436013004,"201051344000633","174011321042388",29.10,22.80,0,332.13,375.11,47.1,43.5,0.354,154147.6,154147.6,5072,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013041,188122.00
07/04/2015 08:30,1,1.254,ACTIVE,214.9,384.20,60.00,1436013004,"040051121000185","174011321042388",26.81,22,0.189,318.32,442.16,33.4,25.2,0.108,36293.399999999,36299.399999999,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013042,188123.00
07/04/2015 08:30,2,1.596,ACTIVE,213.29,353.77,59.959,1436013004,"201051344000983","174011321042388",29.36,23.50,0,334.54,373.91,47.4,43.9,0.398,161456.5,161456.5,5073,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013043,188124.00
07/04/2015 08:30,2,1.574,ACTIVE,213.51,353.47,59.959,1436013004,"201051344000917","174011321042388",29.08,23.50,0,334.54,374.21,46.4,42.9,0.376,164695.1,164695.1,5073,0,0,0,L,1122011218,0,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013044,188125.00
07/04/2015 08:30,1,1.552,ACTIVE,214.4,327.48,60.00,1436013004,"040051121000116","174011321042388",26.18,21,0.249,313.90,442.25,40.4,40.6,0.293,36254.100000024,36261.800000024,19,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013046,188126.00
07/04/2015 08:30,1,1.016,ACTIVE,215.2,384.97,60.00,1436013004,"033051125000135","174011321042388",30.28,23,0.225,318.62,438.43,30.6,18.3,0.241,30692.90000001,30698.60000001,161,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013047,188127.00
07/04/2015 08:30,2,1.562,ACTIVE,213.51,352.27,59.959,1436013004,"201051344000648","174011321042388",29.32,22.00,0,335.74,374.81,46.4,42.9,0.349,160520.9,160520.9,5066,0,0,0,L,1122011218,0,122.01,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013048,188128.00
07/04/2015 08:30,2,1.695,ACTIVE,213.29,354.07,59.959,1436013004,"201051344001093","174011321042388",29.16,23.50,0,334.54,376.62,50.1,46.4,0.367,162837.0,162837.0,5064,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013049,188129.00
07/04/2015 08:30,2,1.596,ACTIVE,213.74,351.97,59.959,1436013004,"201051344000645","174011321042388",29.00,22.80,0,335.14,374.81,46.9,43.3,0.384,161052.5,161052.5,5073,0,0,0,L,1122011218,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013050,188130.00
07/04/2015 08:30,2,1.631,ACTIVE,213.29,355.88,59.954,1436013004,"274151322000085","174011321042388",29.18,24.30,0,338.14,369.40,48.2,44.6,0.327,443752.5,443752.5,6350,0,0,0,L,1151911521,0,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013051,188131.00
07/04/2015 08:30,2,1.588,ACTIVE,213.51,351.97,59.959,1436013004,"201051344000651","174011321042388",29.18,22.30,0,336.04,373.91,46.9,43.4,0.371,160419.1,160419.1,5060,0,0,0,L,1122011218,0,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013052,188132.00
07/04/2015 08:30,2,1.623,ACTIVE,213.29,351.97,59.959,1436013004,"201051344000867","174011321042388",28.84,23.30,0,333.93,373.61,47.4,43.8,0.389,152828.4,152828.4,5075,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013053,188133.00
07/04/2015 08:30,1,1.629,ACTIVE,214.4,399.79,60.03,1436013004,"040051121000095","174011321042388",23.50,22,0.219,316.28,440.37,38.1,29.4,0.078,36056,36062.9,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013054,188134.00
07/04/2015 08:30,2,1.621,ACTIVE,212.83,351.97,59.954,1436013004,"201051344001230","174011321042388",28.92,24.00,0,334.24,370.90,47.5,43.9,0.393,163932.4,163932.4,5076,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013055,188135.00
07/04/2015 08:30,2,1.543,ACTIVE,213.74,355.28,59.970,1436013004,"201051344000576","174011321042388",29.62,22.30,0,335.44,374.81,46.3,42.8,0.389,160316.2,160316.2,5079,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013056,188136.00
07/04/2015 08:30,2,1.623,ACTIVE,213.29,353.77,59.959,1436013004,"201051344000579","174011321042388",29.20,23.80,0,335.14,375.41,48.0,44.4,0.389,166710.6,166710.6,5064,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013057,188137.00
07/04/2015 08:45,2,2.086,ACTIVE,212.61,355.28,59.975,1436013903,"201051344000955","174011321042388",28.98,24.80,0,334.84,383.53,61.3,57.3,0.508,165877.1,165877.1,5064,0,0,0,L,1122011218,0,121.78,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013904,188138.00
07/04/2015 08:45,1,1.884,ACTIVE,214.7,342.01,60.03,1436013903,"040051121000195","174011321042388",25.88,24,0.309,319.64,442.04,48.5,37.9,0.372,38774.899999988,38784.599999976,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013906,188139.00
07/04/2015 08:45,2,2.176,ACTIVE,213.29,347.16,59.975,1436013903,"274151322000095","174011321042388",29.06,26.50,0,336.94,378.42,64.0,59.9,0.376,465030.8,465030.8,5977,0,0,0,L,1151911521,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013907,188140.00
07/04/2015 08:45,2,2.053,ACTIVE,213.06,357.98,59.981,1436013903,"201051344000868","174011321042388",28.75,23.80,0,333.33,383.53,59.8,55.8,0.482,152204.3,152204.3,5073,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013907,188141.00
07/04/2015 08:45,2,2.010,ACTIVE,213.74,357.98,59.959,1436013903,"201051344000853","174011321042388",29.20,25.30,0,336.34,383.53,59.5,55.5,0.477,158472.0,158472.0,5073,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013908,188142.00
07/04/2015 08:45,2,1.988,ACTIVE,213.74,357.98,59.981,1436013903,"201051344000582","174011321042388",28.86,24.00,0,335.14,384.13,58.2,54.2,0.473,158728.9,158728.9,5060,0,0,0,L,1122011218,0,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013909,188143.00
07/04/2015 08:45,1,1.959,ACTIVE,214.7,401.25,60.03,1436013903,"040051121000097","174011321042388",26.26,24,0.263,307.18,447.75,51.2,39.4,0.238,36890.100000012,36900.500000012,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013911,188144.00
07/04/2015 08:45,2,2.047,ACTIVE,213.29,356.78,59.981,1436013903,"201051344000469","174011321042388",29.02,24.50,0,334.84,384.13,60.2,56.2,0.521,153737.8,153737.8,5065,0,0,0,L,1122011218,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013912,188145.00
07/04/2015 08:45,2,2.062,ACTIVE,213.29,358.58,59.975,1436013903,"201051344000988","174011321042388",28.80,25.50,0,335.14,385.93,60.2,56.2,0.504,153342.4,153342.4,5065,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013912,188146.00
07/04/2015 08:45,2,2.027,ACTIVE,213.29,355.88,59.986,1436013903,"201051344001158","174011321042388",28.90,25.00,0,335.14,383.83,59.4,55.4,0.504,159435.1,159435.1,5063,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013914,188147.00
07/04/2015 08:45,2,1.994,ACTIVE,212.83,355.58,59.981,1436013903,"201051344001025","174011321042388",29.30,25.30,0,334.84,382.93,59.2,55.3,0.495,162860.0,162860.0,5058,0,0,0,L,1122011218,0,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013915,188148.00
07/04/2015 08:45,1,1.546,ACTIVE,214.7,353.59,60.03,1436013903,"033051125000118","174011321042388",34.97,24,0.315,303.06,447.67,53.8,41.3,0.418,41036.6,41048.299999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013916,188149.00
07/04/2015 08:45,2,2.014,ACTIVE,213.29,355.58,59.981,1436013903,"201051344000569","174011321042388",29.06,25.00,0,334.84,383.83,59.2,55.3,0.491,166377.3,166377.3,5071,0,0,0,L,1122011218,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013917,188150.00
07/04/2015 08:45,2,1.373,ACTIVE,212.83,417.79,59.981,1436013903,"274151322000094","174011321042388",39.06,28.50,0,392.85,447.85,54.8,51.0,0.371,350481.6,350481.6,6443,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013918,188151.00
07/04/2015 08:45,1,2.050,ACTIVE,214.2,399.02,60.03,1436013903,"040051121000068","174011321042388",23.79,23,0.290,319.67,440.98,48.5,38.9,0.207,35497.9,35507.6,20,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013919,188152.00
07/04/2015 08:45,2,2.035,ACTIVE,213.06,355.88,59.986,1436013903,"201051344000458","174011321042388",28.67,25.80,0,334.84,382.93,59.1,55.1,0.526,162180.8,162180.8,5066,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013920,188153.00
07/04/2015 08:45,2,2.010,ACTIVE,214.19,356.78,59.975,1436013903,"274151322000087","174011321042388",28.61,27.30,0,337.24,375.71,58.2,54.2,0.402,421177.3,421177.3,5948,0,0,0,L,1151911521,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013921,188154.00
07/04/2015 08:45,2,2.121,ACTIVE,212.61,349.26,59.981,1436013903,"274151322000052","174011321042388",28.78,27.00,0,336.04,379.62,61.8,57.7,0.429,450259.7,450259.7,6348,0,0,0,L,1151911521,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013922,188155.00
07/04/2015 08:45,2,1.947,ACTIVE,212.83,355.58,59.986,1436013903,"201051344001145","174011321042388",29.56,24.30,0,334.84,382.33,58.3,54.3,0.468,167336.3,167336.3,5074,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013923,188156.00
07/04/2015 08:45,2,1.977,ACTIVE,212.83,357.08,59.981,1436013903,"201051344000685","174011321042388",29.28,24.50,0,333.03,382.33,58.6,54.7,0.508,166402.6,166402.6,5076,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013923,188157.00
07/04/2015 08:45,2,2.074,ACTIVE,212.38,353.17,59.981,1436013903,"274151322000088","174011321042388",28.51,26.50,0,336.94,377.82,59.9,55.8,0.407,431376.3,431376.3,5961,0,0,0,L,1151911521,0,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013924,188158.00
07/04/2015 08:45,2,2.018,ACTIVE,212.83,355.28,59.965,1436013903,"201051344000438","174011321042388",29.54,24.50,0,335.14,383.83,60.4,56.3,0.517,166513.5,166513.5,5059,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013925,188159.00
07/04/2015 08:45,2,2.018,ACTIVE,212.61,355.88,59.986,1436013903,"201051344001135","174011321042388",28.94,24.50,0,335.14,382.63,59.2,55.2,0.486,157843.9,157843.9,5049,0,0,0,L,1122011218,0,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013926,188160.00
07/04/2015 08:45,2,2.016,ACTIVE,213.06,356.18,59.986,1436013903,"201051344000417","174011321042388",28.98,25.30,0,334.24,382.93,59.2,55.2,0.513,162203.1,162203.1,5059,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013927,188161.00
07/04/2015 08:45,2,2.066,ACTIVE,212.61,357.08,59.986,1436013903,"201051344000594","174011321042388",28.90,24.50,0,333.03,383.83,60.5,56.4,0.495,162560.3,162560.3,5059,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013928,188162.00
07/04/2015 08:45,2,2.023,ACTIVE,213.74,352.57,59.981,1436013903,"274151322000083","174011321042388",28.77,26.30,0,336.04,376.01,58.9,54.9,0.429,446436.4,446436.4,6367,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013929,188163.00
07/04/2015 08:45,2,1.984,ACTIVE,213.29,357.98,59.981,1436013903,"201051344000585","174011321042388",28.84,26.00,0,334.54,383.23,58.0,54.1,0.491,161574.2,161574.2,5059,0,0,0,L,1122011218,0,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013930,188164.00
07/04/2015 08:45,2,2.072,ACTIVE,213.29,357.38,59.975,1436013903,"274151322000054","174011321042388",28.80,27.30,0,336.04,377.82,60.5,56.4,0.415,441539.1,441539.1,5948,0,0,0,L,1151911521,0,123.14,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013931,188165.00
07/04/2015 08:45,2,2.074,ACTIVE,213.06,356.48,60.012,1436013903,"201051344001203","174011321042388",29.14,25.00,0,336.04,384.73,61.3,57.2,0.552,162725.0,162725.0,5063,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013932,188166.00
07/04/2015 08:45,2,1.996,ACTIVE,212.61,356.18,59.981,1436013903,"201051344000646","174011321042388",28.92,25.00,0,333.63,382.93,58.5,54.6,0.491,159986.6,159986.6,5054,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013933,188167.00
07/04/2015 08:45,2,1.387,ACTIVE,214.64,423.20,59.981,1436013903,"274151322000068","174011321042388",38.72,30.00,0,391.94,454.16,54.9,51.1,0.354,349549.5,349549.5,6052,0,0,0,L,1151911521,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013934,188168.00
07/04/2015 08:45,2,2.232,ACTIVE,213.51,348.96,59.959,1436013903,"274151322000076","174011321042388",29.48,27.50,0,337.84,380.22,66.6,62.4,0.464,470815.9,470815.9,6350,0,0,0,L,1151911521,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013935,188169.00
07/04/2015 08:45,1,1.270,ACTIVE,214.3,345.02,60.03,1436013903,"033051125000132","174011321042388",34.01,24,0.267,315.64,444.90,42.9,32.6,0.294,30840.000000024,30848.300000024,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013936,188170.00
07/04/2015 08:45,1,1.553,ACTIVE,214.4,413.97,60.03,1436013903,"033051125000150","174011321042388",34.42,24,0.316,306.42,448.68,53.2,55.9,0.302,41082.100000012,41094.000000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013938,188171.00
07/04/2015 08:45,2,2.068,ACTIVE,212.83,356.18,59.981,1436013903,"201051344000890","174011321042388",29.14,25.50,0,335.14,383.83,61.1,57.0,0.513,164240.3,164240.3,5062,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013939,188172.00
07/04/2015 08:45,2,2.021,ACTIVE,213.06,356.78,59.975,1436013903,"201051344000900","174011321042388",28.98,23.80,0,333.63,385.03,59.3,55.3,0.486,164500.9,164500.9,5075,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013940,188173.00
07/04/2015 08:45,2,2.010,ACTIVE,213.29,357.38,59.981,1436013903,"201051344000633","174011321042388",29.38,24.50,0,334.54,384.43,59.9,55.8,0.521,154160.1,154160.1,5073,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013941,188174.00
07/04/2015 08:45,1,1.669,ACTIVE,214.8,357.74,60.00,1436013903,"040051121000185","174011321042388",26.29,24,0.281,318.62,441.78,43.6,43.9,0.264,36299.399999999,36307.899999999,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013942,188175.00
07/04/2015 08:45,2,2.031,ACTIVE,213.29,356.18,59.975,1436013903,"201051344000983","174011321042388",29.26,25.50,0,333.93,384.13,60.3,56.2,0.486,161469.1,161469.1,5074,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013943,188176.00
07/04/2015 08:45,2,2.004,ACTIVE,213.29,356.18,59.975,1436013903,"201051344000917","174011321042388",29.14,25.00,0,334.84,383.23,59.2,55.2,0.504,164707.5,164707.5,5074,0,0,0,L,1122011218,0,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013944,188177.00
07/04/2015 08:45,1,1.978,ACTIVE,214.3,337.10,60.03,1436013903,"040051121000116","174011321042388",26.03,23,0.335,312.75,444.09,51.2,51.7,0.399,36261.800000024,36272.100000024,21,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013945,188178.00
07/04/2015 08:45,1,1.278,ACTIVE,214.9,391.32,60.03,1436013903,"033051125000135","174011321042388",32.45,25,0.235,316.99,440.90,41.2,37.9,0.099,30698.60000001,30706.60000001,163,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013947,188179.00
07/04/2015 08:45,2,2.014,ACTIVE,213.29,356.48,59.944,1436013903,"201051344000648","174011321042388",28.90,23.80,0,336.04,383.83,59.0,55.0,0.491,160533.2,160533.2,5067,0,0,0,L,1122011218,0,122.01,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013948,188180.00
07/04/2015 08:45,2,2.127,ACTIVE,213.06,358.28,59.970,1436013903,"201051344001093","174011321042388",29.28,25.50,0,334.54,385.63,63.1,59.0,0.517,162850.2,162850.2,5065,0,0,0,L,1122011218,0,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013949,188181.00
07/04/2015 08:45,2,2.053,ACTIVE,213.29,356.48,59.981,1436013903,"201051344000645","174011321042388",28.67,24.80,0,335.14,383.83,59.6,55.6,0.486,161065.0,161065.0,5074,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013950,188182.00
07/04/2015 08:45,2,2.080,ACTIVE,212.83,360.99,59.970,1436013903,"274151322000085","174011321042388",28.94,26.00,0,337.24,377.52,61.0,57.0,0.442,443765.3,443765.3,6351,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013950,188183.00
07/04/2015 08:45,2,2.016,ACTIVE,213.29,356.78,59.970,1436013903,"201051344000651","174011321042388",29.22,24.30,0,332.73,383.23,59.7,55.7,0.473,160431.5,160431.5,5061,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013951,188184.00
07/04/2015 08:45,2,2.061,ACTIVE,213.06,357.08,59.970,1436013903,"201051344000867","174011321042388",28.84,25.00,0,335.14,384.43,60.2,56.2,0.491,152841.0,152841.0,5076,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013952,188185.00
07/04/2015 08:45,1,2.043,ACTIVE,214.3,365.27,60.03,1436013903,"040051121000095","174011321042388",23.68,24,0.308,315.89,436.53,48.1,43.7,0.280,36062.9,36072.4,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013953,188186.00
07/04/2015 08:45,2,2.049,ACTIVE,212.61,354.67,59.970,1436013903,"201051344001230","174011321042388",29.18,26.00,0,334.24,382.63,60.6,56.5,0.491,163945.1,163945.1,5077,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013954,188187.00
07/04/2015 08:45,2,2.000,ACTIVE,213.51,357.08,59.965,1436013903,"201051344000576","174011321042388",29.10,24.00,0,335.44,384.13,58.9,55.0,0.491,160328.5,160328.5,5080,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013955,188188.00
07/04/2015 08:45,2,2.047,ACTIVE,213.51,359.18,59.965,1436013903,"201051344000579","174011321042388",29.38,25.50,0,335.74,385.03,60.9,56.9,0.486,166723.4,166723.4,5065,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436013956,188189.00
07/04/2015 09:00,2,2.566,ACTIVE,213.74,361.29,59.981,1436014804,"201051344000955","174011321042388",29.14,26.80,0,334.84,397.05,75.8,71.2,0.619,165893.4,165893.4,5065,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014806,188190.00
07/04/2015 09:00,1,2.491,ACTIVE,215.4,325.23,60.03,1436014804,"040051121000195","174011321042388",21.54,25,0.325,305.67,447.81,53.4,61.4,0.333,38784.599999976,38796.7,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014807,188191.00
07/04/2015 09:00,2,2.693,ACTIVE,214.64,369.10,59.959,1436014804,"274151322000095","174011321042388",29.08,29.00,0,335.44,387.14,79.4,74.7,0.495,465047.8,465047.8,5978,0,0,0,L,1151911521,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014808,188192.00
07/04/2015 09:00,2,2.549,ACTIVE,213.96,361.89,59.965,1436014804,"201051344000868","174011321042388",28.65,25.80,0,334.54,396.75,74.0,69.5,0.592,152220.2,152220.2,5074,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014809,188193.00
07/04/2015 09:00,2,2.516,ACTIVE,215.09,363.39,59.959,1436014804,"201051344000853","174011321042388",28.96,27.30,0,335.14,395.85,73.7,69.2,0.658,158487.8,158487.8,5074,0,0,0,L,1122011218,0,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014810,188194.00
07/04/2015 09:00,2,2.480,ACTIVE,214.64,364.29,59.954,1436014804,"201051344000582","174011321042388",28.73,25.80,0,333.63,395.25,72.2,67.7,0.570,158744.4,158744.4,5061,0,0,0,L,1122011218,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014811,188195.00
07/04/2015 09:00,1,2.601,ACTIVE,216.0,346.10,60.03,1436014804,"040051121000097","174011321042388",21.23,26,0.348,301.54,450.96,54.9,60.9,0.265,36900.500000012,36914.000000012,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014812,188196.00
07/04/2015 09:00,2,2.547,ACTIVE,214.64,364.89,59.970,1436014804,"201051344000469","174011321042388",28.90,26.50,0,334.84,396.15,74.6,70.0,0.636,153753.8,153753.8,5066,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014813,188197.00
07/04/2015 09:00,2,2.570,ACTIVE,214.41,362.79,59.959,1436014804,"201051344000988","174011321042388",28.55,27.50,0,333.93,397.05,74.3,69.8,0.614,153358.4,153358.4,5066,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014814,188198.00
07/04/2015 09:00,2,2.523,ACTIVE,214.64,363.69,59.959,1436014804,"201051344001158","174011321042388",28.80,27.00,0,334.54,396.15,73.7,69.2,0.614,159450.9,159450.9,5064,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014815,188199.00
07/04/2015 09:00,2,2.496,ACTIVE,214.19,361.89,59.965,1436014804,"201051344001025","174011321042388",29.12,27.50,0,335.74,395.85,73.6,69.1,0.583,162875.8,162875.8,5059,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014816,188200.00
07/04/2015 09:00,1,1.935,ACTIVE,215.5,331.51,60.00,1436014804,"033051125000118","174011321042388",28.70,27,0.341,302.62,446.07,55.3,59.8,0.294,41048.299999988,41060.700000024,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014817,188201.00
07/04/2015 09:00,2,2.508,ACTIVE,214.41,360.08,59.965,1436014804,"201051344000569","174011321042388",28.88,27.00,0,334.84,395.25,73.4,68.9,0.605,166393.1,166393.1,5072,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014818,188202.00
07/04/2015 09:00,2,1.773,ACTIVE,215.32,407.87,59.944,1436014804,"274151322000094","174011321042388",37.75,30.50,0,391.34,453.26,67.5,63.3,0.451,350496.0,350496.0,6444,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014819,188203.00
07/04/2015 09:00,1,2.702,ACTIVE,215.7,396.57,60.00,1436014804,"040051121000068","174011321042388",19.83,25,0.275,305.73,447.66,53.3,47.3,0.113,35507.6,35520,22,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014820,188204.00
07/04/2015 09:00,2,2.482,ACTIVE,214.41,363.39,59.970,1436014804,"201051344000458","174011321042388",29.16,27.80,0,334.24,395.85,73.3,68.9,0.614,162196.6,162196.6,5067,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014821,188205.00
07/04/2015 09:00,2,2.543,ACTIVE,214.87,349.86,59.954,1436014804,"274151322000087","174011321042388",27.83,30.30,0,335.14,385.63,71.7,67.3,0.429,421192.7,421192.7,5949,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014822,188206.00
07/04/2015 09:00,2,2.635,ACTIVE,213.29,355.28,59.949,1436014804,"274151322000052","174011321042388",28.55,29.50,0,334.54,386.53,76.2,71.6,0.521,450276.1,450276.1,6349,0,0,0,L,1151911521,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014823,188207.00
07/04/2015 09:00,2,2.467,ACTIVE,213.96,362.79,59.959,1436014804,"201051344001145","174011321042388",29.12,26.00,0,333.33,396.15,72.8,68.3,0.605,167351.9,167351.9,5075,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014824,188208.00
07/04/2015 09:00,2,2.502,ACTIVE,213.96,361.59,59.965,1436014804,"201051344000685","174011321042388",28.94,26.30,0,333.63,395.55,73.3,68.9,0.623,166418.3,166418.3,5077,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014825,188209.00
07/04/2015 09:00,2,2.572,ACTIVE,213.51,356.48,59.959,1436014804,"274151322000088","174011321042388",28.45,29.00,0,335.74,385.63,74.1,69.6,0.521,431392.2,431392.2,5962,0,0,0,L,1151911521,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014826,188210.00
07/04/2015 09:00,2,2.492,ACTIVE,213.96,363.09,59.959,1436014804,"201051344000438","174011321042388",29.56,26.30,0,333.33,397.05,74.6,70.0,0.650,166529.6,166529.6,5060,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014827,188211.00
07/04/2015 09:00,2,2.512,ACTIVE,214.19,361.59,59.959,1436014804,"201051344001135","174011321042388",28.84,26.50,0,335.44,395.25,73.3,68.8,0.566,157859.6,157859.6,5050,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014828,188212.00
07/04/2015 09:00,2,2.523,ACTIVE,213.51,362.19,59.959,1436014804,"201051344000417","174011321042388",28.59,27.30,0,334.24,395.55,73.0,68.6,0.623,162218.9,162218.9,5060,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014829,188213.00
07/04/2015 09:00,2,2.529,ACTIVE,213.74,364.59,59.959,1436014804,"201051344000594","174011321042388",29.32,26.30,0,334.84,397.05,75.1,70.6,0.628,162576.5,162576.5,5060,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014829,188214.00
07/04/2015 09:00,2,2.514,ACTIVE,214.87,354.97,59.954,1436014804,"274151322000083","174011321042388",28.75,28.80,0,335.14,385.03,73.2,68.7,0.464,446452.1,446452.1,6368,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014830,188215.00
07/04/2015 09:00,2,2.441,ACTIVE,214.64,364.89,59.938,1436014804,"201051344000585","174011321042388",29.20,28.30,0,334.24,393.75,72.2,67.7,0.566,161589.6,161589.6,5060,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014831,188216.00
07/04/2015 09:00,2,2.588,ACTIVE,214.64,355.88,59.954,1436014804,"274151322000054","174011321042388",28.49,29.80,0,334.54,385.93,74.6,70.1,0.508,441555.2,441555.2,5949,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014832,188217.00
07/04/2015 09:00,2,2.562,ACTIVE,214.64,361.29,59.954,1436014804,"201051344001203","174011321042388",29.20,27.00,0,334.84,397.35,75.8,71.3,0.614,162741.4,162741.4,5064,0,0,0,L,1122011218,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014833,188218.00
07/04/2015 09:00,2,2.490,ACTIVE,213.96,361.59,59.970,1436014804,"201051344000646","174011321042388",28.84,26.80,0,334.54,395.55,72.8,68.4,0.632,160002.2,160002.2,5055,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014834,188219.00
07/04/2015 09:00,2,1.707,ACTIVE,216.22,428.91,59.959,1436014804,"274151322000068","174011321042388",39.22,32.00,0,387.74,455.06,67.8,63.6,0.446,349564.0,349564.0,6053,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014835,188220.00
07/04/2015 09:00,2,2.793,ACTIVE,215.09,349.86,59.949,1436014804,"274151322000076","174011321042388",29.08,32.00,0,336.34,386.83,82.2,77.4,0.305,470833.7,470833.7,6351,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014836,188221.00
07/04/2015 09:00,1,1.636,ACTIVE,215.7,357.87,60.03,1436014804,"033051125000132","174011321042388",31.98,26,0.324,307.73,442.50,52.0,49.5,0.367,30848.300000024,30859.100000024,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014837,188222.00
07/04/2015 09:00,1,1.940,ACTIVE,215.7,427.05,60.00,1436014804,"033051125000150","174011321042388",27.56,26,0.258,305.17,448.64,53.2,47.7,0.115,41094.000000012,41106.300000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014838,188223.00
07/04/2015 09:00,2,2.605,ACTIVE,213.51,358.28,59.986,1436014804,"201051344000890","174011321042388",28.51,27.80,0,333.93,397.66,75.3,70.7,0.592,164256.6,164256.6,5063,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014839,188224.00
07/04/2015 09:00,2,2.520,ACTIVE,214.19,363.09,59.965,1436014804,"201051344000900","174011321042388",28.96,25.80,0,333.93,395.85,73.9,69.4,0.588,164516.7,164516.7,5076,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014840,188225.00
07/04/2015 09:00,2,2.543,ACTIVE,214.41,363.09,59.959,1436014804,"201051344000633","174011321042388",28.86,26.50,0,334.24,396.75,74.3,69.8,0.619,154176.1,154176.1,5074,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014841,188226.00
07/04/2015 09:00,1,2.148,ACTIVE,215.9,415.17,60.00,1436014804,"040051121000185","174011321042388",26.02,26,0.265,306.43,447.23,55.6,47.7,0.087,36307.899999999,36319.199999999,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014842,188227.00
07/04/2015 09:00,2,2.549,ACTIVE,214.64,364.89,59.959,1436014804,"201051344000983","174011321042388",28.90,27.50,0,334.54,396.15,74.6,70.1,0.628,161485.1,161485.1,5075,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014843,188228.00
07/04/2015 09:00,2,2.480,ACTIVE,214.41,364.59,59.944,1436014804,"201051344000917","174011321042388",29.24,26.80,0,335.14,395.85,73.5,69.0,0.601,164723.3,164723.3,5075,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014844,188229.00
07/04/2015 09:00,1,2.602,ACTIVE,215.2,309.82,60.03,1436014804,"040051121000116","174011321042388",22.84,24,0.352,302.14,448.42,59.1,64.1,0.360,36272.100000024,36284.800000024,23,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014845,188230.00
07/04/2015 09:00,1,1.613,ACTIVE,216.1,325.73,60.00,1436014804,"033051125000135","174011321042388",32.73,27,0.322,308.35,444.37,52.5,52.5,0.359,30706.60000001,30717.30000001,165,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014846,188231.00
07/04/2015 09:00,2,2.535,ACTIVE,214.41,363.09,59.970,1436014804,"201051344000648","174011321042388",28.43,25.80,0,335.14,396.15,73.1,68.6,0.592,160548.9,160548.9,5068,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014847,188232.00
07/04/2015 09:00,2,2.645,ACTIVE,214.19,365.80,59.981,1436014804,"201051344001093","174011321042388",29.10,27.30,0,334.54,397.66,78.0,73.3,0.628,162867.1,162867.1,5066,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014848,188233.00
07/04/2015 09:00,2,2.525,ACTIVE,214.64,363.99,59.965,1436014804,"201051344000645","174011321042388",28.92,26.80,0,334.24,395.55,74.0,69.5,0.597,161080.9,161080.9,5075,0,0,0,L,1122011218,0,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014849,188234.00
07/04/2015 09:00,2,2.557,ACTIVE,213.96,371.51,59.965,1436014804,"274151322000085","174011321042388",29.02,28.50,0,336.04,386.23,75.1,70.6,0.548,443781.5,443781.5,6352,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014850,188235.00
07/04/2015 09:00,2,2.539,ACTIVE,214.64,363.39,59.970,1436014804,"201051344000651","174011321042388",28.82,26.30,0,335.14,395.85,74.1,69.6,0.575,160447.4,160447.4,5062,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014851,188236.00
07/04/2015 09:00,2,2.553,ACTIVE,214.41,363.39,59.970,1436014804,"201051344000867","174011321042388",28.86,27.00,0,333.93,395.25,74.7,70.2,0.610,152857.1,152857.1,5077,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014852,188237.00
07/04/2015 09:00,1,2.529,ACTIVE,215.3,332.05,60.00,1436014804,"040051121000095","174011321042388",23.61,26,0.366,303.13,445.96,59.4,66.2,0.322,36072.4,36084.7,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014853,188238.00
07/04/2015 09:00,2,2.541,ACTIVE,213.51,361.89,59.981,1436014804,"201051344001230","174011321042388",29.16,28.00,0,333.33,396.75,75.1,70.5,0.610,163961.2,163961.2,5078,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014854,188239.00
07/04/2015 09:00,2,2.492,ACTIVE,214.87,366.70,59.981,1436014804,"201051344000576","174011321042388",28.92,25.80,0,334.24,395.25,73.0,68.6,0.588,160344.1,160344.1,5081,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014855,188240.00
07/04/2015 09:00,2,2.549,ACTIVE,214.64,365.19,59.975,1436014804,"201051344000579","174011321042388",29.26,27.00,0,334.54,396.15,75.5,71.0,0.654,166739.7,166739.7,5066,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436014856,188241.00
07/04/2015 09:15,2,3.016,ACTIVE,214.41,346.86,59.954,1436015703,"201051344000955","174011321042388",28.94,29.80,0,332.73,398.86,88.3,83.4,0.420,165912.8,165912.8,5066,0,0,0,L,1122011218,0,122.23,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015704,188242.00
07/04/2015 09:15,1,2.825,ACTIVE,215.2,327.70,60.00,1436015703,"040051121000195","174011321042388",25.78,27,0.318,305.03,453.63,72.4,68.4,0.342,38796.7,38811.500000012,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015706,188243.00
07/04/2015 09:15,2,3.150,ACTIVE,214.64,343.85,59.970,1436015703,"274151322000095","174011321042388",28.96,34.00,0,334.54,387.74,92.4,87.2,0.349,465068.1,465068.1,5979,0,0,0,L,1151911521,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015707,188244.00
07/04/2015 09:15,2,2.980,ACTIVE,214.64,346.86,59.965,1436015703,"201051344000868","174011321042388",28.57,28.80,0,333.93,397.96,86.3,81.4,0.402,152239.1,152239.1,5075,0,0,0,L,1122011218,0,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015708,188245.00
