ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 09:15,2,2.955,ACTIVE,215.77,348.36,59.959,1436015703,"201051344000853","174011321042388",28.69,30.50,0,334.84,398.86,85.9,81.0,0.393,158506.6,158506.6,5075,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015709,188246.00
07/04/2015 09:15,2,2.906,ACTIVE,215.32,346.86,59.965,1436015703,"201051344000582","174011321042388",28.77,28.80,0,334.54,397.35,84.6,79.7,0.393,158762.9,158762.9,5062,0,0,0,L,1122011218,0,122.68,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015709,188247.00
07/04/2015 09:15,1,2.875,ACTIVE,214.9,323.75,60.03,1436015703,"040051121000097","174011321042388",26.03,27,0.327,304.07,450.45,74.4,70.1,0.354,36914.000000012,36928.400000012,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015711,188248.00
07/04/2015 09:15,2,2.996,ACTIVE,215.32,347.46,59.965,1436015703,"201051344000469","174011321042388",28.59,29.50,0,334.24,398.26,86.8,81.9,0.420,153772.9,153772.9,5067,0,0,0,L,1122011218,0,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015712,188249.00
07/04/2015 09:15,2,3.004,ACTIVE,215.09,348.36,59.986,1436015703,"201051344000988","174011321042388",28.47,30.80,0,333.63,398.86,86.7,81.7,0.415,153377.4,153377.4,5067,0,0,0,L,1122011218,0,122.68,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015712,188250.00
07/04/2015 09:15,2,2.977,ACTIVE,215.32,347.76,59.938,1436015703,"201051344001158","174011321042388",28.53,30.00,0,332.43,397.66,86.1,81.2,0.411,159469.7,159469.7,5065,0,0,0,L,1122011218,0,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015714,188251.00
07/04/2015 09:15,2,2.936,ACTIVE,214.64,345.66,59.996,1436015703,"201051344001025","174011321042388",29.00,31.30,0,334.24,398.26,86.3,81.4,0.398,162894.6,162894.6,5060,0,0,0,L,1122011218,0,122.23,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015715,188252.00
07/04/2015 09:15,1,2.269,ACTIVE,215.7,304.18,60.03,1436015703,"033051125000118","174011321042388",26.87,29,0.352,299.03,446.94,60.6,65.4,0.363,41060.700000024,41073.400000012,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015716,188253.00
07/04/2015 09:15,2,2.938,ACTIVE,215.32,347.16,59.944,1436015703,"201051344000569","174011321042388",28.73,30.30,0,334.54,398.56,85.5,80.6,0.407,166411.8,166411.8,5073,0,0,0,L,1122011218,0,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015717,188254.00
07/04/2015 09:15,2,1.990,ACTIVE,215.32,427.71,59.970,1436015703,"274151322000094","174011321042388",38.66,32.40,0,388.34,455.37,77.4,72.8,0.544,350513.2,350513.2,6445,0,0,0,L,1151911521,0,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015718,188255.00
07/04/2015 09:15,1,2.965,ACTIVE,215.9,339.85,60.00,1436015703,"040051121000068","174011321042388",23.72,27,0.307,303.52,450.15,69.9,65.8,0.329,35520,35534.7,24,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015719,188256.00
07/04/2015 09:15,2,2.918,ACTIVE,215.32,345.96,59.975,1436015703,"201051344000458","174011321042388",29.00,31.50,0,334.84,397.96,85.8,80.9,0.420,162215.4,162215.4,5068,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015720,188257.00
07/04/2015 09:15,2,2.975,ACTIVE,214.64,350.17,59.970,1436015703,"274151322000087","174011321042388",27.61,35.20,0,334.24,385.33,83.2,78.4,0.309,421211.0,421211.0,5950,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015721,188258.00
07/04/2015 09:15,2,3.076,ACTIVE,214.87,353.47,59.965,1436015703,"274151322000052","174011321042388",28.47,34.00,0,334.24,388.04,88.7,83.6,0.345,450295.6,450295.6,6350,0,0,0,L,1151911521,0,123.59,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015722,188259.00
07/04/2015 09:15,2,2.939,ACTIVE,214.64,347.46,59.970,1436015703,"201051344001145","174011321042388",28.69,28.50,0,334.84,397.96,85.4,80.5,0.389,167370.5,167370.5,5076,0,0,0,L,1122011218,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015723,188260.00
07/04/2015 09:15,2,2.953,ACTIVE,214.64,346.56,59.975,1436015703,"201051344000685","174011321042388",28.63,29.30,0,333.93,398.56,85.7,80.8,0.424,166437.1,166437.1,5078,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015724,188261.00
07/04/2015 09:15,2,3.014,ACTIVE,214.64,344.15,59.970,1436015703,"274151322000088","174011321042388",28.25,33.30,0,334.24,386.83,86.3,81.4,0.331,431411.1,431411.1,5963,0,0,0,L,1151911521,0,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015725,188262.00
07/04/2015 09:15,2,2.967,ACTIVE,214.87,347.16,59.981,1436015703,"201051344000438","174011321042388",29.08,29.30,0,334.24,399.46,87.5,82.5,0.415,166548.7,166548.7,5061,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015726,188263.00
07/04/2015 09:15,2,2.906,ACTIVE,214.87,345.66,59.970,1436015703,"201051344001135","174011321042388",29.14,29.80,0,333.93,397.66,85.8,80.9,0.402,157878.4,157878.4,5051,0,0,0,L,1122011218,0,122.68,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015727,188264.00
07/04/2015 09:15,2,2.947,ACTIVE,214.87,347.16,59.981,1436015703,"201051344000417","174011321042388",28.57,30.50,0,334.24,397.35,85.3,80.4,0.407,162237.5,162237.5,5061,0,0,0,L,1122011218,0,122.46,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015727,188265.00
07/04/2015 09:15,2,2.996,ACTIVE,214.41,345.96,59.981,1436015703,"201051344000594","174011321042388",28.88,29.80,0,331.53,399.16,87.7,82.7,0.411,162595.7,162595.7,5061,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015729,188266.00
07/04/2015 09:15,2,2.941,ACTIVE,214.87,343.85,59.975,1436015703,"274151322000083","174011321042388",28.75,33.30,0,334.24,385.93,85.6,80.7,0.340,446470.8,446470.8,6369,0,0,0,L,1151911521,0,123.36,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015730,188267.00
07/04/2015 09:15,2,2.889,ACTIVE,215.32,347.16,59.975,1436015703,"201051344000585","174011321042388",28.98,31.30,0,333.63,396.15,84.8,80.0,0.389,161608.2,161608.2,5061,0,0,0,L,1122011218,0,122.46,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015731,188268.00
07/04/2015 09:15,2,3.002,ACTIVE,214.87,344.76,59.970,1436015703,"274151322000054","174011321042388",28.61,34.30,0,334.24,387.74,87.0,82.0,0.336,441574.3,441574.3,5950,0,0,0,L,1151911521,0,124.04,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015731,188269.00
07/04/2015 09:15,2,3.023,ACTIVE,215.32,346.26,59.986,1436015703,"201051344001203","174011321042388",28.92,30.50,0,334.24,400.36,88.6,83.6,0.424,162760.8,162760.8,5065,0,0,0,L,1122011218,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015732,188270.00
07/04/2015 09:15,2,2.926,ACTIVE,214.41,346.26,59.954,1436015703,"201051344000646","174011321042388",28.82,29.80,0,333.03,397.96,85.4,80.5,0.407,160020.9,160020.9,5056,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015733,188271.00
07/04/2015 09:15,2,2.039,ACTIVE,215.77,417.49,59.986,1436015703,"274151322000068","174011321042388",38.49,34.00,0,392.25,459.57,79.5,74.8,0.301,349581.2,349581.2,6054,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015734,188272.00
07/04/2015 09:15,2,3.250,ACTIVE,215.77,345.96,59.986,1436015703,"274151322000076","174011321042388",29.06,35.20,0,333.63,370.90,95.7,90.4,0.367,470854.7,470854.7,6352,0,0,0,L,1151911521,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015735,188273.00
07/04/2015 09:15,1,1.958,ACTIVE,216.0,334.66,60.03,1436015703,"033051125000132","174011321042388",29.23,28,0.322,300.58,443.31,56.9,42.6,0.365,30859.100000024,30870.700000024,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015736,188274.00
07/04/2015 09:15,1,2.267,ACTIVE,215.5,338.03,60.00,1436015703,"033051125000150","174011321042388",26.96,27,0.352,303.10,448.33,60.8,69.2,0.337,41106.300000012,41121.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015738,188275.00
07/04/2015 09:15,2,3.014,ACTIVE,214.41,345.96,59.986,1436015703,"201051344000890","174011321042388",28.75,31.00,0,333.93,399.16,87.8,82.8,0.402,164275.9,164275.9,5064,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015739,188276.00
07/04/2015 09:15,2,2.926,ACTIVE,215.09,346.56,59.975,1436015703,"201051344000900","174011321042388",29.18,29.30,0,333.63,398.56,86.5,81.5,0.402,164535.7,164535.7,5077,0,0,0,L,1122011218,0,122.91,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015740,188277.00
07/04/2015 09:15,2,2.967,ACTIVE,215.09,348.06,59.981,1436015703,"201051344000633","174011321042388",28.84,29.80,0,332.73,398.56,86.7,81.8,0.407,154195.1,154195.1,5075,0,0,0,L,1122011218,0,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015741,188278.00
07/04/2015 09:15,1,2.563,ACTIVE,215.6,330.73,60.03,1436015703,"040051121000185","174011321042388",26.43,28,0.294,302.07,450.16,67.4,63.1,0.321,36319.199999999,36333.499999999,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015742,188279.00
07/04/2015 09:15,2,2.969,ACTIVE,215.32,346.86,59.986,1436015703,"201051344000983","174011321042388",28.90,31.30,0,334.24,398.26,86.9,82.0,0.411,161504.3,161504.3,5076,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015743,188280.00
07/04/2015 09:15,2,2.943,ACTIVE,215.09,346.86,59.981,1436015703,"201051344000917","174011321042388",28.90,29.80,0,333.33,397.35,86.2,81.3,0.398,164742.1,164742.1,5076,0,0,0,L,1122011218,0,122.46,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015744,188281.00
07/04/2015 09:15,1,2.876,ACTIVE,214.9,337.48,60.03,1436015703,"040051121000116","174011321042388",25.87,26,0.323,299.76,450.71,74.0,69.2,0.349,36284.800000024,36298.100000024,25,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015745,188282.00
07/04/2015 09:15,1,1.927,ACTIVE,215.9,345.17,60.03,1436015703,"033051125000135","174011321042388",30.26,29,0.267,302.09,448.00,58.0,44.1,0.399,30717.30000001,30729.30000001,167,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015746,188283.00
07/04/2015 09:15,2,2.938,ACTIVE,215.32,348.36,60.007,1436015703,"201051344000648","174011321042388",28.65,29.30,0,334.84,398.56,85.2,80.4,0.402,160567.7,160567.7,5069,0,0,0,L,1122011218,0,122.46,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015747,188284.00
07/04/2015 09:15,2,3.043,ACTIVE,215.09,347.16,59.986,1436015703,"201051344001093","174011321042388",29.24,30.30,0,334.24,399.16,90.2,85.1,0.411,162887.0,162887.0,5067,0,0,0,L,1122011218,0,122.68,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015748,188285.00
07/04/2015 09:15,2,2.990,ACTIVE,215.54,346.86,59.981,1436015703,"201051344000645","174011321042388",28.45,30.50,0,334.84,397.96,86.2,81.3,0.398,161099.9,161099.9,5076,0,0,0,L,1122011218,0,123.14,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015749,188286.00
07/04/2015 09:15,2,3.027,ACTIVE,215.32,344.76,59.991,1436015703,"274151322000085","174011321042388",28.49,33.00,0,334.84,386.83,87.5,82.5,0.331,443800.8,443800.8,6353,0,0,0,L,1151911521,0,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015750,188287.00
07/04/2015 09:15,2,2.941,ACTIVE,215.09,346.86,60.018,1436015703,"201051344000651","174011321042388",29.04,29.50,0,334.54,397.96,86.5,81.6,0.398,160466.5,160466.5,5063,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015751,188288.00
07/04/2015 09:15,2,2.996,ACTIVE,214.87,345.96,59.991,1436015703,"201051344000867","174011321042388",28.61,30.50,0,333.93,397.96,86.9,82.0,0.402,152876.2,152876.2,5078,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015752,188289.00
07/04/2015 09:15,1,2.957,ACTIVE,215.6,329.14,60.03,1436015703,"040051121000095","174011321042388",23.36,27,0.296,299.54,448.22,68.7,63.5,0.323,36084.7,36098.7,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015753,188290.00
07/04/2015 09:15,2,2.992,ACTIVE,214.64,346.26,59.981,1436015703,"201051344001230","174011321042388",28.82,31.00,0,333.03,398.86,87.4,82.4,0.415,163980.4,163980.4,5079,0,0,0,L,1122011218,0,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015754,188291.00
07/04/2015 09:15,2,2.939,ACTIVE,215.54,348.36,59.996,1436015703,"201051344000576","174011321042388",28.57,29.00,0,333.93,397.35,85.1,80.2,0.393,160362.8,160362.8,5082,0,0,0,L,1122011218,0,122.91,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015755,188292.00
07/04/2015 09:15,2,2.998,ACTIVE,215.54,348.96,60.018,1436015703,"201051344000579","174011321042388",28.94,30.50,0,334.84,398.56,87.9,82.9,0.411,166759.0,166759.0,5067,0,0,0,L,1122011218,0,122.91,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436015756,188293.00
07/04/2015 09:30,2,3.422,ACTIVE,215.77,348.06,59.959,1436016603,"201051344000955","174011321042388",28.77,32.20,0,319.21,404.87,99.7,94.3,0.473,165934.9,165934.9,5067,0,0,0,L,1122011218,0,122.46,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016604,188294.00
07/04/2015 09:30,1,3.225,ACTIVE,216.5,340.73,60.00,1436016603,"040051121000195","174011321042388",25.75,29,0.363,317.69,355.45,82.6,78.2,0.385,38811.500000012,38829.599999976,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016605,188295.00
07/04/2015 09:30,2,3.588,ACTIVE,216.00,358.28,59.954,1436016603,"274151322000095","174011321042388",28.69,37.30,0,334.24,367.00,104.1,98.6,0.389,465091.3,465091.3,5980,0,0,0,L,1151911521,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016606,188296.00
07/04/2015 09:30,2,3.367,ACTIVE,216.22,349.26,59.959,1436016603,"201051344000868","174011321042388",28.71,31.50,0,333.33,372.41,98.0,92.6,0.451,152260.7,152260.7,5076,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016607,188297.00
07/04/2015 09:30,2,3.348,ACTIVE,217.35,351.07,59.928,1436016603,"201051344000853","174011321042388",28.82,32.80,0,334.24,372.71,97.7,92.4,0.460,158528.2,158528.2,5076,0,0,0,L,1122011218,0,124.04,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016608,188298.00
07/04/2015 09:30,2,3.295,ACTIVE,216.67,349.86,59.959,1436016603,"201051344000582","174011321042388",28.73,31.30,0,333.63,372.71,95.9,90.6,0.438,158784.1,158784.1,5063,0,0,0,L,1122011218,0,123.14,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016609,188299.00
07/04/2015 09:30,1,3.269,ACTIVE,216.9,332.80,60.00,1436016603,"040051121000097","174011321042388",25.75,29,0.368,305.51,439.79,83.7,80.1,0.386,36928.400000012,36947.100000012,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016610,188300.00
07/04/2015 09:30,2,3.418,ACTIVE,216.90,350.17,59.959,1436016603,"201051344000469","174011321042388",28.45,31.50,0,333.03,373.01,98.5,93.1,0.486,153794.7,153794.7,5068,0,0,0,L,1122011218,0,122.91,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016611,188301.00
07/04/2015 09:30,2,3.453,ACTIVE,216.90,351.07,59.959,1436016603,"201051344000988","174011321042388",28.11,33.30,0,333.03,373.31,98.4,93.0,0.464,153399.2,153399.2,5068,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016612,188302.00
07/04/2015 09:30,2,3.385,ACTIVE,216.90,348.36,59.933,1436016603,"201051344001158","174011321042388",28.41,32.40,0,333.93,372.41,97.3,92.0,0.460,159491.3,159491.3,5066,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016613,188303.00
07/04/2015 09:30,2,3.375,ACTIVE,216.22,349.26,59.959,1436016603,"201051344001025","174011321042388",28.59,34.00,0,333.93,373.01,97.7,92.4,0.433,162916.3,162916.3,5061,0,0,0,L,1122011218,0,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016614,188304.00
07/04/2015 09:30,1,2.454,ACTIVE,216.9,347.24,60.00,1436016603,"033051125000118","174011321042388",38.87,30,0.419,297.64,445.53,94.9,90.1,0.435,41073.400000012,41091.200000024,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016615,188305.00
07/04/2015 09:30,2,3.367,ACTIVE,216.67,349.86,59.949,1436016603,"201051344000569","174011321042388",28.57,32.40,0,333.93,372.71,97.4,92.1,0.455,166433.3,166433.3,5074,0,0,0,L,1122011218,0,122.91,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016616,188306.00
07/04/2015 09:30,2,2.316,ACTIVE,216.22,418.09,59.954,1436016603,"274151322000094","174011321042388",38.19,37.50,0,392.85,467.39,89.6,84.5,0.345,350532.9,350532.9,6446,0,0,0,L,1151911521,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016617,188307.00
07/04/2015 09:30,1,3.384,ACTIVE,216.7,352.44,60.00,1436016603,"040051121000068","174011321042388",23.36,28,0.344,318.56,353.77,78.6,74.4,0.367,35534.7,35552,26,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016618,188308.00
07/04/2015 09:30,2,3.373,ACTIVE,216.67,348.96,59.954,1436016603,"201051344000458","174011321042388",28.59,33.80,0,333.33,372.41,97.7,92.3,0.464,162236.9,162236.9,5069,0,0,0,L,1122011218,0,123.59,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016619,188309.00
07/04/2015 09:30,2,3.361,ACTIVE,216.22,349.26,59.954,1436016603,"274151322000087","174011321042388",27.45,39.80,0,333.63,364.59,93.5,88.3,0.354,421231.7,421231.7,5951,0,0,0,L,1151911521,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016620,188310.00
07/04/2015 09:30,2,3.506,ACTIVE,216.22,348.36,59.959,1436016603,"274151322000052","174011321042388",28.07,37.30,0,322.21,401.26,99.7,94.3,0.384,450317.8,450317.8,6351,0,0,0,L,1151911521,0,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016621,188311.00
07/04/2015 09:30,2,3.318,ACTIVE,216.22,348.66,59.965,1436016603,"201051344001145","174011321042388",28.90,31.00,0,334.24,372.71,97.1,91.8,0.451,167392.0,167392.0,5077,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016622,188312.00
07/04/2015 09:30,2,3.373,ACTIVE,216.00,348.66,59.959,1436016603,"201051344000685","174011321042388",28.51,31.00,0,332.73,372.41,97.4,92.1,0.477,166458.6,166458.6,5079,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016623,188313.00
07/04/2015 09:30,2,3.445,ACTIVE,215.77,355.88,59.933,1436016603,"274151322000088","174011321042388",27.91,36.30,0,329.13,397.66,97.3,92.0,0.367,431432.7,431432.7,5964,0,0,0,L,1151911521,0,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016624,188314.00
07/04/2015 09:30,2,3.373,ACTIVE,216.45,350.17,59.959,1436016603,"201051344000438","174011321042388",28.96,31.30,0,333.93,373.61,99.0,93.6,0.455,166570.6,166570.6,5062,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016625,188315.00
07/04/2015 09:30,2,3.365,ACTIVE,216.22,348.06,59.954,1436016603,"201051344001135","174011321042388",28.57,32.40,0,320.71,400.96,97.3,92.0,0.442,157900.0,157900.0,5052,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016626,188316.00
07/04/2015 09:30,2,3.389,ACTIVE,216.22,350.47,59.975,1436016603,"201051344000417","174011321042388",28.13,33.00,0,332.73,372.71,96.5,91.2,0.464,162258.9,162258.9,5062,0,0,0,L,1122011218,0,122.91,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016627,188317.00
07/04/2015 09:30,2,3.383,ACTIVE,215.54,348.36,59.954,1436016603,"201051344000594","174011321042388",29.06,32.00,0,331.53,373.01,99.5,94.1,0.464,162617.8,162617.8,5062,0,0,0,L,1122011218,0,122.91,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016628,188318.00
07/04/2015 09:30,2,3.367,ACTIVE,216.00,356.18,59.949,1436016603,"274151322000083","174011321042388",28.39,36.80,0,334.54,364.89,96.8,91.6,0.384,446492.3,446492.3,6370,0,0,0,L,1151911521,0,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016629,188319.00
07/04/2015 09:30,2,3.348,ACTIVE,216.45,351.07,59.959,1436016603,"201051344000585","174011321042388",28.47,34.00,0,323.11,389.54,96.6,91.3,0.451,161629.5,161629.5,5062,0,0,0,L,1122011218,0,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016630,188320.00
07/04/2015 09:30,2,3.463,ACTIVE,216.00,343.85,59.970,1436016603,"274151322000054","174011321042388",28.03,37.30,0,329.43,397.96,98.3,92.9,0.371,441596.0,441596.0,5951,0,0,0,L,1151911521,0,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016631,188321.00
07/04/2015 09:30,2,3.514,ACTIVE,216.45,349.26,59.954,1436016603,"201051344001203","174011321042388",28.13,32.80,0,333.33,374.21,100.2,94.8,0.477,162783.0,162783.0,5066,0,0,0,L,1122011218,0,123.81,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016631,188322.00
07/04/2015 09:30,2,3.355,ACTIVE,215.32,347.76,59.954,1436016603,"201051344000646","174011321042388",28.53,32.20,0,320.11,392.25,96.9,91.6,0.460,160042.3,160042.3,5057,0,0,0,L,1122011218,0,122.91,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016632,188323.00
07/04/2015 09:30,2,2.293,ACTIVE,216.67,414.19,59.949,1436016603,"274151322000068","174011321042388",38.78,38.40,0,394.65,464.38,90.2,85.1,0.331,349601.0,349601.0,6055,0,0,0,L,1151911521,0,124.94,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016633,188324.00
07/04/2015 09:30,2,3.711,ACTIVE,216.67,351.37,59.944,1436016603,"274151322000076","174011321042388",28.63,38.00,0,333.93,374.21,107.5,101.9,0.411,470878.6,470878.6,6353,0,0,0,L,1151911521,0,124.49,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016634,188325.00
07/04/2015 09:30,1,2.126,ACTIVE,216.5,343.24,60.03,1436016603,"033051125000132","174011321042388",34.41,29,0.314,297.34,444.01,72.8,67.8,0.341,30870.700000024,30884.600000024,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016635,188326.00
07/04/2015 09:30,1,2.447,ACTIVE,216.9,348.58,60.00,1436016603,"033051125000150","174011321042388",38.90,29,0.420,301.86,449.98,94.7,90.7,0.440,41121.300000012,41140.199999988,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016637,188327.00
07/04/2015 09:30,2,3.432,ACTIVE,215.54,348.06,59.954,1436016603,"201051344000890","174011321042388",28.65,33.30,0,332.73,372.41,99.7,94.3,0.460,164297.9,164297.9,5065,0,0,0,L,1122011218,0,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016637,188328.00
07/04/2015 09:30,2,3.414,ACTIVE,216.45,349.56,59.954,1436016603,"201051344000900","174011321042388",28.57,31.50,0,333.63,373.31,98.9,93.5,0.455,164557.5,164557.5,5078,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016638,188329.00
07/04/2015 09:30,2,3.434,ACTIVE,216.22,348.66,59.965,1436016603,"201051344000633","174011321042388",28.43,32.00,0,331.83,373.01,98.9,93.5,0.464,154216.9,154216.9,5076,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016639,188330.00
07/04/2015 09:30,1,2.958,ACTIVE,216.5,345.01,60.00,1436016603,"040051121000185","174011321042388",26.40,29,0.338,302.47,431.43,77.7,73.1,0.365,36333.499999999,36350.399999999,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016641,188331.00
07/04/2015 09:30,2,3.422,ACTIVE,216.45,348.66,59.949,1436016603,"201051344000983","174011321042388",28.61,33.30,0,333.63,373.31,99.2,93.8,0.477,161526.1,161526.1,5077,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016641,188332.00
07/04/2015 09:30,2,3.410,ACTIVE,216.22,348.36,59.938,1436016603,"201051344000917","174011321042388",28.37,32.40,0,333.03,372.71,98.0,92.7,0.460,164763.8,164763.8,5077,0,0,0,L,1122011218,0,122.91,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016642,188333.00
07/04/2015 09:30,1,3.281,ACTIVE,215.9,324.10,60.00,1436016603,"040051121000116","174011321042388",25.73,27,0.369,318.21,357.00,84.0,79.5,0.387,36298.100000024,36316.400000024,27,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016644,188334.00
07/04/2015 09:30,1,2.113,ACTIVE,216.8,330.45,60.00,1436016603,"033051125000135","174011321042388",34.01,30,0.311,301.06,445.29,71.5,67.4,0.332,30729.30000001,30744.00000001,169,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016645,188335.00
07/04/2015 09:30,2,3.344,ACTIVE,216.67,348.36,59.954,1436016603,"201051344000648","174011321042388",28.77,31.50,0,333.93,372.41,97.4,92.1,0.460,160589.1,160589.1,5070,0,0,0,L,1122011218,0,123.14,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016646,188336.00
07/04/2015 09:30,2,3.496,ACTIVE,216.22,348.36,59.949,1436016603,"201051344001093","174011321042388",28.78,33.30,0,333.03,374.51,101.9,96.4,0.468,162909.5,162909.5,5068,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016647,188337.00
07/04/2015 09:30,2,3.420,ACTIVE,216.90,349.86,59.949,1436016603,"201051344000645","174011321042388",28.45,32.60,0,334.54,372.41,98.6,93.2,0.451,161121.5,161121.5,5077,0,0,0,L,1122011218,0,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016648,188338.00
07/04/2015 09:30,2,3.436,ACTIVE,216.45,343.85,59.944,1436016603,"274151322000085","174011321042388",28.55,35.80,0,334.24,365.80,99.2,93.8,0.376,443822.7,443822.7,6354,0,0,0,L,1151911521,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016649,188339.00
07/04/2015 09:30,2,3.418,ACTIVE,216.67,350.17,59.949,1436016603,"201051344000651","174011321042388",28.45,32.00,0,333.93,373.01,98.5,93.1,0.451,160488.2,160488.2,5064,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016649,188340.00
07/04/2015 09:30,2,3.451,ACTIVE,216.45,348.06,59.949,1436016603,"201051344000867","174011321042388",28.37,32.80,0,332.73,372.11,99.2,93.8,0.464,152898.0,152898.0,5079,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016650,188341.00
07/04/2015 09:30,1,3.354,ACTIVE,216.4,342.62,60.00,1436016603,"040051121000095","174011321042388",23.30,29,0.338,305.30,444.40,77.7,72.8,0.358,36098.7,36115.5,40,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016652,188342.00
07/04/2015 09:30,2,3.436,ACTIVE,215.54,348.06,59.954,1436016603,"201051344001230","174011321042388",28.65,33.00,0,330.03,371.51,99.7,94.3,0.468,164002.4,164002.4,5080,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016653,188343.00
07/04/2015 09:30,2,3.371,ACTIVE,216.90,350.47,59.959,1436016603,"201051344000576","174011321042388",28.57,32.20,0,334.24,372.41,97.5,92.2,0.451,160384.2,160384.2,5083,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016654,188344.00
07/04/2015 09:30,2,3.428,ACTIVE,216.90,350.17,59.954,1436016603,"201051344000579","174011321042388",28.84,32.80,0,334.54,373.31,100.1,94.7,0.464,166781.2,166781.2,5068,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436016655,188345.00
07/04/2015 09:45,2,3.961,ACTIVE,215.32,348.96,59.981,1436017503,"201051344000955","174011321042388",28.71,33.30,0,323.41,377.52,115.2,109.3,0.548,165960.2,165960.2,5068,0,0,0,L,1122011218,0,122.46,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017505,188346.00
07/04/2015 09:45,1,3.763,ACTIVE,215.9,337.54,60.03,1436017503,"040051121000195","174011321042388",25.75,30,0.427,306.08,358.15,96.4,91.7,0.441,38829.599999976,38850.599999976,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017506,188347.00
07/04/2015 09:45,2,4.148,ACTIVE,215.32,351.97,59.970,1436017503,"274151322000095","174011321042388",28.57,39.30,0,321.31,371.51,119.9,113.8,0.451,465117.7,465117.7,5981,0,0,0,L,1151911521,0,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017507,188348.00
07/04/2015 09:45,2,3.920,ACTIVE,215.77,351.37,59.986,1436017503,"201051344000868","174011321042388",28.37,32.80,0,322.81,377.22,112.6,106.7,0.521,152285.5,152285.5,5077,0,0,0,L,1122011218,0,122.68,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017508,188349.00
07/04/2015 09:45,2,3.871,ACTIVE,217.13,352.27,60.018,1436017503,"201051344000853","174011321042388",28.65,34.00,0,323.72,378.12,112.3,106.5,0.535,158553.0,158553.0,5077,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017509,188350.00
07/04/2015 09:45,2,3.836,ACTIVE,216.45,351.97,59.991,1436017503,"201051344000582","174011321042388",28.61,32.80,0,321.61,377.82,111.1,105.3,0.526,158808.5,158808.5,5064,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017510,188351.00
07/04/2015 09:45,1,3.775,ACTIVE,216.6,354.33,60.03,1436017503,"040051121000097","174011321042388",25.88,29,0.430,307.39,358.90,97.2,92.7,0.449,36947.100000012,36968.400000012,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017511,188352.00
07/04/2015 09:45,2,3.939,ACTIVE,216.67,351.07,59.986,1436017503,"201051344000469","174011321042388",28.35,32.80,0,322.81,379.02,113.2,107.3,0.548,153819.6,153819.6,5069,0,0,0,L,1122011218,0,122.91,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017512,188353.00
07/04/2015 09:45,2,3.967,ACTIVE,216.67,352.27,59.996,1436017503,"201051344000988","174011321042388",28.19,34.80,0,321.91,378.12,113.3,107.4,0.526,153424.1,153424.1,5069,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017513,188354.00
07/04/2015 09:45,2,3.896,ACTIVE,216.67,350.17,59.986,1436017503,"201051344001158","174011321042388",28.49,33.80,0,321.91,378.42,112.5,106.7,0.544,159516.0,159516.0,5067,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017514,188355.00
07/04/2015 09:45,2,3.852,ACTIVE,216.00,351.07,59.986,1436017503,"201051344001025","174011321042388",28.92,35.40,0,323.41,378.42,112.9,107.1,0.517,162941.1,162941.1,5062,0,0,0,L,1122011218,0,122.68,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017515,188356.00
07/04/2015 09:45,1,2.808,ACTIVE,216.2,347.09,60.03,1436017503,"033051125000118","174011321042388",39.14,30,0.486,305.32,362.65,109.3,104.7,0.501,41091.200000024,41115.200000024,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017516,188357.00
07/04/2015 09:45,2,3.838,ACTIVE,216.67,351.37,59.996,1436017503,"201051344000569","174011321042388",28.71,34.30,0,322.51,377.22,111.7,105.8,0.521,166457.9,166457.9,5075,0,0,0,L,1122011218,0,122.68,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017517,188358.00
07/04/2015 09:45,2,2.643,ACTIVE,215.77,410.88,59.991,1436017503,"274151322000094","174011321042388",38.61,40.20,0,392.85,438.53,102.5,97.0,0.389,350555.6,350555.6,6447,0,0,0,L,1151911521,0,124.04,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017518,188359.00
07/04/2015 09:45,1,3.882,ACTIVE,215.8,325.89,60.03,1436017503,"040051121000068","174011321042388",23.42,29,0.399,307.76,356.33,90.5,85.8,0.421,35552,35571.9,28,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017520,188360.00
07/04/2015 09:45,2,3.883,ACTIVE,216.67,352.27,59.986,1436017503,"201051344000458","174011321042388",28.55,35.40,0,323.11,376.92,112.3,106.5,0.548,162261.7,162261.7,5070,0,0,0,L,1122011218,0,123.36,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017521,188361.00
07/04/2015 09:45,2,3.867,ACTIVE,215.77,355.58,59.986,1436017503,"274151322000087","174011321042388",27.25,44.00,0,321.01,368.80,106.8,101.2,0.398,421255.3,421255.3,5952,0,0,0,L,1151911521,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017522,188362.00
07/04/2015 09:45,2,4.002,ACTIVE,215.54,345.36,59.981,1436017503,"274151322000052","174011321042388",28.31,39.50,0,321.61,369.70,114.7,108.8,0.442,450343.0,450343.0,6352,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017523,188363.00
07/04/2015 09:45,2,3.830,ACTIVE,215.77,350.17,59.986,1436017503,"201051344001145","174011321042388",28.98,32.20,0,323.11,377.52,112.5,106.7,0.530,167416.7,167416.7,5078,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017524,188364.00
07/04/2015 09:45,2,3.887,ACTIVE,215.77,349.56,59.981,1436017503,"201051344000685","174011321042388",28.65,32.60,0,322.21,377.82,112.8,106.9,0.552,166483.4,166483.4,5080,0,0,0,L,1122011218,0,123.36,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017525,188365.00
07/04/2015 09:45,2,3.951,ACTIVE,215.54,356.48,59.970,1436017503,"274151322000088","174011321042388",27.95,38.60,0,322.21,369.40,111.9,106.0,0.420,431457.4,431457.4,5965,0,0,0,L,1151911521,0,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017526,188366.00
07/04/2015 09:45,2,3.928,ACTIVE,216.00,350.17,59.991,1436017503,"201051344000438","174011321042388",28.67,32.80,0,322.81,378.42,114.0,108.2,0.539,166595.8,166595.8,5063,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017526,188367.00
07/04/2015 09:45,2,3.879,ACTIVE,215.77,348.96,60.002,1436017503,"201051344001135","174011321042388",28.61,33.50,0,322.51,376.62,112.3,106.5,0.517,157924.7,157924.7,5053,0,0,0,L,1122011218,0,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017527,188368.00
07/04/2015 09:45,2,3.855,ACTIVE,215.54,350.17,59.981,1436017503,"201051344000417","174011321042388",28.53,34.80,0,322.81,377.52,111.5,105.6,0.530,162283.4,162283.4,5063,0,0,0,L,1122011218,0,122.46,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017528,188369.00
07/04/2015 09:45,2,3.963,ACTIVE,215.32,349.26,59.981,1436017503,"201051344000594","174011321042388",28.61,33.50,0,322.81,377.82,114.8,108.9,0.539,162643.1,162643.1,5063,0,0,0,L,1122011218,0,122.46,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017529,188370.00
07/04/2015 09:45,2,3.906,ACTIVE,215.09,358.88,59.965,1436017503,"274151322000083","174011321042388",28.23,39.00,0,321.01,369.10,111.7,105.9,0.446,446516.9,446516.9,6371,0,0,0,L,1151911521,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017530,188371.00
07/04/2015 09:45,2,3.871,ACTIVE,216.22,351.37,59.981,1436017503,"201051344000585","174011321042388",28.45,35.40,0,322.21,376.62,111.5,105.7,0.508,161654.0,161654.0,5063,0,0,0,L,1122011218,0,122.46,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017531,188372.00
07/04/2015 09:45,2,3.971,ACTIVE,215.32,347.16,59.970,1436017503,"274151322000054","174011321042388",28.05,39.30,0,321.01,370.00,112.7,106.8,0.433,441620.9,441620.9,5952,0,0,0,L,1151911521,0,124.72,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017532,188373.00
07/04/2015 09:45,2,4.021,ACTIVE,216.00,349.86,59.975,1436017503,"201051344001203","174011321042388",28.33,35.00,0,323.41,379.02,115.3,109.4,0.544,162808.4,162808.4,5067,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017533,188374.00
07/04/2015 09:45,2,3.857,ACTIVE,215.32,349.86,59.975,1436017503,"201051344000646","174011321042388",28.65,33.30,0,321.91,376.92,111.9,106.1,0.539,160066.9,160066.9,5058,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017534,188375.00
07/04/2015 09:45,2,2.658,ACTIVE,216.45,422.30,59.975,1436017503,"274151322000068","174011321042388",38.57,40.80,0,395.25,443.94,103.7,98.1,0.389,349623.7,349623.7,6056,0,0,0,L,1151911521,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017534,188376.00
07/04/2015 09:45,2,4.242,ACTIVE,216.22,347.16,59.981,1436017503,"274151322000076","174011321042388",28.69,40.40,0,321.91,373.01,123.0,116.8,0.477,470905.9,470905.9,6354,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017535,188377.00
07/04/2015 09:45,1,2.411,ACTIVE,215.9,340.82,60.03,1436017503,"033051125000132","174011321042388",34.87,30,0.363,307.70,355.06,83.7,78.4,0.391,30884.600000024,30902.600000024,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017537,188378.00
07/04/2015 09:45,1,2.800,ACTIVE,216.4,334.25,60.03,1436017503,"033051125000150","174011321042388",39.12,30,0.487,304.42,362.41,109.0,105.1,0.501,41140.199999988,41164.5,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017538,188379.00
07/04/2015 09:45,2,3.980,ACTIVE,215.32,348.96,59.970,1436017503,"201051344000890","174011321042388",28.31,34.80,0,323.41,378.12,114.1,108.2,0.526,164323.1,164323.1,5066,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017539,188380.00
07/04/2015 09:45,2,3.922,ACTIVE,216.22,351.97,59.986,1436017503,"201051344000900","174011321042388",28.49,33.30,0,321.61,377.82,113.2,107.3,0.517,164582.5,164582.5,5079,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017540,188381.00
07/04/2015 09:45,2,3.895,ACTIVE,215.77,352.27,59.981,1436017503,"201051344000633","174011321042388",28.67,33.80,0,321.91,378.72,113.1,107.3,0.548,154241.9,154241.9,5077,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017541,188382.00
07/04/2015 09:45,1,3.509,ACTIVE,216.1,334.89,60.03,1436017503,"040051121000185","174011321042388",26.11,30,0.402,306.92,356.20,91.1,86.6,0.420,36350.399999999,36370.199999999,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017542,188383.00
07/04/2015 09:45,2,3.930,ACTIVE,216.45,351.07,59.981,1436017503,"201051344000983","174011321042388",28.47,35.20,0,321.61,378.42,113.3,107.5,0.526,161551.2,161551.2,5078,0,0,0,L,1122011218,0,123.14,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017543,188384.00
07/04/2015 09:45,2,3.875,ACTIVE,216.22,350.77,59.981,1436017503,"201051344000917","174011321042388",28.80,33.50,0,322.21,377.82,113.0,107.1,0.535,164788.7,164788.7,5078,0,0,0,L,1122011218,0,122.91,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017544,188385.00
07/04/2015 09:45,1,3.769,ACTIVE,215.3,349.94,60.03,1436017503,"040051121000116","174011321042388",25.75,28,0.426,307.61,358.84,96.5,91.4,0.444,36316.400000024,36337.600000024,29,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017545,188386.00
07/04/2015 09:45,1,2.400,ACTIVE,216.1,340.40,60.00,1436017503,"033051125000135","174011321042388",34.47,31,0.361,307.44,355.30,82.3,77.8,0.383,30744.00000001,30762.00000001,171,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017546,188387.00
07/04/2015 09:45,2,3.803,ACTIVE,216.22,350.47,59.970,1436017503,"201051344000648","174011321042388",28.92,33.50,0,322.51,377.22,111.4,105.6,0.530,160613.8,160613.8,5071,0,0,0,L,1122011218,0,122.46,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017548,188388.00
07/04/2015 09:45,2,4.025,ACTIVE,216.00,350.77,59.981,1436017503,"201051344001093","174011321042388",28.59,34.30,0,321.61,379.02,116.6,110.6,0.535,162935.4,162935.4,5069,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017549,188389.00
