ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 09:45,2,3.922,ACTIVE,216.45,351.37,59.954,1436017503,"201051344000645","174011321042388",28.27,34.80,0,323.41,377.52,112.2,106.4,0.508,161146.4,161146.4,5078,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017549,188390.00
07/04/2015 09:45,2,3.963,ACTIVE,215.77,345.66,59.996,1436017503,"274151322000085","174011321042388",28.33,38.20,0,321.91,370.60,113.5,107.7,0.429,443847.7,443847.7,6355,0,0,0,L,1151911521,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017550,188391.00
07/04/2015 09:45,2,3.906,ACTIVE,216.22,350.47,60.007,1436017503,"201051344000651","174011321042388",28.61,33.50,0,322.81,377.52,113.2,107.3,0.526,160513.2,160513.2,5065,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017551,188392.00
07/04/2015 09:45,2,3.941,ACTIVE,216.00,348.66,59.991,1436017503,"201051344000867","174011321042388",28.33,34.80,0,323.41,377.22,113.1,107.2,0.521,152923.0,152923.0,5080,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017552,188393.00
07/04/2015 09:45,1,3.851,ACTIVE,215.8,343.35,60.03,1436017503,"040051121000095","174011321042388",23.17,30,0.390,306.43,355.16,88.8,83.8,0.406,36115.5,36134.9,42,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017554,188394.00
07/04/2015 09:45,2,3.934,ACTIVE,215.09,348.36,60.012,1436017503,"201051344001230","174011321042388",28.73,34.30,0,322.81,375.41,114.4,108.5,0.548,164027.6,164027.6,5081,0,0,0,L,1122011218,0,122.68,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017554,188395.00
07/04/2015 09:45,2,3.811,ACTIVE,216.45,351.37,59.975,1436017503,"201051344000576","174011321042388",28.75,33.80,0,322.51,377.52,110.9,105.1,0.517,160408.8,160408.8,5084,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017555,188396.00
07/04/2015 09:45,2,3.949,ACTIVE,216.45,351.97,59.986,1436017503,"201051344000579","174011321042388",28.75,33.80,0,322.81,377.82,115.0,109.1,0.530,166806.6,166806.6,5069,0,0,0,L,1122011218,0,123.14,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436017556,188397.00
07/04/2015 10:00,2,4.309,ACTIVE,215.77,350.77,59.975,1436018403,"201051344000955","174011321042388",28.63,35.00,0,333.33,381.12,125.0,118.7,0.601,165988.7,165988.7,5069,0,0,0,L,1122011218,0,122.01,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018404,188398.00
07/04/2015 10:00,1,4.147,ACTIVE,215.7,333.74,60.03,1436018403,"040051121000195","174011321042388",25.36,31,0.462,318.29,360.69,104.6,99.6,0.475,38850.599999976,38874.399999988,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018405,188399.00
07/04/2015 10:00,2,4.512,ACTIVE,215.54,348.06,59.944,1436018403,"274151322000095","174011321042388",28.39,41.80,0,333.03,373.61,129.7,123.2,0.491,465147.3,465147.3,5982,0,0,0,L,1151911521,0,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018406,188400.00
07/04/2015 10:00,2,4.279,ACTIVE,216.22,350.77,59.981,1436018403,"201051344000868","174011321042388",28.17,34.00,0,333.63,380.52,122.1,115.9,0.561,152313.3,152313.3,5078,0,0,0,L,1122011218,0,122.46,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018407,188401.00
07/04/2015 10:00,2,4.295,ACTIVE,217.35,353.77,59.970,1436018403,"201051344000853","174011321042388",28.05,35.20,0,333.63,380.82,122.1,115.9,0.575,158580.8,158580.8,5078,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018408,188402.00
07/04/2015 10:00,2,4.199,ACTIVE,216.67,353.47,59.954,1436018403,"201051344000582","174011321042388",28.37,34.00,0,333.03,380.52,120.7,114.6,0.566,158836.0,158836.0,5065,0,0,0,L,1122011218,0,122.91,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018409,188403.00
07/04/2015 10:00,1,4.100,ACTIVE,216.3,342.58,60.03,1436018403,"040051121000097","174011321042388",25.85,30,0.469,317.71,361.52,105.5,100.9,0.478,36968.400000012,36992.500000012,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018410,188404.00
07/04/2015 10:00,2,4.258,ACTIVE,216.90,353.47,59.965,1436018403,"201051344000469","174011321042388",28.47,33.80,0,332.73,380.82,122.7,116.5,0.592,153847.5,153847.5,5070,0,0,0,L,1122011218,0,122.68,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018411,188405.00
07/04/2015 10:00,2,4.352,ACTIVE,216.67,353.17,59.970,1436018403,"201051344000988","174011321042388",27.83,35.40,0,332.73,381.42,122.7,116.5,0.575,153452.0,153452.0,5070,0,0,0,L,1122011218,0,122.68,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018412,188406.00
07/04/2015 10:00,2,4.234,ACTIVE,216.90,352.27,59.965,1436018403,"201051344001158","174011321042388",28.47,34.80,0,333.33,380.22,122.1,115.9,0.579,159543.8,159543.8,5068,0,0,0,L,1122011218,0,122.91,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018413,188407.00
07/04/2015 10:00,2,4.299,ACTIVE,216.22,349.86,59.965,1436018403,"201051344001025","174011321042388",28.17,37.00,0,333.63,381.42,122.7,116.5,0.557,162969.0,162969.0,5063,0,0,0,L,1122011218,0,122.46,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018414,188408.00
07/04/2015 10:00,1,3.056,ACTIVE,215.5,345.95,60.03,1436018403,"033051125000118","174011321042388",38.88,31,0.525,315.49,365.63,118.2,112.7,0.533,41115.200000024,41142.299999988,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018415,188409.00
07/04/2015 10:00,2,4.213,ACTIVE,216.67,352.27,59.975,1436018403,"201051344000569","174011321042388",28.47,35.20,0,333.33,381.12,121.4,115.2,0.570,166485.5,166485.5,5076,0,0,0,L,1122011218,0,122.46,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018416,188410.00
07/04/2015 10:00,2,2.906,ACTIVE,215.77,413.59,59.954,1436018403,"274151322000094","174011321042388",38.15,42.00,0,391.34,440.34,112.0,106.2,0.424,350580.9,350580.9,6448,0,0,0,L,1151911521,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018417,188411.00
07/04/2015 10:00,1,4.258,ACTIVE,216.2,355.03,60.00,1436018403,"040051121000068","174011321042388",22.96,30,0.431,318.35,359.11,97.3,92.8,0.449,35571.9,35594,30,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018418,188412.00
07/04/2015 10:00,2,4.254,ACTIVE,216.67,351.97,59.965,1436018403,"201051344000458","174011321042388",28.31,36.80,0,333.63,379.62,121.9,115.8,0.588,162289.4,162289.4,5071,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018419,188413.00
07/04/2015 10:00,2,4.236,ACTIVE,215.54,345.36,59.965,1436018403,"274151322000087","174011321042388",26.82,48.30,0,333.63,370.00,115.0,109.1,0.442,421281.6,421281.6,5953,0,0,0,L,1151911521,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018420,188414.00
07/04/2015 10:00,2,4.334,ACTIVE,215.54,363.39,59.965,1436018403,"274151322000052","174011321042388",28.27,41.50,0,333.03,372.71,124.0,117.8,0.473,450371.4,450371.4,6353,0,0,0,L,1151911521,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018421,188415.00
07/04/2015 10:00,2,4.158,ACTIVE,216.00,352.57,59.970,1436018403,"201051344001145","174011321042388",28.98,33.50,0,333.63,380.52,122.1,115.9,0.561,167444.5,167444.5,5079,0,0,0,L,1122011218,0,122.68,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018422,188416.00
07/04/2015 10:00,2,4.246,ACTIVE,215.54,351.07,59.959,1436018403,"201051344000685","174011321042388",28.47,33.50,0,332.73,381.12,122.5,116.3,0.601,166511.3,166511.3,5081,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018423,188417.00
07/04/2015 10:00,2,4.307,ACTIVE,215.54,346.86,59.965,1436018403,"274151322000088","174011321042388",27.75,40.40,0,333.03,371.51,121.1,114.9,0.455,431485.0,431485.0,5966,0,0,0,L,1151911521,0,125.40,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018424,188418.00
07/04/2015 10:00,2,4.268,ACTIVE,216.22,352.27,59.970,1436018403,"201051344000438","174011321042388",28.61,34.50,0,333.93,381.73,123.6,117.4,0.575,166624.0,166624.0,5064,0,0,0,L,1122011218,0,123.14,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018425,188419.00
07/04/2015 10:00,2,4.230,ACTIVE,216.22,351.07,59.970,1436018403,"201051344001135","174011321042388",28.43,35.00,0,334.24,380.82,121.8,115.7,0.561,157952.4,157952.4,5054,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018426,188420.00
07/04/2015 10:00,2,4.221,ACTIVE,216.00,351.67,59.959,1436018403,"201051344000417","174011321042388",28.19,35.80,0,333.63,380.52,120.5,114.4,0.557,162310.9,162310.9,5064,0,0,0,L,1122011218,0,122.46,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018427,188421.00
07/04/2015 10:00,2,4.268,ACTIVE,215.54,351.67,59.959,1436018403,"201051344000594","174011321042388",28.82,34.80,0,333.03,381.73,124.5,118.3,0.583,162671.5,162671.5,5064,0,0,0,L,1122011218,0,122.46,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018428,188422.00
07/04/2015 10:00,2,4.201,ACTIVE,215.32,355.28,59.954,1436018403,"274151322000083","174011321042388",28.43,41.50,0,333.03,371.21,120.9,114.8,0.482,446544.4,446544.4,6372,0,0,0,L,1151911521,0,124.72,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018429,188423.00
07/04/2015 10:00,2,4.178,ACTIVE,216.45,352.27,59.959,1436018403,"201051344000585","174011321042388",28.63,36.80,0,333.33,379.02,121.1,115.0,0.570,161681.5,161681.5,5064,0,0,0,L,1122011218,0,122.23,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018430,188424.00
07/04/2015 10:00,2,4.291,ACTIVE,215.77,359.78,59.944,1436018403,"274151322000054","174011321042388",27.95,41.80,0,332.43,372.71,121.4,115.2,0.460,441648.7,441648.7,5953,0,0,0,L,1151911521,0,125.17,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018430,188425.00
07/04/2015 10:00,2,4.348,ACTIVE,216.45,351.37,59.959,1436018403,"201051344001203","174011321042388",28.35,36.30,0,333.63,381.42,124.8,118.5,0.597,162836.9,162836.9,5068,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018431,188426.00
07/04/2015 10:00,2,4.201,ACTIVE,215.54,351.07,59.965,1436018403,"201051344000646","174011321042388",28.55,34.80,0,332.43,381.12,121.5,115.3,0.579,160094.6,160094.6,5059,0,0,0,L,1122011218,0,122.68,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018432,188427.00
07/04/2015 10:00,2,2.828,ACTIVE,216.45,424.11,59.970,1436018403,"274151322000068","174011321042388",38.74,42.50,0,393.15,444.54,111.3,105.5,0.424,349649.1,349649.1,6057,0,0,0,L,1151911521,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018433,188428.00
07/04/2015 10:00,2,4.566,ACTIVE,216.45,348.96,59.970,1436018403,"274151322000076","174011321042388",28.69,42.00,0,333.63,374.51,132.7,126.1,0.508,470936.3,470936.3,6355,0,0,0,L,1151911521,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018434,188429.00
07/04/2015 10:00,1,2.657,ACTIVE,216.3,353.84,60.03,1436018403,"033051125000132","174011321042388",34.16,31,0.394,318.43,357.70,90.3,85.0,0.416,30902.600000024,30923.000000024,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018435,188430.00
07/04/2015 10:00,1,3.047,ACTIVE,216.1,331.45,60.00,1436018403,"033051125000150","174011321042388",38.92,31,0.528,316.70,364.94,118.0,113.6,0.539,41164.5,41191.800000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018437,188431.00
07/04/2015 10:00,2,4.297,ACTIVE,215.54,351.37,59.970,1436018403,"201051344000890","174011321042388",28.37,36.00,0,332.43,381.42,123.4,117.2,0.570,164351.3,164351.3,5067,0,0,0,L,1122011218,0,122.68,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018438,188432.00
07/04/2015 10:00,2,4.277,ACTIVE,216.45,352.57,59.959,1436018403,"201051344000900","174011321042388",28.37,34.30,0,332.43,380.22,122.9,116.7,0.566,164610.5,164610.5,5080,0,0,0,L,1122011218,0,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018438,188433.00
07/04/2015 10:00,2,4.320,ACTIVE,216.22,353.47,59.970,1436018403,"201051344000633","174011321042388",28.01,35.40,0,332.73,380.82,122.6,116.4,0.583,154269.8,154269.8,5078,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018439,188434.00
07/04/2015 10:00,1,3.878,ACTIVE,216.3,325.53,60.03,1436018403,"040051121000185","174011321042388",25.97,32,0.443,318.13,359.48,100.2,95.5,0.454,36370.199999999,36392.799999999,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018441,188435.00
07/04/2015 10:00,2,4.281,ACTIVE,216.90,352.57,59.986,1436018403,"201051344000983","174011321042388",28.37,35.60,0,333.33,380.52,123.1,116.9,0.583,161579.2,161579.2,5079,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018441,188436.00
07/04/2015 10:00,2,4.260,ACTIVE,216.45,350.17,59.996,1436018403,"201051344000917","174011321042388",28.41,35.00,0,332.13,380.52,122.6,116.4,0.583,164816.6,164816.6,5079,0,0,0,L,1122011218,0,122.68,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018443,188437.00
07/04/2015 10:00,1,4.091,ACTIVE,215.8,344.57,60.00,1436018403,"040051121000116","174011321042388",25.62,28,0.461,316.00,360.42,104.3,99.2,0.477,36337.600000024,36361.400000024,31,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018444,188438.00
07/04/2015 10:00,1,2.609,ACTIVE,216.5,344.32,60.03,1436018403,"033051125000135","174011321042388",34.26,32,0.393,319.25,356.79,88.9,84.7,0.410,30762.00000001,30782.10000001,173,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018445,188439.00
07/04/2015 10:00,2,4.211,ACTIVE,216.90,352.87,59.970,1436018403,"201051344000648","174011321042388",28.43,34.80,0,333.93,380.22,121.2,115.0,0.570,160641.4,160641.4,5072,0,0,0,L,1122011218,0,122.68,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018446,188440.00
07/04/2015 10:00,2,4.340,ACTIVE,216.45,351.37,59.970,1436018403,"201051344001093","174011321042388",28.63,35.80,0,333.03,381.42,125.9,119.6,0.579,162964.1,162964.1,5070,0,0,0,L,1122011218,0,122.68,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018447,188441.00
07/04/2015 10:00,2,4.227,ACTIVE,216.90,351.07,59.970,1436018403,"201051344000645","174011321042388",28.47,36.30,0,333.63,379.62,121.8,115.7,0.561,161174.2,161174.2,5079,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018448,188442.00
07/04/2015 10:00,2,4.334,ACTIVE,215.77,348.66,59.970,1436018403,"274151322000085","174011321042388",27.81,40.20,0,333.33,370.90,122.2,116.0,0.468,443875.7,443875.7,6356,0,0,0,L,1151911521,0,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018449,188443.00
07/04/2015 10:00,2,4.287,ACTIVE,216.45,352.57,59.975,1436018403,"201051344000651","174011321042388",28.33,35.00,0,333.03,380.52,123.0,116.8,0.561,160541.1,160541.1,5066,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018450,188444.00
07/04/2015 10:00,2,4.289,ACTIVE,216.22,351.37,60.007,1436018403,"201051344000867","174011321042388",28.25,36.00,0,334.24,380.82,122.7,116.5,0.566,152951.0,152951.0,5081,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018451,188445.00
07/04/2015 10:00,1,4.163,ACTIVE,216.1,354.61,60.03,1436018403,"040051121000095","174011321042388",22.96,31,0.418,318.67,357.48,95.1,90.0,0.437,36134.9,36156.6,44,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018452,188446.00
07/04/2015 10:00,2,4.295,ACTIVE,215.54,350.77,59.970,1436018403,"201051344001230","174011321042388",28.49,35.00,0,333.03,379.92,123.9,117.7,0.588,164055.8,164055.8,5082,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018453,188447.00
07/04/2015 10:00,2,4.182,ACTIVE,217.13,354.67,59.975,1436018403,"201051344000576","174011321042388",28.49,35.40,0,333.33,380.52,120.7,114.5,0.561,160436.3,160436.3,5085,0,0,0,L,1122011218,0,123.14,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018454,188448.00
07/04/2015 10:00,2,4.322,ACTIVE,217.13,353.47,59.991,1436018403,"201051344000579","174011321042388",28.55,34.00,0,333.63,381.12,124.9,118.6,0.592,166835.0,166835.0,5070,0,0,0,L,1122011218,0,123.14,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436018455,188449.00
07/04/2015 10:15,2,4.717,ACTIVE,215.77,352.57,59.996,1436019303,"201051344000955","174011321042388",28.84,35.60,0,333.33,385.03,137.7,131.0,0.654,166019.7,166019.7,5070,0,0,0,L,1122011218,0,122.23,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019304,188450.00
07/04/2015 10:15,1,4.614,ACTIVE,215.0,355.43,60.00,1436019303,"040051121000195","174011321042388",25.28,32,0.515,317.90,363.21,116.0,110.5,0.527,38874.399999988,38900.300000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019305,188451.00
07/04/2015 10:15,2,4.945,ACTIVE,215.09,352.87,59.965,1436019303,"274151322000095","174011321042388",28.49,43.80,0,331.83,376.31,142.7,135.8,0.539,465179.5,465179.5,5983,0,0,0,L,1151911521,0,124.72,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019306,188452.00
07/04/2015 10:15,2,4.791,ACTIVE,216.00,353.17,59.970,1436019303,"201051344000868","174011321042388",28.03,35.00,0,333.03,384.13,136.1,129.4,0.614,152343.8,152343.8,5079,0,0,0,L,1122011218,0,122.46,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019307,188453.00
07/04/2015 10:15,2,4.688,ACTIVE,217.35,355.28,59.970,1436019303,"201051344000853","174011321042388",28.61,36.00,0,335.44,385.03,135.8,129.1,0.645,158611.3,158611.3,5079,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019308,188454.00
07/04/2015 10:15,2,4.641,ACTIVE,216.67,354.07,59.959,1436019303,"201051344000582","174011321042388",28.57,35.40,0,332.13,384.13,134.3,127.7,0.645,158866.0,158866.0,5066,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019309,188455.00
07/04/2015 10:15,1,4.535,ACTIVE,215.6,359.93,60.00,1436019303,"040051121000097","174011321042388",25.65,32,0.515,317.07,364.14,115.7,110.9,0.527,36992.500000012,37018.700000012,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019310,188456.00
07/04/2015 10:15,2,4.779,ACTIVE,217.13,355.28,59.954,1436019303,"201051344000469","174011321042388",28.19,34.30,0,333.03,385.03,136.4,129.8,0.663,153878.2,153878.2,5071,0,0,0,L,1122011218,0,122.91,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019311,188457.00
07/04/2015 10:15,2,4.820,ACTIVE,217.13,355.88,59.965,1436019303,"201051344000988","174011321042388",27.93,36.00,0,332.73,385.63,136.4,129.8,0.636,153482.6,153482.6,5071,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019312,188458.00
07/04/2015 10:15,2,4.746,ACTIVE,217.13,353.77,59.970,1436019303,"201051344001158","174011321042388",28.25,35.60,0,333.33,384.13,135.7,129.1,0.636,159574.2,159574.2,5069,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019313,188459.00
07/04/2015 10:15,2,4.734,ACTIVE,216.22,351.97,59.954,1436019303,"201051344001025","174011321042388",28.47,38.00,0,333.33,384.43,136.5,129.8,0.605,162999.6,162999.6,5064,0,0,0,L,1122011218,0,122.68,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019314,188460.00
07/04/2015 10:15,1,3.410,ACTIVE,215.9,365.30,60.00,1436019303,"033051125000118","174011321042388",38.55,32,0.583,315.52,369.15,130.8,125.4,0.588,41142.299999988,41171.900000012,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019315,188461.00
07/04/2015 10:15,2,4.693,ACTIVE,216.90,354.97,59.944,1436019303,"201051344000569","174011321042388",28.45,35.60,0,333.03,384.13,135.2,128.5,0.636,166515.8,166515.8,5077,0,0,0,L,1122011218,0,122.68,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019316,188462.00
07/04/2015 10:15,2,3.189,ACTIVE,215.77,415.39,59.954,1436019303,"274151322000094","174011321042388",38.41,43.80,0,393.15,442.14,123.4,117.2,0.477,350608.6,350608.6,6449,0,0,0,L,1151911521,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019317,188463.00
07/04/2015 10:15,1,4.692,ACTIVE,215.6,328.66,60.00,1436019303,"040051121000068","174011321042388",22.96,31,0.476,317.78,362.59,107.2,102.5,0.491,35594,35618.3,32,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019318,188464.00
07/04/2015 10:15,2,4.727,ACTIVE,217.35,354.37,59.949,1436019303,"201051344000458","174011321042388",28.49,37.80,0,333.63,383.83,136.3,129.6,0.658,162320.0,162320.0,5072,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019319,188465.00
07/04/2015 10:15,2,4.697,ACTIVE,215.54,362.49,59.949,1436019303,"274151322000087","174011321042388",26.62,51.80,0,332.43,372.41,126.5,120.2,0.477,421310.1,421310.1,5954,0,0,0,L,1151911521,0,124.49,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019320,188466.00
07/04/2015 10:15,2,4.820,ACTIVE,215.32,351.07,59.938,1436019303,"274151322000052","174011321042388",27.95,43.00,0,332.13,375.11,136.5,129.8,0.526,450402.1,450402.1,6354,0,0,0,L,1151911521,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019321,188467.00
07/04/2015 10:15,2,4.646,ACTIVE,216.00,353.77,59.922,1436019303,"201051344001145","174011321042388",28.92,34.00,0,333.33,383.83,136.1,129.4,0.623,167475.1,167475.1,5080,0,0,0,L,1122011218,0,122.68,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019322,188468.00
07/04/2015 10:15,2,4.738,ACTIVE,216.00,354.37,59.959,1436019303,"201051344000685","174011321042388",28.43,34.30,0,333.93,385.03,136.4,129.7,0.672,166541.9,166541.9,5082,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019323,188469.00
07/04/2015 10:15,2,4.773,ACTIVE,215.54,356.18,59.949,1436019303,"274151322000088","174011321042388",27.55,41.80,0,332.73,374.21,133.1,126.6,0.504,431515.0,431515.0,5967,0,0,0,L,1151911521,0,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019324,188470.00
07/04/2015 10:15,2,4.699,ACTIVE,216.45,353.17,59.959,1436019303,"201051344000438","174011321042388",28.80,35.40,0,333.03,385.33,137.0,130.3,0.650,166654.8,166654.8,5065,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019325,188471.00
07/04/2015 10:15,2,4.707,ACTIVE,216.45,353.17,59.959,1436019303,"201051344001135","174011321042388",28.39,36.30,0,333.93,384.73,135.3,128.7,0.623,157982.8,157982.8,5055,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019326,188472.00
07/04/2015 10:15,2,4.684,ACTIVE,216.22,354.67,59.965,1436019303,"201051344000417","174011321042388",28.19,36.80,0,333.33,383.83,133.7,127.1,0.636,162340.9,162340.9,5065,0,0,0,L,1122011218,0,122.68,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019327,188473.00
07/04/2015 10:15,2,4.807,ACTIVE,215.77,353.47,59.959,1436019303,"201051344000594","174011321042388",28.49,35.60,0,332.43,385.93,138.7,131.9,0.663,162702.6,162702.6,5065,0,0,0,L,1122011218,0,122.68,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019328,188474.00
07/04/2015 10:15,2,4.701,ACTIVE,215.54,348.36,59.965,1436019303,"274151322000083","174011321042388",28.09,43.60,0,332.73,374.51,133.7,127.1,0.530,446574.5,446574.5,6373,0,0,0,L,1151911521,0,124.04,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019328,188475.00
07/04/2015 10:15,2,4.715,ACTIVE,216.90,354.37,59.959,1436019303,"201051344000585","174011321042388",28.23,37.50,0,333.03,383.23,134.9,128.2,0.628,161711.8,161711.8,5065,0,0,0,L,1122011218,0,122.68,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019329,188476.00
07/04/2015 10:15,2,4.758,ACTIVE,215.77,358.88,59.954,1436019303,"274151322000054","174011321042388",27.87,44.00,0,332.13,375.11,134.2,127.6,0.508,441678.9,441678.9,5954,0,0,0,L,1151911521,0,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019330,188477.00
07/04/2015 10:15,2,4.857,ACTIVE,216.90,355.28,59.954,1436019303,"201051344001203","174011321042388",28.15,37.30,0,333.03,385.03,138.5,131.7,0.658,162868.1,162868.1,5069,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019331,188478.00
07/04/2015 10:15,2,4.713,ACTIVE,215.77,352.57,59.965,1436019303,"201051344000646","174011321042388",28.33,35.80,0,333.03,385.33,135.3,128.6,0.641,160124.9,160124.9,5060,0,0,0,L,1122011218,0,122.91,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019332,188479.00
07/04/2015 10:15,2,3.197,ACTIVE,216.67,421.70,59.959,1436019303,"274151322000068","174011321042388",38.41,44.00,0,390.14,443.64,125.5,119.2,0.473,349676.8,349676.8,6058,0,0,0,L,1151911521,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019333,188480.00
07/04/2015 10:15,2,5.105,ACTIVE,216.67,361.89,59.965,1436019303,"274151322000076","174011321042388",28.25,43.80,0,334.24,378.12,145.9,138.9,0.561,470969.2,470969.2,6356,0,0,0,L,1151911521,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019334,188481.00
07/04/2015 10:15,1,2.932,ACTIVE,216.0,342.60,60.00,1436019303,"033051125000132","174011321042388",34.26,32,0.438,318.56,359.03,99.9,94.1,0.457,30923.000000024,30945.300000024,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019335,188482.00
07/04/2015 10:15,1,3.382,ACTIVE,216.1,352.51,60.03,1436019303,"033051125000150","174011321042388",38.76,32,0.586,315.72,368.46,130.4,126.2,0.592,41191.800000012,41221.5,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019337,188483.00
07/04/2015 10:15,2,4.730,ACTIVE,215.77,353.47,59.959,1436019303,"201051344000890","174011321042388",28.65,36.50,0,333.63,385.63,137.3,130.6,0.636,164382.1,164382.1,5068,0,0,0,L,1122011218,0,122.91,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019337,188484.00
07/04/2015 10:15,2,4.734,ACTIVE,216.90,354.97,59.954,1436019303,"201051344000900","174011321042388",28.61,35.20,0,332.13,384.13,137.2,130.5,0.632,164641.3,164641.3,5081,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019338,188485.00
07/04/2015 10:15,2,4.807,ACTIVE,216.67,353.17,59.970,1436019303,"201051344000633","174011321042388",28.11,35.80,0,332.43,384.43,136.8,130.1,0.654,154300.6,154300.6,5079,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019339,188486.00
07/04/2015 10:15,1,4.386,ACTIVE,216.2,353.94,60.00,1436019303,"040051121000185","174011321042388",25.67,32,0.497,318.17,362.67,112.0,107.3,0.509,36392.799999999,36417.999999999,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019340,188487.00
07/04/2015 10:15,2,4.766,ACTIVE,217.13,354.37,59.959,1436019303,"201051344000983","174011321042388",28.41,36.80,0,332.73,385.63,137.1,130.4,0.650,161610.0,161610.0,5080,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019341,188488.00
07/04/2015 10:15,2,4.713,ACTIVE,216.67,353.77,59.938,1436019303,"201051344000917","174011321042388",28.59,36.30,0,332.13,384.43,136.4,129.8,0.650,164847.2,164847.2,5080,0,0,0,L,1122011218,0,122.91,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019342,188489.00
07/04/2015 10:15,1,4.543,ACTIVE,215.3,322.52,60.00,1436019303,"040051121000116","174011321042388",25.48,29,0.513,316.20,364.36,115.2,110.0,0.520,36361.400000024,36387.100000024,33,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019344,188490.00
07/04/2015 10:15,1,2.928,ACTIVE,216.2,335.11,60.00,1436019303,"033051125000135","174011321042388",33.73,33,0.433,318.45,359.56,98.3,93.3,0.450,30782.10000001,30804.10000001,175,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019345,188491.00
07/04/2015 10:15,2,4.689,ACTIVE,217.13,354.67,59.922,1436019303,"201051344000648","174011321042388",28.53,35.60,0,333.63,385.33,135.5,128.8,0.636,160671.7,160671.7,5073,0,0,0,L,1122011218,0,122.91,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019346,188492.00
07/04/2015 10:15,2,4.811,ACTIVE,216.67,354.67,59.949,1436019303,"201051344001093","174011321042388",28.59,36.50,0,332.13,385.33,139.2,132.5,0.641,162995.4,162995.4,5071,0,0,0,L,1122011218,0,122.91,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019347,188493.00
07/04/2015 10:15,2,4.797,ACTIVE,217.13,353.47,59.959,1436019303,"201051344000645","174011321042388",28.01,37.50,0,333.33,384.43,136.2,129.5,0.623,161204.8,161204.8,5080,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019347,188494.00
07/04/2015 10:15,2,4.801,ACTIVE,215.77,365.80,59.975,1436019303,"274151322000085","174011321042388",27.79,42.00,0,333.33,374.81,135.1,128.4,0.517,443906.0,443906.0,6357,0,0,0,L,1151911521,0,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019348,188495.00
07/04/2015 10:15,2,4.754,ACTIVE,216.90,353.47,59.933,1436019303,"201051344000651","174011321042388",28.35,36.30,0,333.03,383.83,136.6,129.9,0.623,160571.8,160571.8,5067,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019349,188496.00
07/04/2015 10:15,2,4.811,ACTIVE,216.45,351.07,59.986,1436019303,"201051344000867","174011321042388",28.07,36.80,0,333.63,384.73,136.7,130.0,0.632,152981.8,152981.8,5082,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019350,188497.00
07/04/2015 10:15,1,4.614,ACTIVE,215.6,335.94,60.00,1436019303,"040051121000095","174011321042388",22.84,32,0.462,318.08,360.42,104.8,99.5,0.476,36156.6,36180.2,46,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019351,188498.00
07/04/2015 10:15,2,4.777,ACTIVE,215.77,352.57,59.954,1436019303,"201051344001230","174011321042388",28.41,35.20,0,333.33,385.33,137.5,130.8,0.654,164086.7,164086.7,5083,0,0,0,L,1122011218,0,122.91,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019352,188499.00
07/04/2015 10:15,2,4.658,ACTIVE,217.35,355.88,59.959,1436019303,"201051344000576","174011321042388",28.53,35.80,0,333.33,385.03,134.6,128.0,0.623,160466.5,160466.5,5086,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019353,188500.00
07/04/2015 10:15,2,4.773,ACTIVE,217.35,355.58,59.954,1436019303,"201051344000579","174011321042388",28.77,35.00,0,333.93,385.63,139.1,132.3,0.654,166866.3,166866.3,5071,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436019354,188501.00
07/04/2015 10:30,2,4.863,ACTIVE,217.35,355.28,59.986,1436020203,"201051344000955","174011321042388",28.73,37.00,0,333.03,386.23,141.4,134.5,0.672,166053.0,166053.0,5071,0,0,0,L,1122011218,0,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020204,188502.00
07/04/2015 10:30,1,4.788,ACTIVE,217.7,332.30,60.03,1436020203,"040051121000195","174011321042388",25.19,33,0.528,317.53,367.93,120.0,114.6,0.539,38900.300000024,38928.300000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020206,188503.00
07/04/2015 10:30,2,5.148,ACTIVE,217.13,366.70,59.959,1436020203,"274151322000095","174011321042388",28.25,45.30,0,333.03,380.82,147.3,140.2,0.548,465214.0,465214.0,5984,0,0,0,L,1151911521,0,125.62,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020207,188504.00
07/04/2015 10:30,2,4.969,ACTIVE,217.80,356.18,59.981,1436020203,"201051344000868","174011321042388",27.83,35.20,0,332.73,386.83,140.0,133.2,0.632,152376.7,152376.7,5080,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020207,188505.00
07/04/2015 10:30,2,4.875,ACTIVE,219.16,357.08,59.986,1436020203,"201051344000853","174011321042388",28.39,36.30,0,337.84,391.34,140.1,133.3,0.658,158644.1,158644.1,5080,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020208,188506.00
07/04/2015 10:30,2,4.797,ACTIVE,218.48,356.18,59.996,1436020203,"201051344000582","174011321042388",28.43,36.00,0,333.03,390.44,138.1,131.4,0.636,158898.5,158898.5,5067,0,0,0,L,1122011218,0,123.81,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020209,188507.00
07/04/2015 10:30,1,4.715,ACTIVE,218.2,348.93,60.03,1436020203,"040051121000097","174011321042388",25.50,32,0.528,317.43,368.71,119.6,115.1,0.539,37018.700000012,37046.900000012,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020211,188508.00
07/04/2015 10:30,2,4.842,ACTIVE,218.93,358.28,59.991,1436020203,"201051344000469","174011321042388",28.67,35.00,0,333.33,390.74,140.6,133.7,0.676,153911.1,153911.1,5072,0,0,0,L,1122011218,0,123.59,126.98,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020211,188509.00
07/04/2015 10:30,2,4.973,ACTIVE,218.93,360.08,59.986,1436020203,"201051344000988","174011321042388",27.89,37.00,0,336.64,391.04,140.5,133.7,0.658,153515.5,153515.5,5072,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020212,188510.00
07/04/2015 10:30,2,4.848,ACTIVE,218.93,356.78,59.991,1436020203,"201051344001158","174011321042388",28.45,36.30,0,334.24,390.14,139.6,132.8,0.658,159607.0,159607.0,5070,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020213,188511.00
07/04/2015 10:30,2,4.955,ACTIVE,218.26,356.48,59.996,1436020203,"201051344001025","174011321042388",27.95,38.80,0,332.73,388.64,140.3,133.5,0.632,163032.5,163032.5,5065,0,0,0,L,1122011218,0,123.59,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020214,188512.00
07/04/2015 10:30,1,3.494,ACTIVE,217.4,353.04,60.03,1436020203,"033051125000118","174011321042388",38.95,32,0.598,312.51,372.93,135.4,129.1,0.605,41171.900000012,41203.6,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020216,188513.00
07/04/2015 10:30,2,4.812,ACTIVE,218.71,357.68,59.991,1436020203,"201051344000569","174011321042388",28.59,36.30,0,333.33,390.14,139.4,132.6,0.645,166548.5,166548.5,5078,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020217,188514.00
07/04/2015 10:30,2,3.389,ACTIVE,217.58,402.77,59.991,1436020203,"274151322000094","174011321042388",37.17,45.30,0,384.43,442.74,127.2,120.8,0.491,350638.3,350638.3,6450,0,0,0,L,1151911521,0,125.17,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020218,188515.00
07/04/2015 10:30,1,4.846,ACTIVE,218.1,363.12,60.03,1436020203,"040051121000068","174011321042388",22.97,32,0.488,317.87,365.05,110.7,105.9,0.499,35618.3,35644.1,34,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020219,188516.00
07/04/2015 10:30,2,4.922,ACTIVE,218.71,355.58,59.991,1436020203,"201051344000458","174011321042388",28.29,38.40,0,334.24,390.44,141.1,134.2,0.672,162352.9,162352.9,5073,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020220,188517.00
07/04/2015 10:30,2,4.848,ACTIVE,217.35,359.48,59.975,1436020203,"274151322000087","174011321042388",26.62,55.30,0,332.73,377.52,130.6,124.1,0.491,421340.6,421340.6,5955,0,0,0,L,1151911521,0,124.94,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020221,188518.00
07/04/2015 10:30,2,4.979,ACTIVE,217.35,352.57,60.023,1436020203,"274151322000052","174011321042388",27.95,44.80,0,332.73,380.82,140.9,134.1,0.535,450435.0,450435.0,6355,0,0,0,L,1151911521,0,124.49,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020222,188519.00
07/04/2015 10:30,2,4.859,ACTIVE,217.58,355.28,59.991,1436020203,"201051344001145","174011321042388",28.59,35.00,0,333.33,390.14,140.7,133.9,0.641,167508.0,167508.0,5081,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020223,188520.00
07/04/2015 10:30,2,4.867,ACTIVE,217.58,356.48,59.991,1436020203,"201051344000685","174011321042388",28.55,35.00,0,332.13,386.83,140.8,134.0,0.685,166574.9,166574.9,5083,0,0,0,L,1122011218,0,124.27,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020224,188521.00
07/04/2015 10:30,2,4.916,ACTIVE,217.13,351.67,59.981,1436020203,"274151322000088","174011321042388",27.61,43.80,0,333.03,379.92,137.4,130.7,0.513,431547.2,431547.2,5968,0,0,0,L,1151911521,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020225,188522.00
07/04/2015 10:30,2,4.895,ACTIVE,218.03,357.38,59.986,1436020203,"201051344000438","174011321042388",28.45,35.60,0,333.03,387.74,141.0,134.2,0.654,166687.9,166687.9,5066,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020225,188523.00
07/04/2015 10:30,2,4.891,ACTIVE,218.03,356.18,59.965,1436020203,"201051344001135","174011321042388",28.15,37.50,0,332.43,386.23,139.4,132.7,0.636,158015.5,158015.5,5056,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020226,188524.00
07/04/2015 10:30,2,4.840,ACTIVE,217.80,356.18,59.991,1436020203,"201051344000417","174011321042388",28.11,37.80,0,332.43,386.23,137.8,131.1,0.650,162373.3,162373.3,5066,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020227,188525.00
07/04/2015 10:30,2,4.893,ACTIVE,217.58,356.78,59.991,1436020203,"201051344000594","174011321042388",28.86,35.80,0,332.43,387.74,142.9,136.0,0.667,162736.2,162736.2,5066,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020228,188526.00
07/04/2015 10:30,2,4.883,ACTIVE,217.13,349.56,59.986,1436020203,"274151322000083","174011321042388",27.95,45.30,0,332.73,379.32,138.2,131.5,0.544,446606.8,446606.8,6374,0,0,0,L,1151911521,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020229,188527.00
07/04/2015 10:30,2,4.883,ACTIVE,218.71,357.68,59.991,1436020203,"201051344000585","174011321042388",28.13,38.20,0,333.03,389.84,139.0,132.3,0.645,161744.4,161744.4,5066,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020230,188528.00
07/04/2015 10:30,2,4.936,ACTIVE,217.58,363.99,59.975,1436020203,"274151322000054","174011321042388",27.65,45.30,0,332.73,381.12,138.2,131.5,0.530,441711.3,441711.3,5955,0,0,0,L,1151911521,0,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020231,188529.00
07/04/2015 10:30,2,4.973,ACTIVE,218.26,357.08,59.991,1436020203,"201051344001203","174011321042388",28.21,38.20,0,333.03,390.14,142.1,135.2,0.663,162901.4,162901.4,5070,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020232,188530.00
07/04/2015 10:30,2,4.789,ACTIVE,217.35,355.28,59.986,1436020203,"201051344000646","174011321042388",28.57,36.80,0,332.43,386.53,138.5,131.8,0.654,160157.5,160157.5,5061,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020233,188531.00
07/04/2015 10:30,2,3.266,ACTIVE,218.26,424.41,59.981,1436020203,"274151322000068","174011321042388",38.41,45.80,0,385.33,443.04,127.5,121.2,0.477,349706.6,349706.6,6059,0,0,0,L,1151911521,0,125.85,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020234,188532.00
07/04/2015 10:30,2,5.215,ACTIVE,218.26,364.89,59.970,1436020203,"274151322000076","174011321042388",28.41,45.80,0,334.24,383.23,150.0,142.8,0.575,471004.4,471004.4,6357,0,0,0,L,1151911521,0,125.40,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020235,188533.00
