ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 10:30,1,3.021,ACTIVE,218.1,330.02,60.03,1436020203,"033051125000132","174011321042388",34.19,32,0.447,318.81,363.28,102.8,97.0,0.468,30945.300000024,30969.200000024,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020236,188534.00
07/04/2015 10:30,1,3.484,ACTIVE,218.3,352.56,60.03,1436020203,"033051125000150","174011321042388",38.72,33,0.598,315.61,373.02,134.3,130.0,0.598,41221.5,41253.300000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020237,188535.00
07/04/2015 10:30,2,4.869,ACTIVE,217.58,354.97,59.981,1436020203,"201051344000890","174011321042388",28.55,36.80,0,332.73,386.53,140.8,134.0,0.645,164415.2,164415.2,5069,0,0,0,L,1122011218,0,123.81,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020238,188536.00
07/04/2015 10:30,2,4.922,ACTIVE,218.71,356.48,59.981,1436020203,"201051344000900","174011321042388",28.33,36.30,0,333.03,390.44,141.2,134.3,0.645,164674.4,164674.4,5082,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020239,188537.00
07/04/2015 10:30,2,4.918,ACTIVE,218.26,357.68,59.975,1436020203,"201051344000633","174011321042388",28.35,36.30,0,332.73,390.74,141.2,134.4,0.663,154333.6,154333.6,5080,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020240,188538.00
07/04/2015 10:30,1,4.619,ACTIVE,218.1,358.12,60.00,1436020203,"040051121000185","174011321042388",25.39,33,0.514,318.36,366.77,116.7,111.7,0.525,36417.999999999,36445.199999999,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020241,188539.00
07/04/2015 10:30,2,4.920,ACTIVE,219.16,356.78,59.975,1436020203,"201051344000983","174011321042388",28.43,37.30,0,333.03,390.44,141.7,134.8,0.672,161643.1,161643.1,5081,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020242,188540.00
07/04/2015 10:30,2,4.908,ACTIVE,218.26,356.48,59.981,1436020203,"201051344000917","174011321042388",28.23,37.50,0,332.73,390.14,140.3,133.5,0.663,164880.0,164880.0,5081,0,0,0,L,1122011218,0,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020243,188541.00
07/04/2015 10:30,1,4.704,ACTIVE,217.5,363.05,60.00,1436020203,"040051121000116","174011321042388",25.49,29,0.527,316.89,367.73,119.3,114.1,0.538,36387.100000024,36414.900000024,35,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020244,188542.00
07/04/2015 10:30,1,2.988,ACTIVE,218.0,326.08,60.03,1436020203,"033051125000135","174011321042388",34.13,34,0.446,317.87,363.43,101.5,96.9,0.462,30804.10000001,30827.80000001,177,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020245,188543.00
07/04/2015 10:30,2,4.873,ACTIVE,218.71,357.08,59.981,1436020203,"201051344000648","174011321042388",28.41,35.80,0,334.84,390.74,140.1,133.3,0.658,160704.4,160704.4,5074,0,0,0,L,1122011218,0,123.59,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020246,188544.00
07/04/2015 10:30,2,4.992,ACTIVE,218.26,357.98,59.965,1436020203,"201051344001093","174011321042388",28.31,37.50,0,332.73,391.04,143.1,136.2,0.650,163028.9,163028.9,5072,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020247,188545.00
07/04/2015 10:30,2,4.959,ACTIVE,218.93,356.78,59.965,1436020203,"201051344000645","174011321042388",28.07,38.00,0,333.93,389.84,140.9,134.1,0.641,161237.6,161237.6,5081,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020248,188546.00
07/04/2015 10:30,2,4.977,ACTIVE,217.80,367.30,59.928,1436020203,"274151322000085","174011321042388",27.79,44.00,0,334.24,380.52,140.1,133.3,0.535,443938.7,443938.7,6358,0,0,0,L,1151911521,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020249,188547.00
07/04/2015 10:30,2,4.957,ACTIVE,218.71,357.08,59.965,1436020203,"201051344000651","174011321042388",28.13,37.80,0,333.63,390.14,141.3,134.4,0.641,160604.7,160604.7,5068,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020250,188548.00
07/04/2015 10:30,2,4.982,ACTIVE,218.26,355.28,59.970,1436020203,"201051344000867","174011321042388",28.15,37.00,0,333.63,386.23,142.1,135.3,0.650,153014.8,153014.8,5083,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020251,188549.00
07/04/2015 10:30,1,4.814,ACTIVE,217.6,356.32,60.03,1436020203,"040051121000095","174011321042388",22.67,33,0.476,318.08,364.32,108.6,103.3,0.489,36180.2,36205.1,48,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020252,188550.00
07/04/2015 10:30,2,4.982,ACTIVE,217.35,355.58,59.975,1436020203,"201051344001230","174011321042388",28.23,35.60,0,332.73,386.23,142.4,135.6,0.681,164119.9,164119.9,5084,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020253,188551.00
07/04/2015 10:30,2,4.873,ACTIVE,219.16,357.98,59.970,1436020203,"201051344000576","174011321042388",28.47,37.00,0,336.64,391.34,140.5,133.7,0.645,160499.0,160499.0,5087,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020254,188552.00
07/04/2015 10:30,2,4.949,ACTIVE,219.16,359.48,59.975,1436020203,"201051344000579","174011321042388",28.73,35.80,0,335.14,391.64,144.0,137.1,0.676,166899.8,166899.8,5072,0,0,0,L,1122011218,0,124.27,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436020255,188553.00
07/04/2015 10:45,2,4.506,ACTIVE,216.22,352.57,59.975,1436021103,"201051344000955","174011321042388",28.47,37.00,0,333.03,386.83,130.0,123.5,0.614,166084.8,166084.8,5072,0,0,0,L,1122011218,0,122.46,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021105,188554.00
07/04/2015 10:45,1,4.375,ACTIVE,216.7,339.05,60.03,1436021103,"040051121000195","174011321042388",25.30,33,0.487,318.85,367.24,110.1,104.9,0.504,38928.300000024,38955.300000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021106,188555.00
07/04/2015 10:45,2,4.711,ACTIVE,216.00,358.58,59.975,1436021103,"274151322000095","174011321042388",28.41,46.40,0,333.03,379.32,135.5,128.9,0.508,465247.3,465247.3,5985,0,0,0,L,1151911521,0,125.17,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021107,188556.00
07/04/2015 10:45,2,4.564,ACTIVE,216.67,353.17,60.012,1436021103,"201051344000868","174011321042388",27.93,35.20,0,333.33,387.14,129.2,122.7,0.592,152408.3,152408.3,5081,0,0,0,L,1122011218,0,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021108,188557.00
07/04/2015 10:45,2,4.482,ACTIVE,218.03,355.88,59.975,1436021103,"201051344000853","174011321042388",28.47,36.30,0,338.74,391.64,129.2,122.8,0.614,158675.7,158675.7,5081,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021109,188558.00
07/04/2015 10:45,2,4.385,ACTIVE,217.35,354.97,59.986,1436021103,"201051344000582","174011321042388",28.55,36.80,0,333.63,388.34,126.9,120.5,0.588,158929.5,158929.5,5068,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021110,188559.00
07/04/2015 10:45,1,4.351,ACTIVE,216.8,325.93,60.03,1436021103,"040051121000097","174011321042388",25.30,33,0.485,318.86,368.00,109.5,104.5,0.500,37046.900000012,37073.700000012,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021111,188560.00
07/04/2015 10:45,2,4.500,ACTIVE,218.03,355.58,59.991,1436021103,"201051344000469","174011321042388",28.51,35.00,0,334.24,391.64,130.0,123.6,0.636,153942.8,153942.8,5073,0,0,0,L,1122011218,0,123.14,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021112,188561.00
07/04/2015 10:45,2,4.484,ACTIVE,217.80,356.18,59.975,1436021103,"201051344000988","174011321042388",28.49,36.80,0,336.94,392.25,129.5,123.0,0.597,153547.1,153547.1,5073,0,0,0,L,1122011218,0,123.36,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021113,188562.00
07/04/2015 10:45,2,4.525,ACTIVE,217.80,355.58,59.975,1436021103,"201051344001158","174011321042388",28.07,36.50,0,337.54,390.74,128.7,122.3,0.605,159638.4,159638.4,5071,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021114,188563.00
07/04/2015 10:45,2,4.545,ACTIVE,216.90,353.47,60.002,1436021103,"201051344001025","174011321042388",28.07,38.60,0,333.93,387.44,129.2,122.7,0.583,163064.0,163064.0,5066,0,0,0,L,1122011218,0,122.91,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021115,188564.00
07/04/2015 10:45,1,3.223,ACTIVE,216.4,329.93,60.03,1436021103,"033051125000118","174011321042388",38.75,33,0.551,313.37,373.45,124.3,118.8,0.558,41203.6,41234.1,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021116,188565.00
07/04/2015 10:45,2,4.465,ACTIVE,217.58,355.28,60.012,1436021103,"201051344000569","174011321042388",28.41,36.30,0,336.04,390.44,128.5,122.1,0.605,166579.8,166579.8,5079,0,0,0,L,1122011218,0,122.91,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021117,188566.00
07/04/2015 10:45,2,3.008,ACTIVE,216.67,424.11,59.981,1436021103,"274151322000094","174011321042388",38.37,46.40,0,388.34,440.64,116.8,110.8,0.446,350666.8,350666.8,6451,0,0,0,L,1151911521,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021118,188567.00
07/04/2015 10:45,1,4.439,ACTIVE,217.0,330.42,60.03,1436021103,"040051121000068","174011321042388",22.93,32,0.447,319.27,364.92,101.3,96.8,0.463,35644.1,35668.9,36,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021119,188568.00
07/04/2015 10:45,2,4.469,ACTIVE,217.80,355.28,59.986,1436021103,"201051344000458","174011321042388",28.67,38.40,0,334.54,391.04,129.7,123.3,0.623,162384.6,162384.6,5074,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021120,188569.00
07/04/2015 10:45,2,4.465,ACTIVE,216.22,352.87,59.975,1436021103,"274151322000087","174011321042388",26.50,58.50,0,333.03,375.71,119.8,113.7,0.451,421369.9,421369.9,5956,0,0,0,L,1151911521,0,124.94,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021121,188570.00
07/04/2015 10:45,2,4.580,ACTIVE,216.45,351.07,59.949,1436021103,"274151322000052","174011321042388",27.79,46.20,0,333.63,378.42,128.9,122.5,0.495,450466.6,450466.6,6356,0,0,0,L,1151911521,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021122,188571.00
07/04/2015 10:45,2,4.463,ACTIVE,216.67,354.07,59.981,1436021103,"201051344001145","174011321042388",28.53,35.20,0,333.33,388.04,128.9,122.5,0.592,167539.5,167539.5,5082,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021123,188572.00
07/04/2015 10:45,2,4.451,ACTIVE,216.45,353.17,59.986,1436021103,"201051344000685","174011321042388",28.55,34.80,0,333.33,387.14,128.7,122.3,0.619,166606.3,166606.3,5084,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021124,188573.00
07/04/2015 10:45,2,4.504,ACTIVE,216.22,351.97,59.981,1436021103,"274151322000088","174011321042388",27.53,45.00,0,333.03,377.82,125.7,119.4,0.477,431578.0,431578.0,5969,0,0,0,L,1151911521,0,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021125,188574.00
07/04/2015 10:45,2,4.439,ACTIVE,216.90,354.67,60.012,1436021103,"201051344000438","174011321042388",28.65,35.60,0,333.03,388.04,128.9,122.5,0.605,166719.5,166719.5,5067,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021125,188575.00
07/04/2015 10:45,2,4.469,ACTIVE,216.90,353.47,59.991,1436021103,"201051344001135","174011321042388",28.23,38.00,0,333.33,386.53,127.8,121.4,0.588,158046.8,158046.8,5057,0,0,0,L,1122011218,0,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021126,188576.00
07/04/2015 10:45,2,4.430,ACTIVE,216.90,354.07,59.981,1436021103,"201051344000417","174011321042388",28.13,37.30,0,333.33,387.44,126.2,119.9,0.597,162404.1,162404.1,5067,0,0,0,L,1122011218,0,122.91,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021127,188577.00
07/04/2015 10:45,2,4.527,ACTIVE,216.22,353.17,59.986,1436021103,"201051344000594","174011321042388",28.53,36.50,0,332.73,387.44,130.8,124.3,0.614,162768.3,162768.3,5067,0,0,0,L,1122011218,0,122.91,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021128,188578.00
07/04/2015 10:45,2,4.500,ACTIVE,216.22,363.39,59.975,1436021103,"274151322000083","174011321042388",27.71,46.00,0,332.73,377.52,126.2,119.9,0.504,446637.8,446637.8,6375,0,0,0,L,1151911521,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021129,188579.00
07/04/2015 10:45,2,4.434,ACTIVE,217.35,355.88,59.975,1436021103,"201051344000585","174011321042388",28.37,38.60,0,333.63,388.94,127.3,121.0,0.588,161775.6,161775.6,5067,0,0,0,L,1122011218,0,122.91,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021130,188580.00
07/04/2015 10:45,2,4.486,ACTIVE,216.22,360.08,60.012,1436021103,"274151322000054","174011321042388",27.79,46.20,0,333.33,378.12,126.2,119.9,0.482,441742.3,441742.3,5956,0,0,0,L,1151911521,0,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021131,188581.00
07/04/2015 10:45,2,4.477,ACTIVE,216.45,352.27,59.991,1436021103,"201051344001203","174011321042388",28.43,38.00,0,334.24,388.64,128.9,122.5,0.614,162933.3,162933.3,5071,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021132,188582.00
07/04/2015 10:45,2,4.396,ACTIVE,216.22,354.37,59.991,1436021103,"201051344000646","174011321042388",28.33,36.80,0,332.43,386.23,126.1,119.8,0.597,160188.7,160188.7,5062,0,0,0,L,1122011218,0,123.14,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021133,188583.00
07/04/2015 10:45,2,2.936,ACTIVE,217.35,416.29,59.981,1436021103,"274151322000068","174011321042388",38.55,46.40,0,384.43,441.54,115.1,109.1,0.433,349735.1,349735.1,6060,0,0,0,L,1151911521,0,124.94,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021134,188584.00
07/04/2015 10:45,2,4.719,ACTIVE,217.13,352.57,59.975,1436021103,"274151322000076","174011321042388",28.35,46.00,0,338.14,383.53,135.4,128.8,0.526,471038.1,471038.1,6358,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021135,188585.00
07/04/2015 10:45,1,2.720,ACTIVE,217.2,329.43,60.03,1436021103,"033051125000132","174011321042388",34.17,32,0.402,320.46,363.41,92.5,86.9,0.426,30969.200000024,30992.000000024,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021136,188586.00
07/04/2015 10:45,1,3.114,ACTIVE,216.5,362.88,60.00,1436021103,"033051125000150","174011321042388",38.81,33,0.537,317.57,372.78,120.3,115.9,0.545,41253.300000012,41283.699999988,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021137,188587.00
07/04/2015 10:45,2,4.422,ACTIVE,216.22,353.17,59.954,1436021103,"201051344000890","174011321042388",28.15,36.30,0,333.03,386.83,126.1,119.8,0.588,164446.8,164446.8,5070,0,0,0,L,1122011218,0,123.14,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021138,188588.00
07/04/2015 10:45,2,4.348,ACTIVE,217.35,354.67,59.986,1436021103,"201051344000900","174011321042388",28.69,36.00,0,333.63,390.14,126.3,119.9,0.583,164706.0,164706.0,5083,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021139,188589.00
07/04/2015 10:45,2,4.359,ACTIVE,217.13,354.97,59.981,1436021103,"201051344000633","174011321042388",28.55,36.00,0,333.03,389.24,126.0,119.7,0.597,154365.2,154365.2,5081,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021141,188590.00
07/04/2015 10:45,1,4.153,ACTIVE,217.0,328.28,60.03,1436021103,"040051121000185","174011321042388",25.16,34,0.458,319.59,366.93,103.9,98.8,0.471,36445.199999999,36471.299999999,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021142,188591.00
07/04/2015 10:45,2,4.381,ACTIVE,217.58,354.07,59.975,1436021103,"201051344000983","174011321042388",28.45,37.80,0,333.63,389.24,126.2,119.9,0.597,161674.8,161674.8,5082,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021143,188592.00
07/04/2015 10:45,2,4.369,ACTIVE,216.90,353.77,59.975,1436021103,"201051344000917","174011321042388",28.17,38.40,0,333.03,387.44,124.6,118.4,0.597,164911.4,164911.4,5082,0,0,0,L,1122011218,0,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021144,188593.00
07/04/2015 10:45,1,4.194,ACTIVE,216.2,333.07,60.03,1436021103,"040051121000116","174011321042388",25.41,29,0.467,317.83,367.66,106.0,100.7,0.485,36414.900000024,36441.500000024,37,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021145,188594.00
07/04/2015 10:45,1,2.677,ACTIVE,217.2,354.99,60.03,1436021103,"033051125000135","174011321042388",33.91,34,0.397,319.98,363.04,90.3,85.9,0.413,30827.80000001,30850.40000001,179,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021146,188595.00
07/04/2015 10:45,2,4.318,ACTIVE,217.35,354.67,59.981,1436021103,"201051344000648","174011321042388",28.63,35.80,0,336.04,391.94,125.2,118.9,0.592,160735.6,160735.6,5075,0,0,0,L,1122011218,0,122.91,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021147,188596.00
07/04/2015 10:45,2,4.465,ACTIVE,217.13,353.77,59.981,1436021103,"201051344001093","174011321042388",28.13,37.50,0,333.03,388.94,127.2,120.9,0.575,163060.7,163060.7,5073,0,0,0,L,1122011218,0,123.14,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021148,188597.00
07/04/2015 10:45,2,4.461,ACTIVE,217.80,354.07,59.970,1436021103,"201051344000645","174011321042388",28.05,38.00,0,335.44,388.94,126.8,120.4,0.579,161269.0,161269.0,5082,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021149,188598.00
07/04/2015 10:45,2,4.465,ACTIVE,216.45,363.69,59.981,1436021103,"274151322000085","174011321042388",27.83,45.50,0,334.84,378.12,125.9,119.6,0.482,443969.8,443969.8,6359,0,0,0,L,1151911521,0,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021150,188599.00
07/04/2015 10:45,2,4.449,ACTIVE,217.13,354.97,59.975,1436021103,"201051344000651","174011321042388",28.19,38.40,0,333.63,387.44,127.0,120.7,0.583,160636.0,160636.0,5069,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021151,188600.00
07/04/2015 10:45,2,4.479,ACTIVE,217.13,353.47,59.981,1436021103,"201051344000867","174011321042388",28.35,36.80,0,333.33,386.83,128.6,122.2,0.592,153046.3,153046.3,5084,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021152,188601.00
07/04/2015 10:45,1,4.347,ACTIVE,216.3,327.02,60.03,1436021103,"040051121000095","174011321042388",22.66,33,0.430,319.37,363.51,98.0,92.9,0.443,36205.1,36229.2,50,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021153,188602.00
07/04/2015 10:45,2,4.465,ACTIVE,216.22,353.17,59.986,1436021103,"201051344001230","174011321042388",28.43,35.40,0,333.03,386.53,128.6,122.2,0.614,164151.5,164151.5,5085,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021154,188603.00
07/04/2015 10:45,2,4.404,ACTIVE,217.80,355.28,59.975,1436021103,"201051344000576","174011321042388",28.49,37.00,0,337.54,391.34,127.1,120.7,0.588,160530.1,160530.1,5088,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021155,188604.00
07/04/2015 10:45,2,4.457,ACTIVE,217.80,355.28,59.975,1436021103,"201051344000579","174011321042388",28.86,36.30,0,338.14,392.25,130.3,123.9,0.614,166931.7,166931.7,5073,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436021156,188605.00
07/04/2015 11:00,2,4.334,ACTIVE,215.77,352.27,59.954,1436022003,"201051344000955","174011321042388",28.35,36.50,0,333.03,384.13,124.5,118.2,0.605,166115.6,166115.6,5073,0,0,0,L,1122011218,0,122.23,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022004,188606.00
07/04/2015 11:00,1,4.177,ACTIVE,215.5,354.81,60.00,1436022003,"040051121000195","174011321042388",25.39,33,0.465,318.54,363.14,105.5,100.3,0.482,38955.300000024,38981.500000012,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022005,188607.00
07/04/2015 11:00,2,4.543,ACTIVE,215.77,362.19,59.949,1436022003,"274151322000095","174011321042388",28.33,46.80,0,333.33,376.31,130.3,123.9,0.491,465279.5,465279.5,5986,0,0,0,L,1151911521,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022006,188608.00
07/04/2015 11:00,2,4.303,ACTIVE,216.22,352.57,59.928,1436022003,"201051344000868","174011321042388",28.41,34.80,0,333.03,383.83,123.8,117.5,0.557,152439.0,152439.0,5082,0,0,0,L,1122011218,0,122.68,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022007,188609.00
07/04/2015 11:00,2,4.273,ACTIVE,217.58,354.67,59.944,1436022003,"201051344000853","174011321042388",28.65,35.80,0,338.44,387.44,123.9,117.7,0.588,158706.4,158706.4,5082,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022008,188610.00
07/04/2015 11:00,2,4.238,ACTIVE,216.90,353.77,59.938,1436022003,"201051344000582","174011321042388",28.23,37.50,0,327.92,390.44,121.2,115.0,0.566,158959.5,158959.5,5069,0,0,0,L,1122011218,0,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022009,188611.00
07/04/2015 11:00,1,4.126,ACTIVE,216.6,327.46,60.00,1436022003,"040051121000097","174011321042388",25.43,34,0.462,318.02,363.55,104.4,100.0,0.478,37073.700000012,37099.700000012,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022010,188612.00
07/04/2015 11:00,2,4.318,ACTIVE,217.13,353.17,59.970,1436022003,"201051344000469","174011321042388",28.35,34.80,0,334.54,384.73,123.9,117.7,0.605,153973.5,153973.5,5074,0,0,0,L,1122011218,0,122.68,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022011,188613.00
07/04/2015 11:00,2,4.373,ACTIVE,217.13,353.77,59.954,1436022003,"201051344000988","174011321042388",27.87,37.30,0,336.64,385.33,123.5,117.2,0.575,153577.8,153577.8,5074,0,0,0,L,1122011218,0,123.14,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022012,188614.00
07/04/2015 11:00,2,4.229,ACTIVE,217.13,354.07,59.944,1436022003,"201051344001158","174011321042388",28.63,36.50,0,334.24,383.83,122.6,116.4,0.570,159668.8,159668.8,5072,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022013,188615.00
07/04/2015 11:00,2,4.365,ACTIVE,216.45,351.97,59.991,1436022003,"201051344001025","174011321042388",27.97,38.60,0,328.22,400.06,123.8,117.6,0.557,163094.6,163094.6,5067,0,0,0,L,1122011218,0,122.68,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022014,188616.00
07/04/2015 11:00,1,3.078,ACTIVE,215.9,322.86,60.00,1436022003,"033051125000118","174011321042388",38.90,33,0.529,315.76,368.56,119.1,113.6,0.537,41234.1,41263.700000024,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022015,188617.00
07/04/2015 11:00,2,4.293,ACTIVE,217.13,353.17,59.959,1436022003,"201051344000569","174011321042388",28.41,36.00,0,334.24,384.43,123.6,117.4,0.579,166610.3,166610.3,5080,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022016,188618.00
07/04/2015 11:00,2,2.844,ACTIVE,215.77,426.21,59.944,1436022003,"274151322000094","174011321042388",39.00,47.00,0,383.83,438.83,113.1,107.2,0.438,350694.5,350694.5,6452,0,0,0,L,1151911521,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022017,188619.00
07/04/2015 11:00,1,4.250,ALERT,216.7,356.43,60.00,1436022003,"040051121000068","174011321042388",23.12,33,0.431,318.85,360.88,97.7,93.1,0.450,35668.9,35692.8,38,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436022018,188620.00
07/04/2015 11:00,2,4.332,ACTIVE,217.13,352.87,59.954,1436022003,"201051344000458","174011321042388",28.57,37.50,0,334.84,383.83,125.3,119.0,0.610,162415.4,162415.4,5075,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022019,188621.00
07/04/2015 11:00,2,4.311,ACTIVE,215.54,350.77,59.949,1436022003,"274151322000087","174011321042388",26.58,59.80,0,333.63,372.71,116.0,110.0,0.451,421398.3,421398.3,5957,0,0,0,L,1151911521,0,124.49,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022020,188622.00
07/04/2015 11:00,2,4.393,ACTIVE,215.77,360.69,59.949,1436022003,"274151322000052","174011321042388",27.97,46.40,0,333.03,374.51,124.5,118.2,0.473,450497.1,450497.1,6357,0,0,0,L,1151911521,0,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022021,188623.00
07/04/2015 11:00,2,4.293,ACTIVE,215.77,352.27,59.959,1436022003,"201051344001145","174011321042388",28.82,35.20,0,333.03,383.83,125.2,118.9,0.588,167570.2,167570.2,5083,0,0,0,L,1122011218,0,122.46,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022022,188624.00
07/04/2015 11:00,2,4.273,ACTIVE,215.77,352.87,59.965,1436022003,"201051344000685","174011321042388",28.78,34.50,0,333.33,383.83,124.6,118.3,0.610,166636.9,166636.9,5085,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022023,188625.00
07/04/2015 11:00,2,4.328,ACTIVE,215.77,353.17,59.944,1436022003,"274151322000088","174011321042388",27.75,45.80,0,333.03,374.81,121.6,115.5,0.460,431607.8,431607.8,5970,0,0,0,L,1151911521,0,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022024,188626.00
07/04/2015 11:00,2,4.334,ACTIVE,216.22,351.67,59.954,1436022003,"201051344000438","174011321042388",28.45,35.40,0,333.03,383.83,124.7,118.5,0.601,166750.1,166750.1,5068,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022025,188627.00
07/04/2015 11:00,2,4.340,ACTIVE,216.22,351.97,59.975,1436022003,"201051344001135","174011321042388",28.19,38.00,0,333.33,382.93,124.0,117.7,0.579,158077.2,158077.2,5058,0,0,0,L,1122011218,0,122.68,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022026,188628.00
07/04/2015 11:00,2,4.281,ACTIVE,216.00,352.27,59.949,1436022003,"201051344000417","174011321042388",28.29,37.00,0,333.03,382.93,122.6,116.4,0.592,162434.2,162434.2,5068,0,0,0,L,1122011218,0,122.46,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022027,188629.00
07/04/2015 11:00,2,4.377,ACTIVE,215.77,352.57,59.949,1436022003,"201051344000594","174011321042388",28.61,36.30,0,332.73,385.03,126.8,120.4,0.601,162799.4,162799.4,5068,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022028,188630.00
07/04/2015 11:00,2,4.379,ACTIVE,215.54,362.79,59.944,1436022003,"274151322000083","174011321042388",27.75,47.30,0,333.33,374.21,123.0,116.8,0.491,446667.9,446667.9,6376,0,0,0,L,1151911521,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022029,188631.00
07/04/2015 11:00,2,4.334,ACTIVE,216.67,353.77,59.949,1436022003,"201051344000585","174011321042388",28.33,38.00,0,333.93,383.53,124.4,118.2,0.583,161806.1,161806.1,5068,0,0,0,L,1122011218,0,122.68,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022030,188632.00
07/04/2015 11:00,2,4.379,ACTIVE,215.77,354.67,59.917,1436022003,"274151322000054","174011321042388",27.73,47.30,0,332.43,374.51,122.9,116.7,0.468,441772.4,441772.4,5957,0,0,0,L,1151911521,0,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022031,188633.00
07/04/2015 11:00,2,4.430,ACTIVE,216.67,350.77,59.954,1436022003,"201051344001203","174011321042388",28.01,38.00,0,323.72,394.65,125.6,119.3,0.597,162964.2,162964.2,5072,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022032,188634.00
07/04/2015 11:00,2,4.312,ACTIVE,215.77,351.97,59.949,1436022003,"201051344000646","174011321042388",28.25,36.50,0,332.43,384.43,123.4,117.1,0.570,160218.9,160218.9,5063,0,0,0,L,1122011218,0,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022033,188635.00
07/04/2015 11:00,2,2.895,ACTIVE,216.45,412.98,59.954,1436022003,"274151322000068","174011321042388",38.53,47.30,0,385.03,442.44,112.5,106.6,0.424,349762.7,349762.7,6061,0,0,0,L,1151911521,0,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022034,188636.00
07/04/2015 11:00,2,4.596,ACTIVE,216.45,358.28,59.938,1436022003,"274151322000076","174011321042388",28.57,46.60,0,335.74,377.22,132.8,126.3,0.508,471070.8,471070.8,6359,0,0,0,L,1151911521,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022035,188637.00
07/04/2015 11:00,1,2.677,ACTIVE,216.4,330.69,60.00,1436022003,"033051125000132","174011321042388",34.28,32,0.398,317.93,359.13,91.3,86.0,0.416,30992.000000024,31014.200000024,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022036,188638.00
07/04/2015 11:00,1,3.089,ACTIVE,216.6,324.37,60.00,1436022003,"033051125000150","174011321042388",38.75,34,0.533,316.70,369.24,119.1,115.1,0.541,41283.699999988,41313.300000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022037,188639.00
07/04/2015 11:00,2,4.357,ACTIVE,215.77,351.07,59.949,1436022003,"201051344000890","174011321042388",28.41,35.80,0,333.63,384.73,125.4,119.1,0.570,164477.5,164477.5,5071,0,0,0,L,1122011218,0,122.68,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022038,188640.00
07/04/2015 11:00,2,4.314,ACTIVE,216.67,352.87,59.949,1436022003,"201051344000900","174011321042388",28.75,35.60,0,333.33,383.83,125.6,119.3,0.579,164736.9,164736.9,5084,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022039,188641.00
07/04/2015 11:00,2,4.326,ACTIVE,216.45,353.77,59.938,1436022003,"201051344000633","174011321042388",28.63,35.20,0,333.03,384.13,125.5,119.2,0.597,154396.0,154396.0,5082,0,0,0,L,1122011218,0,123.14,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022040,188642.00
07/04/2015 11:00,1,4.136,ACTIVE,216.5,347.53,60.00,1436022003,"040051121000185","174011321042388",25.20,34,0.459,318.63,364.28,103.7,99.3,0.468,36471.299999999,36496.699999999,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022041,188643.00
07/04/2015 11:00,2,4.336,ACTIVE,217.13,353.47,59.944,1436022003,"201051344000983","174011321042388",28.71,37.00,0,333.63,384.73,126.1,119.8,0.601,161705.7,161705.7,5083,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022042,188644.00
07/04/2015 11:00,2,4.314,ACTIVE,216.22,352.87,59.949,1436022003,"201051344000917","174011321042388",28.43,38.60,0,324.32,393.15,124.2,118.0,0.597,164941.8,164941.8,5083,0,0,0,L,1122011218,0,122.68,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022043,188645.00
07/04/2015 11:00,1,4.138,ACTIVE,215.7,336.73,60.00,1436022003,"040051121000116","174011321042388",25.56,29,0.464,316.35,362.84,105.2,99.8,0.479,36441.500000024,36467.300000024,39,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022044,188646.00
07/04/2015 11:00,1,2.632,ACTIVE,216.6,352.01,60.00,1436022003,"033051125000135","174011321042388",34.11,35,0.392,319.12,359.23,89.3,84.9,0.407,30850.40000001,30872.20000001,181,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022045,188647.00
07/04/2015 11:00,2,4.258,ACTIVE,216.90,353.17,59.938,1436022003,"201051344000648","174011321042388",28.71,35.60,0,335.44,384.73,123.7,117.5,0.583,160766.0,160766.0,5076,0,0,0,L,1122011218,0,122.91,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022046,188648.00
07/04/2015 11:00,2,4.336,ACTIVE,216.67,353.47,59.949,1436022003,"201051344001093","174011321042388",28.45,37.50,0,333.03,384.13,124.8,118.5,0.575,163091.5,163091.5,5074,0,0,0,L,1122011218,0,122.91,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022047,188649.00
07/04/2015 11:00,2,4.367,ACTIVE,217.13,352.27,59.949,1436022003,"201051344000645","174011321042388",28.17,37.30,0,335.14,383.83,124.6,118.4,0.570,161299.6,161299.6,5083,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022048,188650.00
07/04/2015 11:00,2,4.398,ACTIVE,216.22,360.08,59.912,1436022003,"274151322000085","174011321042388",27.63,45.50,0,334.54,374.51,123.1,116.9,0.473,444000.0,444000.0,6360,0,0,0,L,1151911521,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022049,188651.00
07/04/2015 11:00,2,4.295,ACTIVE,216.67,352.27,59.917,1436022003,"201051344000651","174011321042388",28.57,38.40,0,333.33,383.83,124.2,118.0,0.566,160666.5,160666.5,5070,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022050,188652.00
07/04/2015 11:00,2,4.275,ACTIVE,216.45,351.67,59.949,1436022003,"201051344000867","174011321042388",28.92,35.80,0,333.33,383.53,125.2,118.9,0.592,153077.1,153077.1,5085,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022051,188653.00
07/04/2015 11:00,1,4.236,ACTIVE,216.6,347.43,60.00,1436022003,"040051121000095","174011321042388",22.63,34,0.418,318.26,360.73,95.3,90.4,0.435,36229.2,36252.4,52,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022052,188654.00
07/04/2015 11:00,2,4.365,ACTIVE,215.77,351.37,59.933,1436022003,"201051344001230","174011321042388",28.29,35.40,0,320.71,394.65,125.1,118.8,0.592,164182.1,164182.1,5086,0,0,0,L,1122011218,0,122.91,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022053,188655.00
07/04/2015 11:00,2,4.291,ACTIVE,217.58,353.77,59.938,1436022003,"201051344000576","174011321042388",28.51,36.30,0,336.04,386.83,123.9,117.6,0.570,160560.4,160560.4,5089,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022054,188656.00
07/04/2015 11:00,2,4.359,ACTIVE,217.35,353.77,59.944,1436022003,"201051344000579","174011321042388",28.63,36.80,0,336.04,384.73,126.4,120.1,0.597,166962.6,166962.6,5074,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022055,188657.00
07/04/2015 11:15,2,4.332,ACTIVE,215.54,351.67,59.991,1436022903,"201051344000955","174011321042388",28.71,36.50,0,333.33,382.03,125.9,119.6,0.610,166144.4,166144.4,5074,0,0,0,L,1122011218,0,122.68,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022904,188658.00
07/04/2015 11:15,1,4.236,ACTIVE,215.8,330.20,60.03,1436022903,"040051121000195","174011321042388",25.45,32,0.475,318.30,361.23,107.3,102.0,0.491,38981.500000012,39005.800000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022906,188659.00
07/04/2015 11:15,2,4.607,ACTIVE,215.77,353.47,59.986,1436022903,"274151322000095","174011321042388",28.41,46.40,0,333.03,373.91,132.5,126.0,0.499,465309.7,465309.7,5987,0,0,0,L,1151911521,0,124.72,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022906,188660.00
07/04/2015 11:15,2,4.414,ACTIVE,216.22,352.87,59.986,1436022903,"201051344000868","174011321042388",28.09,34.50,0,332.73,381.42,125.6,119.3,0.575,152467.7,152467.7,5083,0,0,0,L,1122011218,0,123.14,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022907,188661.00
07/04/2015 11:15,2,4.404,ACTIVE,217.58,355.28,59.991,1436022903,"201051344000853","174011321042388",28.23,35.40,0,335.44,382.63,125.9,119.6,0.597,158735.2,158735.2,5083,0,0,0,L,1122011218,0,124.27,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022908,188662.00
07/04/2015 11:15,2,4.328,ACTIVE,216.67,352.57,59.959,1436022903,"201051344000582","174011321042388",28.17,37.30,0,333.03,381.42,123.5,117.2,0.583,158987.7,158987.7,5070,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022909,188663.00
07/04/2015 11:15,1,4.206,ALERT,216.4,341.60,60.03,1436022903,"040051121000097","174011321042388",25.49,34,0.473,317.83,362.30,106.7,101.9,0.488,37099.700000012,37124.000000012,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1436022911,188664.00
07/04/2015 11:15,2,4.365,ACTIVE,217.13,354.67,59.970,1436022903,"201051344000469","174011321042388",28.59,34.50,0,333.03,382.33,126.4,120.1,0.619,154002.4,154002.4,5075,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022912,188665.00
07/04/2015 11:15,2,4.441,ACTIVE,217.13,354.37,59.975,1436022903,"201051344000988","174011321042388",28.07,36.50,0,332.43,382.63,126.3,119.9,0.597,153606.5,153606.5,5075,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022912,188666.00
07/04/2015 11:15,2,4.344,ACTIVE,217.13,353.47,59.981,1436022903,"201051344001158","174011321042388",28.51,36.00,0,333.33,381.42,125.3,119.0,0.592,159697.4,159697.4,5073,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022913,188667.00
07/04/2015 11:15,2,4.428,ACTIVE,216.45,351.97,59.996,1436022903,"201051344001025","174011321042388",28.15,38.00,0,333.63,382.03,126.3,120.0,0.570,163123.4,163123.4,5068,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022914,188668.00
07/04/2015 11:15,1,3.134,ACTIVE,215.6,326.19,60.03,1436022903,"033051125000118","174011321042388",38.93,32,0.541,316.02,367.70,121.4,115.9,0.550,41263.700000024,41291.200000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022916,188669.00
07/04/2015 11:15,2,4.342,ACTIVE,216.90,353.47,59.991,1436022903,"201051344000569","174011321042388",28.57,36.00,0,322.51,387.14,125.6,119.3,0.588,166638.9,166638.9,5081,0,0,0,L,1122011218,0,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022916,188670.00
07/04/2015 11:15,2,2.898,ACTIVE,215.77,424.11,59.981,1436022903,"274151322000094","174011321042388",38.82,47.80,0,390.14,443.94,113.8,108.0,0.438,350720.4,350720.4,6453,0,0,0,L,1151911521,0,124.04,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022917,188671.00
07/04/2015 11:15,1,4.301,ACTIVE,216.1,333.37,60.03,1436022903,"040051121000068","174011321042388",23.08,32,0.438,318.61,359.12,98.8,94.3,0.455,35692.8,35715.3,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022919,188672.00
07/04/2015 11:15,2,4.320,ACTIVE,217.13,352.57,59.991,1436022903,"201051344000458","174011321042388",28.84,37.30,0,333.63,382.03,126.3,120.0,0.614,162444.2,162444.2,5076,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022919,188673.00
07/04/2015 11:15,2,4.338,ACTIVE,215.54,358.88,59.981,1436022903,"274151322000087","174011321042388",26.72,61.30,0,332.43,370.60,117.4,111.4,0.442,421425.0,421425.0,5958,0,0,0,L,1151911521,0,124.27,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022920,188674.00
07/04/2015 11:15,2,4.422,ACTIVE,215.54,347.46,59.991,1436022903,"274151322000052","174011321042388",27.95,45.50,0,332.73,372.41,125.2,118.9,0.482,450525.7,450525.7,6358,0,0,0,L,1151911521,0,123.81,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022921,188675.00
07/04/2015 11:15,2,4.348,ACTIVE,215.77,352.57,59.991,1436022903,"201051344001145","174011321042388",28.59,34.80,0,333.33,381.42,125.9,119.6,0.570,167599.0,167599.0,5084,0,0,0,L,1122011218,0,122.91,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022922,188676.00
07/04/2015 11:15,2,4.332,ACTIVE,215.54,351.67,59.949,1436022903,"201051344000685","174011321042388",28.57,34.00,0,333.33,382.33,125.3,119.0,0.628,166665.6,166665.6,5086,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022923,188677.00
