ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 11:15,2,4.334,ACTIVE,215.54,348.06,59.986,1436022903,"274151322000088","174011321042388",27.81,44.80,0,332.43,372.41,122.1,116.0,0.464,431635.7,431635.7,5971,0,0,0,L,1151911521,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022924,188678.00
07/04/2015 11:15,2,4.344,ACTIVE,216.00,354.07,59.991,1436022903,"201051344000438","174011321042388",28.51,34.80,0,333.33,382.03,125.4,119.1,0.592,166778.8,166778.8,5069,0,0,0,L,1122011218,0,123.36,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022925,188679.00
07/04/2015 11:15,2,4.312,ACTIVE,216.00,352.57,59.986,1436022903,"201051344001135","174011321042388",28.49,37.80,0,333.63,381.73,124.4,118.1,0.561,158105.8,158105.8,5059,0,0,0,L,1122011218,0,122.91,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022926,188680.00
07/04/2015 11:15,2,4.270,ACTIVE,215.77,352.57,59.981,1436022903,"201051344000417","174011321042388",28.41,36.50,0,333.03,381.42,122.8,116.6,0.588,162462.4,162462.4,5069,0,0,0,L,1122011218,0,122.68,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022927,188681.00
07/04/2015 11:15,2,4.396,ACTIVE,215.32,351.97,60.007,1436022903,"201051344000594","174011321042388",28.47,35.60,0,332.73,383.53,126.8,120.5,0.592,162828.6,162828.6,5069,0,0,0,L,1122011218,0,122.68,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022928,188682.00
07/04/2015 11:15,2,4.338,ACTIVE,215.32,349.86,59.970,1436022903,"274151322000083","174011321042388",27.97,46.80,0,333.03,372.71,122.8,116.6,0.491,446696.1,446696.1,6377,0,0,0,L,1151911521,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022929,188683.00
07/04/2015 11:15,2,4.371,ACTIVE,216.45,351.67,59.981,1436022903,"201051344000585","174011321042388",28.13,37.50,0,332.73,380.22,124.5,118.3,0.583,161834.8,161834.8,5069,0,0,0,L,1122011218,0,122.68,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022930,188684.00
07/04/2015 11:15,2,4.359,ACTIVE,215.32,355.28,59.981,1436022903,"274151322000054","174011321042388",27.81,46.80,0,332.43,373.01,122.8,116.6,0.473,441800.7,441800.7,5958,0,0,0,L,1151911521,0,124.49,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022931,188685.00
07/04/2015 11:15,2,4.383,ACTIVE,216.45,353.17,59.981,1436022903,"201051344001203","174011321042388",28.29,37.30,0,333.33,382.03,125.5,119.2,0.597,162993.1,162993.1,5073,0,0,0,L,1122011218,0,123.81,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022932,188686.00
07/04/2015 11:15,2,4.307,ACTIVE,215.54,350.77,59.975,1436022903,"201051344000646","174011321042388",28.27,36.50,0,333.03,382.33,123.2,117.0,0.583,160247.4,160247.4,5064,0,0,0,L,1122011218,0,123.14,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022933,188687.00
07/04/2015 11:15,2,2.959,ACTIVE,216.45,411.48,59.975,1436022903,"274151322000068","174011321042388",37.75,47.00,0,389.24,444.24,113.2,107.3,0.429,349788.7,349788.7,6062,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022934,188688.00
07/04/2015 11:15,2,4.570,ACTIVE,216.22,348.36,59.981,1436022903,"274151322000076","174011321042388",28.63,46.40,0,333.93,374.51,132.4,125.9,0.513,471101.5,471101.5,6360,0,0,0,L,1151911521,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022935,188689.00
07/04/2015 11:15,1,2.651,ACTIVE,216.3,344.17,60.03,1436022903,"033051125000132","174011321042388",34.41,32,0.396,318.30,357.27,90.7,85.3,0.420,31014.200000024,31034.900000024,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022936,188690.00
07/04/2015 11:15,1,3.041,ACTIVE,215.8,326.02,60.03,1436022903,"033051125000150","174011321042388",39.05,33,0.528,316.41,366.22,118.2,113.5,0.537,41313.300000012,41341.100000024,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022938,188691.00
07/04/2015 11:15,2,4.324,ACTIVE,215.32,351.97,59.981,1436022903,"201051344000890","174011321042388",28.31,35.20,0,333.93,382.63,124.0,117.7,0.570,164506.4,164506.4,5072,0,0,0,L,1122011218,0,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022939,188692.00
07/04/2015 11:15,2,4.271,ACTIVE,216.45,352.87,59.986,1436022903,"201051344000900","174011321042388",28.71,35.60,0,328.22,386.23,124.2,117.9,0.575,164765.8,164765.8,5085,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022939,188693.00
07/04/2015 11:15,2,4.238,ACTIVE,216.22,354.07,59.981,1436022903,"201051344000633","174011321042388",28.84,35.00,0,332.43,382.03,123.6,117.4,0.592,154424.8,154424.8,5083,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022940,188694.00
07/04/2015 11:15,1,4.100,ACTIVE,216.1,344.10,60.03,1436022903,"040051121000185","174011321042388",25.24,34,0.455,317.77,361.67,102.9,97.9,0.470,36496.699999999,36520.599999999,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022942,188695.00
07/04/2015 11:15,2,4.295,ACTIVE,216.67,352.27,59.959,1436022903,"201051344000983","174011321042388",28.65,36.80,0,333.03,382.03,124.6,118.4,0.601,161734.7,161734.7,5084,0,0,0,L,1122011218,0,123.36,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022942,188696.00
07/04/2015 11:15,2,4.264,ACTIVE,216.00,351.97,59.975,1436022903,"201051344000917","174011321042388",28.49,38.20,0,332.13,381.12,123.1,116.9,0.579,164970.4,164970.4,5084,0,0,0,L,1122011218,0,122.91,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022943,188697.00
07/04/2015 11:15,1,4.123,ACTIVE,215.2,326.63,60.03,1436022903,"040051121000116","174011321042388",25.54,28,0.466,317.23,362.25,104.8,99.7,0.480,36467.300000024,36491.500000024,41,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022945,188698.00
07/04/2015 11:15,1,2.647,ACTIVE,216.3,353.64,60.03,1436022903,"033051125000135","174011321042388",33.75,34,0.391,318.55,358.12,88.9,84.5,0.409,30872.20000001,30892.70000001,183,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022946,188699.00
07/04/2015 11:15,2,4.240,ACTIVE,216.45,352.27,59.981,1436022903,"201051344000648","174011321042388",28.59,35.20,0,333.93,382.63,122.8,116.6,0.583,160794.5,160794.5,5077,0,0,0,L,1122011218,0,122.68,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022947,188700.00
07/04/2015 11:15,2,4.336,ACTIVE,216.22,354.07,59.975,1436022903,"201051344001093","174011321042388",28.21,36.80,0,332.43,381.73,123.9,117.6,0.575,163120.3,163120.3,5075,0,0,0,L,1122011218,0,123.14,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022948,188701.00
07/04/2015 11:15,2,4.281,ACTIVE,216.67,352.87,59.970,1436022903,"201051344000645","174011321042388",28.49,36.80,0,333.63,381.12,123.5,117.3,0.570,161328.3,161328.3,5084,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022949,188702.00
07/04/2015 11:15,2,4.338,ACTIVE,215.54,358.88,59.965,1436022903,"274151322000085","174011321042388",27.75,45.50,0,333.33,372.41,121.9,115.7,0.464,444028.4,444028.4,6361,0,0,0,L,1151911521,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022949,188703.00
07/04/2015 11:15,2,4.295,ACTIVE,216.22,351.67,59.981,1436022903,"201051344000651","174011321042388",28.15,38.40,0,332.73,381.12,122.4,116.2,0.566,160695.1,160695.1,5071,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022950,188704.00
07/04/2015 11:15,2,4.289,ACTIVE,216.00,350.47,59.975,1436022903,"201051344000867","174011321042388",28.37,35.60,0,333.03,381.42,123.2,117.0,0.579,153105.9,153105.9,5086,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022951,188705.00
07/04/2015 11:15,1,4.112,ACTIVE,215.7,345.64,60.03,1436022903,"040051121000095","174011321042388",22.95,33,0.412,318.10,358.79,93.9,88.6,0.430,36252.4,36274.1,54,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022952,188706.00
07/04/2015 11:15,2,4.225,ACTIVE,215.09,349.86,59.986,1436022903,"201051344001230","174011321042388",28.59,35.00,0,333.63,382.03,122.2,116.1,0.583,164210.8,164210.8,5087,0,0,0,L,1122011218,0,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022953,188707.00
07/04/2015 11:15,2,4.166,ACTIVE,216.67,352.27,59.981,1436022903,"201051344000576","174011321042388",28.67,35.80,0,333.63,382.33,121.0,114.9,0.566,160588.8,160588.8,5090,0,0,0,L,1122011218,0,123.14,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022954,188708.00
07/04/2015 11:15,2,4.223,ACTIVE,216.67,352.87,59.986,1436022903,"201051344000579","174011321042388",28.78,36.30,0,333.93,382.33,123.2,117.0,0.583,166991.7,166991.7,5075,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436022955,188709.00
07/04/2015 11:30,2,4.279,ACTIVE,215.77,351.97,59.991,1436023803,"201051344000955","174011321042388",28.33,36.30,0,333.33,382.03,122.7,116.5,0.597,166173.3,166173.3,5075,0,0,0,L,1122011218,0,122.46,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023804,188710.00
07/04/2015 11:30,1,4.132,ACTIVE,216.1,350.50,60.03,1436023803,"040051121000195","174011321042388",25.37,32,0.460,318.27,361.66,104.3,99.3,0.478,39005.800000024,39030.2,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023805,188711.00
07/04/2015 11:30,2,4.494,ACTIVE,215.77,352.87,59.965,1436023803,"274151322000095","174011321042388",28.37,46.40,0,333.03,373.61,129.0,122.6,0.486,465340.1,465340.1,5988,0,0,0,L,1151911521,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023806,188712.00
07/04/2015 11:30,2,4.262,ACTIVE,216.45,351.37,59.965,1436023803,"201051344000868","174011321042388",28.29,34.00,0,333.03,381.73,122.1,115.9,0.544,152496.5,152496.5,5084,0,0,0,L,1122011218,0,122.91,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023807,188713.00
07/04/2015 11:30,2,4.268,ACTIVE,217.80,354.97,59.970,1436023803,"201051344000853","174011321042388",28.31,35.00,0,334.24,382.33,122.4,116.2,0.579,158764.1,158764.1,5084,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023808,188714.00
07/04/2015 11:30,2,4.205,ACTIVE,217.13,353.47,59.965,1436023803,"201051344000582","174011321042388",28.13,37.80,0,332.43,381.73,119.8,113.7,0.561,159015.9,159015.9,5071,0,0,0,L,1122011218,0,123.14,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023809,188715.00
07/04/2015 11:30,1,4.086,ACTIVE,217.1,335.32,60.00,1436023803,"040051121000097","174011321042388",25.46,34,0.457,317.60,362.40,103.5,99.1,0.475,37124.000000012,37148.600000012,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023810,188716.00
07/04/2015 11:30,2,4.254,ACTIVE,217.35,354.07,59.933,1436023803,"201051344000469","174011321042388",28.41,34.30,0,333.33,382.33,122.5,116.3,0.597,154031.3,154031.3,5076,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023811,188717.00
07/04/2015 11:30,2,4.285,ACTIVE,217.35,354.37,59.965,1436023803,"201051344000988","174011321042388",28.19,36.30,0,332.73,382.63,122.3,116.1,0.583,153635.4,153635.4,5076,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023812,188718.00
07/04/2015 11:30,2,4.285,ACTIVE,217.58,352.27,59.959,1436023803,"201051344001158","174011321042388",28.01,36.00,0,333.63,382.33,121.5,115.4,0.570,159726.0,159726.0,5074,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023813,188719.00
07/04/2015 11:30,2,4.318,ACTIVE,216.67,351.97,59.959,1436023803,"201051344001025","174011321042388",28.01,38.00,0,333.33,381.42,122.5,116.3,0.544,163152.2,163152.2,5069,0,0,0,L,1122011218,0,122.91,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023814,188720.00
07/04/2015 11:30,1,3.054,ACTIVE,216.0,359.50,60.00,1436023803,"033051125000118","174011321042388",38.69,32,0.522,316.05,366.52,117.6,112.2,0.533,41291.200000024,41318.999999976,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023815,188721.00
07/04/2015 11:30,2,4.217,ACTIVE,217.35,353.17,59.965,1436023803,"201051344000569","174011321042388",28.53,36.00,0,333.03,382.63,121.8,115.7,0.570,166667.6,166667.6,5082,0,0,0,L,1122011218,0,123.14,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023816,188722.00
07/04/2015 11:30,2,2.840,ACTIVE,216.00,412.08,59.954,1436023803,"274151322000094","174011321042388",38.31,48.50,0,389.54,441.24,111.3,105.5,0.433,350746.4,350746.4,6454,0,0,0,L,1151911521,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023817,188723.00
07/04/2015 11:30,1,4.190,ACTIVE,216.6,331.31,60.00,1436023803,"040051121000068","174011321042388",22.97,32,0.423,318.59,359.42,95.7,91.2,0.440,35715.3,35737.8,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023818,188724.00
07/04/2015 11:30,2,4.252,ACTIVE,217.35,352.57,59.965,1436023803,"201051344000458","174011321042388",28.57,36.80,0,333.63,381.73,122.9,116.7,0.592,162473.1,162473.1,5077,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023819,188725.00
07/04/2015 11:30,2,4.252,ACTIVE,216.00,347.46,59.986,1436023803,"274151322000087","174011321042388",26.54,62.30,0,333.03,370.60,114.2,108.3,0.438,421451.8,421451.8,5959,0,0,0,L,1151911521,0,124.72,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023820,188726.00
07/04/2015 11:30,2,4.314,ACTIVE,216.00,348.06,59.970,1436023803,"274151322000052","174011321042388",27.91,45.80,0,332.73,372.41,122.0,115.8,0.464,450554.4,450554.4,6359,0,0,0,L,1151911521,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023821,188727.00
07/04/2015 11:30,2,4.240,ACTIVE,216.22,352.57,59.959,1436023803,"201051344001145","174011321042388",28.61,35.00,0,333.33,381.42,122.9,116.7,0.566,167627.8,167627.8,5085,0,0,0,L,1122011218,0,122.91,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023822,188728.00
07/04/2015 11:30,2,4.203,ACTIVE,216.22,352.87,59.975,1436023803,"201051344000685","174011321042388",28.69,34.30,0,333.03,383.23,122.2,116.0,0.597,166694.3,166694.3,5087,0,0,0,L,1122011218,0,123.59,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023823,188729.00
07/04/2015 11:30,2,4.260,ACTIVE,216.00,353.77,59.959,1436023803,"274151322000088","174011321042388",27.69,45.00,0,333.03,371.81,119.3,113.2,0.455,431663.7,431663.7,5972,0,0,0,L,1151911521,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023824,188730.00
07/04/2015 11:30,2,4.244,ACTIVE,216.67,352.57,59.954,1436023803,"201051344000438","174011321042388",28.53,35.00,0,332.73,382.03,122.7,116.5,0.570,166807.6,166807.6,5070,0,0,0,L,1122011218,0,123.36,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023825,188731.00
07/04/2015 11:30,2,4.260,ACTIVE,216.45,351.07,59.965,1436023803,"201051344001135","174011321042388",28.25,38.00,0,333.63,381.42,121.9,115.7,0.557,158134.3,158134.3,5060,0,0,0,L,1122011218,0,123.14,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023825,188732.00
07/04/2015 11:30,2,4.229,ACTIVE,216.45,352.57,59.965,1436023803,"201051344000417","174011321042388",28.13,36.50,0,333.33,380.82,120.6,114.5,0.575,162490.7,162490.7,5070,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023826,188733.00
07/04/2015 11:30,2,4.309,ACTIVE,216.22,351.67,59.959,1436023803,"201051344000594","174011321042388",28.59,35.60,0,333.03,382.93,124.7,118.4,0.579,162857.9,162857.9,5070,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023827,188734.00
07/04/2015 11:30,2,4.275,ACTIVE,216.00,349.26,59.959,1436023803,"274151322000083","174011321042388",27.99,47.00,0,332.73,372.11,121.1,115.0,0.482,446724.4,446724.4,6378,0,0,0,L,1151911521,0,124.72,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023828,188735.00
07/04/2015 11:30,2,4.316,ACTIVE,217.13,352.57,59.959,1436023803,"201051344000585","174011321042388",28.15,37.50,0,333.03,380.82,122.9,116.7,0.570,161863.5,161863.5,5070,0,0,0,L,1122011218,0,122.91,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023829,188736.00
07/04/2015 11:30,2,4.316,ACTIVE,216.00,347.46,59.954,1436023803,"274151322000054","174011321042388",27.75,47.30,0,333.03,373.01,121.2,115.1,0.464,441828.9,441828.9,5959,0,0,0,L,1151911521,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023830,188737.00
07/04/2015 11:30,2,4.357,ACTIVE,216.90,352.57,59.959,1436023803,"201051344001203","174011321042388",28.07,37.50,0,333.33,382.03,123.9,117.6,0.583,163022.1,163022.1,5074,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023831,188738.00
07/04/2015 11:30,2,4.238,ACTIVE,216.22,354.07,59.991,1436023803,"201051344000646","174011321042388",28.45,36.50,0,332.43,382.03,122.2,116.0,0.588,160275.9,160275.9,5065,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023832,188739.00
07/04/2015 11:30,2,2.906,ACTIVE,216.90,410.28,59.981,1436023803,"274151322000068","174011321042388",38.27,46.80,0,391.94,440.94,112.2,106.3,0.420,349814.7,349814.7,6063,0,0,0,L,1151911521,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023833,188740.00
07/04/2015 11:30,2,4.586,ACTIVE,216.90,350.17,59.959,1436023803,"274151322000076","174011321042388",28.39,46.20,0,333.93,375.41,131.9,125.4,0.508,471132.2,471132.2,6361,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023834,188741.00
07/04/2015 11:30,1,2.658,ACTIVE,216.7,340.32,60.00,1436023803,"033051125000132","174011321042388",34.28,32,0.393,318.48,357.22,90.7,85.1,0.418,31034.900000024,31055.700000024,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023835,188742.00
07/04/2015 11:30,1,3.071,ACTIVE,217.2,359.74,60.00,1436023803,"033051125000150","174011321042388",38.75,33,0.527,316.72,365.86,118.4,114.0,0.539,41341.100000024,41368.800000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023836,188743.00
07/04/2015 11:30,2,4.309,ACTIVE,216.22,352.87,59.965,1436023803,"201051344000890","174011321042388",28.43,35.20,0,334.24,382.03,124.0,117.8,0.575,164535.2,164535.2,5073,0,0,0,L,1122011218,0,123.36,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023837,188744.00
07/04/2015 11:30,2,4.264,ACTIVE,217.35,353.47,59.965,1436023803,"201051344000900","174011321042388",28.84,35.60,0,332.43,381.12,124.5,118.2,0.575,164794.7,164794.7,5086,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023838,188745.00
07/04/2015 11:30,2,4.326,ACTIVE,217.13,353.77,59.991,1436023803,"201051344000633","174011321042388",28.39,34.80,0,332.73,381.42,124.3,118.0,0.592,154453.6,154453.6,5084,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023839,188746.00
07/04/2015 11:30,1,4.150,ACTIVE,217.0,341.54,60.00,1436023803,"040051121000185","174011321042388",25.11,34,0.457,316.85,361.21,103.7,98.9,0.473,36520.599999999,36544.499999999,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023840,188747.00
07/04/2015 11:30,2,4.332,ACTIVE,217.58,353.47,59.959,1436023803,"201051344000983","174011321042388",28.59,36.50,0,333.03,381.42,125.5,119.2,0.592,161763.7,161763.7,5085,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023841,188748.00
07/04/2015 11:30,2,4.268,ACTIVE,215.77,350.17,59.965,1436023803,"201051344000917","174011321042388",28.61,39.00,0,332.43,381.12,123.7,117.5,0.592,164999.0,164999.0,5085,0,0,0,L,1122011218,0,122.68,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023842,188749.00
07/04/2015 11:30,1,4.149,ACTIVE,215.8,352.87,60.00,1436023803,"040051121000116","174011321042388",25.56,29,0.467,317.30,362.44,105.5,100.3,0.478,36491.500000024,36515.700000024,43,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023843,188750.00
07/04/2015 11:30,1,2.644,ACTIVE,217.1,353.66,60.00,1436023803,"033051125000135","174011321042388",34.08,34,0.392,318.93,357.70,89.6,85.0,0.411,30892.70000001,30913.20000001,185,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023845,188751.00
07/04/2015 11:30,2,4.314,ACTIVE,217.35,353.77,59.949,1436023803,"201051344000648","174011321042388",28.33,35.00,0,333.93,382.03,123.8,117.6,0.579,160823.0,160823.0,5078,0,0,0,L,1122011218,0,123.14,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023845,188752.00
07/04/2015 11:30,2,4.346,ACTIVE,217.13,353.47,59.965,1436023803,"201051344001093","174011321042388",28.37,36.80,0,332.73,381.12,124.8,118.6,0.575,163149.1,163149.1,5076,0,0,0,L,1122011218,0,123.36,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023846,188753.00
07/04/2015 11:30,2,4.348,ACTIVE,217.58,354.37,59.959,1436023803,"201051344000645","174011321042388",28.39,36.50,0,333.03,380.82,125.1,118.9,0.575,161357.0,161357.0,5085,0,0,0,L,1122011218,0,124.04,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023847,188754.00
07/04/2015 11:30,2,4.416,ACTIVE,216.45,359.48,59.959,1436023803,"274151322000085","174011321042388",27.67,45.80,0,333.63,372.11,123.7,117.5,0.468,444056.8,444056.8,6362,0,0,0,L,1151911521,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023848,188755.00
07/04/2015 11:30,2,4.365,ACTIVE,217.13,353.17,59.996,1436023803,"201051344000651","174011321042388",28.19,38.20,0,332.73,380.82,124.7,118.4,0.570,160723.7,160723.7,5072,0,0,0,L,1122011218,0,123.81,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023849,188756.00
07/04/2015 11:30,2,4.379,ACTIVE,216.90,352.57,59.965,1436023803,"201051344000867","174011321042388",28.35,35.40,0,334.24,381.73,125.8,119.4,0.579,153134.8,153134.8,5087,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023850,188757.00
07/04/2015 11:30,1,4.223,ACTIVE,216.4,351.80,60.03,1436023803,"040051121000095","174011321042388",22.89,34,0.423,317.15,359.67,96.2,91.1,0.435,36274.1,36296,56,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023851,188758.00
07/04/2015 11:30,2,4.305,ACTIVE,216.00,351.97,59.949,1436023803,"201051344001230","174011321042388",28.75,35.00,0,332.73,381.73,125.4,119.1,0.592,164239.6,164239.6,5088,0,0,0,L,1122011218,0,123.14,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023852,188759.00
07/04/2015 11:30,2,4.305,ACTIVE,217.58,354.07,59.959,1436023803,"201051344000576","174011321042388",28.59,35.60,0,333.63,382.03,124.6,118.3,0.575,160617.3,160617.3,5091,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023853,188760.00
07/04/2015 11:30,2,4.393,ACTIVE,217.80,354.37,59.970,1436023803,"201051344000579","174011321042388",28.57,36.50,0,333.33,381.73,127.0,120.7,0.597,167020.7,167020.7,5076,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436023854,188761.00
07/04/2015 11:45,2,4.492,ACTIVE,216.45,353.17,60.002,1436024704,"201051344000955","174011321042388",28.45,36.80,0,333.33,384.43,129.4,123.0,0.619,166203.7,166203.7,5076,0,0,0,L,1122011218,0,122.68,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024705,188762.00
07/04/2015 11:45,1,4.373,ACTIVE,216.6,339.81,60.03,1436024704,"040051121000195","174011321042388",25.30,33,0.486,317.50,364.48,110.1,104.8,0.501,39030.2,39055.899999988,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024706,188763.00
07/04/2015 11:45,2,4.762,ACTIVE,216.45,355.88,59.991,1436024704,"274151322000095","174011321042388",28.21,47.80,0,332.73,376.31,136.0,129.4,0.513,465372.0,465372.0,5989,0,0,0,L,1151911521,0,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024707,188764.00
07/04/2015 11:45,2,4.564,ACTIVE,216.90,353.17,59.996,1436024704,"201051344000868","174011321042388",27.97,35.00,0,333.03,383.83,129.3,122.8,0.597,152526.7,152526.7,5085,0,0,0,L,1122011218,0,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024708,188765.00
07/04/2015 11:45,2,4.570,ACTIVE,218.26,354.97,60.002,1436024704,"201051344000853","174011321042388",27.95,36.30,0,335.74,385.33,129.4,123.0,0.605,158794.4,158794.4,5085,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024709,188766.00
07/04/2015 11:45,2,4.480,ACTIVE,217.58,354.07,59.991,1436024704,"201051344000582","174011321042388",28.07,38.20,0,333.03,384.13,127.4,121.1,0.592,159045.7,159045.7,5072,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024710,188767.00
07/04/2015 11:45,1,4.342,ACTIVE,217.0,354.16,60.03,1436024704,"040051121000097","174011321042388",25.41,34,0.487,317.29,364.92,109.8,105.1,0.500,37148.600000012,37174.200000012,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024711,188768.00
07/04/2015 11:45,2,4.549,ACTIVE,218.03,354.67,59.991,1436024704,"201051344000469","174011321042388",28.21,35.20,0,333.03,385.03,130.0,123.5,0.632,154061.6,154061.6,5077,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024712,188769.00
07/04/2015 11:45,2,4.586,ACTIVE,217.80,356.78,59.996,1436024704,"201051344000988","174011321042388",27.95,37.30,0,332.43,385.33,129.9,123.5,0.610,153665.6,153665.6,5077,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024713,188770.00
07/04/2015 11:45,2,4.564,ACTIVE,218.03,354.07,60.002,1436024704,"201051344001158","174011321042388",27.99,36.50,0,333.33,384.13,129.2,122.8,0.601,159756.1,159756.1,5075,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024714,188771.00
07/04/2015 11:45,2,4.613,ACTIVE,217.13,353.77,60.007,1436024704,"201051344001025","174011321042388",27.89,38.60,0,333.33,384.13,130.3,123.9,0.592,163182.6,163182.6,5070,0,0,0,L,1122011218,0,123.14,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024715,188772.00
07/04/2015 11:45,1,3.233,ACTIVE,216.5,352.52,60.03,1436024704,"033051125000118","174011321042388",38.95,33,0.554,315.52,369.73,125.3,119.4,0.562,41318.999999976,41348.299999988,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024716,188773.00
07/04/2015 11:45,2,4.529,ACTIVE,217.80,355.58,59.996,1436024704,"201051344000569","174011321042388",28.15,36.50,0,333.03,384.43,129.1,122.7,0.605,166697.7,166697.7,5083,0,0,0,L,1122011218,0,123.36,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024717,188774.00
07/04/2015 11:45,2,3.045,ACTIVE,216.67,410.28,59.996,1436024704,"274151322000094","174011321042388",38.21,48.50,0,384.13,440.94,117.8,111.8,0.455,350773.9,350773.9,6455,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024718,188775.00
07/04/2015 11:45,1,4.447,ACTIVE,216.4,342.63,60.07,1436024704,"040051121000068","174011321042388",22.95,33,0.447,318.26,361.64,101.6,96.4,0.467,35737.8,35761.5,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024719,188776.00
07/04/2015 11:45,2,4.533,ACTIVE,217.80,354.07,60.007,1436024704,"201051344000458","174011321042388",28.47,38.20,0,333.33,384.13,130.8,124.3,0.628,162503.4,162503.4,5078,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024720,188777.00
07/04/2015 11:45,2,4.521,ACTIVE,216.67,349.86,59.991,1436024704,"274151322000087","174011321042388",26.48,62.80,0,332.73,372.41,121.2,115.1,0.451,421480.0,421480.0,5960,0,0,0,L,1151911521,0,124.94,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024721,188778.00
07/04/2015 11:45,2,4.635,ACTIVE,216.45,359.78,60.007,1436024704,"274151322000052","174011321042388",27.63,46.60,0,332.73,374.51,129.7,123.2,0.495,450584.6,450584.6,6360,0,0,0,L,1151911521,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024722,188779.00
07/04/2015 11:45,2,4.549,ACTIVE,216.67,353.77,60.002,1436024704,"201051344001145","174011321042388",28.43,35.80,0,332.73,384.13,130.9,124.4,0.601,167658.3,167658.3,5086,0,0,0,L,1122011218,0,123.14,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024723,188780.00
07/04/2015 11:45,2,4.520,ACTIVE,216.45,354.37,60.018,1436024704,"201051344000685","174011321042388",28.43,34.80,0,333.33,384.43,130.1,123.7,0.632,166724.6,166724.6,5088,0,0,0,L,1122011218,0,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024724,188781.00
07/04/2015 11:45,2,4.564,ACTIVE,216.22,347.46,60.002,1436024704,"274151322000088","174011321042388",27.35,46.40,0,332.43,374.21,126.3,120.0,0.473,431693.2,431693.2,5973,0,0,0,L,1151911521,0,125.17,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024725,188782.00
07/04/2015 11:45,2,4.543,ACTIVE,217.13,354.07,60.002,1436024704,"201051344000438","174011321042388",28.31,35.20,0,333.33,384.43,130.3,123.8,0.614,166838.0,166838.0,5071,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024726,188783.00
07/04/2015 11:45,2,4.537,ACTIVE,216.90,351.67,60.007,1436024704,"201051344001135","174011321042388",28.13,38.60,0,333.33,384.13,129.2,122.8,0.592,158164.5,158164.5,5061,0,0,0,L,1122011218,0,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024727,188784.00
07/04/2015 11:45,2,4.496,ACTIVE,216.67,353.47,59.991,1436024704,"201051344000417","174011321042388",28.07,36.80,0,332.73,382.93,128.0,121.6,0.605,162520.4,162520.4,5071,0,0,0,L,1122011218,0,123.14,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024727,188785.00
07/04/2015 11:45,2,4.578,ACTIVE,216.45,351.07,59.965,1436024704,"201051344000594","174011321042388",28.61,36.50,0,333.03,385.63,132.6,126.0,0.614,162888.7,162888.7,5071,0,0,0,L,1122011218,0,123.14,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024728,188786.00
07/04/2015 11:45,2,4.525,ACTIVE,216.00,360.08,59.986,1436024704,"274151322000083","174011321042388",27.99,48.00,0,332.73,374.51,128.2,121.8,0.517,446754.4,446754.4,6379,0,0,0,L,1151911521,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024729,188787.00
07/04/2015 11:45,2,4.590,ACTIVE,217.58,355.28,60.002,1436024704,"201051344000585","174011321042388",28.03,38.20,0,332.73,383.53,130.3,123.9,0.610,161893.9,161893.9,5071,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024730,188788.00
07/04/2015 11:45,2,4.576,ACTIVE,216.45,365.19,59.996,1436024704,"274151322000054","174011321042388",27.55,48.00,0,332.73,374.51,127.7,121.3,0.486,441858.7,441858.7,5960,0,0,0,L,1151911521,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024731,188789.00
07/04/2015 11:45,2,4.619,ACTIVE,217.35,352.87,59.981,1436024704,"201051344001203","174011321042388",28.03,37.80,0,333.03,384.73,131.1,124.6,0.619,163052.6,163052.6,5075,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024732,188790.00
07/04/2015 11:45,2,4.547,ACTIVE,216.45,352.87,59.996,1436024704,"201051344000646","174011321042388",28.05,37.00,0,333.03,384.43,129.1,122.7,0.614,160306.0,160306.0,5066,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024733,188791.00
07/04/2015 11:45,2,3.055,ACTIVE,217.58,422.00,59.996,1436024704,"274151322000068","174011321042388",38.25,48.00,0,386.83,445.75,117.8,111.8,0.438,349842.2,349842.2,6064,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024734,188792.00
07/04/2015 11:45,2,4.885,ACTIVE,217.13,362.79,59.991,1436024704,"274151322000076","174011321042388",28.05,47.50,0,333.93,376.92,138.7,131.9,0.539,471164.6,471164.6,6362,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024735,188793.00
07/04/2015 11:45,1,2.830,ACTIVE,217.2,347.99,60.07,1436024704,"033051125000132","174011321042388",33.94,32,0.416,319.14,359.93,95.5,89.9,0.438,31055.700000024,31077.500000024,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024736,188794.00
07/04/2015 11:45,1,3.265,ACTIVE,217.0,364.78,60.03,1436024704,"033051125000150","174011321042388",38.50,34,0.557,316.64,369.31,125.0,120.3,0.567,41368.800000012,41398.199999988,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024737,188795.00
07/04/2015 11:45,2,4.592,ACTIVE,216.67,353.77,59.991,1436024704,"201051344000890","174011321042388",28.19,35.40,0,332.73,384.43,131.0,124.5,0.605,164565.6,164565.6,5074,0,0,0,L,1122011218,0,123.36,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024738,188796.00
07/04/2015 11:45,2,4.490,ACTIVE,217.58,354.37,59.986,1436024704,"201051344000900","174011321042388",28.84,36.00,0,332.73,383.83,131.2,124.7,0.605,164825.2,164825.2,5087,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024739,188797.00
07/04/2015 11:45,2,4.580,ACTIVE,217.58,355.88,60.018,1436024704,"201051344000633","174011321042388",28.31,35.20,0,332.43,384.13,131.4,124.9,0.614,154484.1,154484.1,5085,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024740,188798.00
07/04/2015 11:45,1,4.380,ACTIVE,217.2,328.33,60.03,1436024704,"040051121000185","174011321042388",25.08,35,0.482,318.29,364.09,109.3,104.3,0.496,36544.499999999,36569.899999999,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024742,188799.00
07/04/2015 11:45,2,4.613,ACTIVE,218.03,353.77,59.991,1436024704,"201051344000983","174011321042388",28.17,37.50,0,333.33,384.43,131.6,125.0,0.623,161794.3,161794.3,5086,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024743,188800.00
07/04/2015 11:45,2,4.553,ACTIVE,217.58,354.37,59.996,1436024704,"201051344000917","174011321042388",28.29,39.30,0,331.83,383.53,130.4,124.0,0.619,165029.4,165029.4,5086,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024744,188801.00
07/04/2015 11:45,1,4.366,ACTIVE,216.6,324.82,60.07,1436024704,"040051121000116","174011321042388",25.41,29,0.487,315.94,364.31,110.4,104.9,0.502,36515.700000024,36541.300000024,45,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024745,188802.00
07/04/2015 11:45,1,2.790,ACTIVE,217.5,329.33,60.03,1436024704,"033051125000135","174011321042388",33.80,35,0.411,318.59,360.26,93.8,88.9,0.430,30913.20000001,30935.00000001,187,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024746,188803.00
07/04/2015 11:45,2,4.488,ACTIVE,217.80,354.97,59.996,1436024704,"201051344000648","174011321042388",28.53,35.80,0,334.24,384.43,129.7,123.3,0.610,160853.2,160853.2,5079,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024747,188804.00
07/04/2015 11:45,2,4.572,ACTIVE,217.35,354.07,60.002,1436024704,"201051344001093","174011321042388",28.15,37.30,0,332.73,384.43,130.3,123.9,0.597,163179.5,163179.5,5077,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024748,188805.00
07/04/2015 11:45,2,4.627,ACTIVE,218.03,353.47,59.996,1436024704,"201051344000645","174011321042388",27.79,37.50,0,333.93,383.83,130.2,123.8,0.597,161387.4,161387.4,5086,0,0,0,L,1122011218,0,124.04,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024749,188806.00
07/04/2015 11:45,2,4.582,ACTIVE,216.67,359.48,59.986,1436024704,"274151322000085","174011321042388",27.73,46.60,0,333.33,374.81,128.6,122.2,0.491,444086.8,444086.8,6363,0,0,0,L,1151911521,0,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024750,188807.00
07/04/2015 11:45,2,4.568,ACTIVE,217.58,354.37,60.002,1436024704,"201051344000651","174011321042388",28.09,39.00,0,333.03,383.83,130.0,123.6,0.588,160754.0,160754.0,5073,0,0,0,L,1122011218,0,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024751,188808.00
07/04/2015 11:45,2,4.604,ACTIVE,217.35,352.87,59.991,1436024704,"201051344000867","174011321042388",28.07,36.00,0,333.33,383.83,130.9,124.4,0.597,153165.3,153165.3,5088,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024751,188809.00
07/04/2015 11:45,1,4.400,ACTIVE,217.2,337.12,60.03,1436024704,"040051121000095","174011321042388",22.67,34,0.437,317.21,360.72,99.2,94.4,0.452,36296,36319,58,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024753,188810.00
07/04/2015 11:45,2,4.576,ACTIVE,216.45,352.87,59.986,1436024704,"201051344001230","174011321042388",28.15,35.20,0,333.63,384.13,130.6,124.1,0.619,164270.0,164270.0,5089,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024754,188811.00
07/04/2015 11:45,2,4.529,ACTIVE,218.03,355.28,59.996,1436024704,"201051344000576","174011321042388",28.15,36.80,0,333.33,385.33,129.1,122.7,0.601,160647.4,160647.4,5092,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024754,188812.00
07/04/2015 11:45,2,4.531,ACTIVE,218.03,354.67,59.986,1436024704,"201051344000579","174011321042388",28.78,36.80,0,333.93,385.33,132.1,125.5,0.623,167051.5,167051.5,5077,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436024755,188813.00
07/04/2015 12:00,2,4.473,ACTIVE,216.67,352.87,59.975,1436025603,"201051344000955","174011321042388",28.19,37.80,0,332.73,384.43,127.7,121.3,0.605,166234.7,166234.7,5077,0,0,0,L,1122011218,0,122.91,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025604,188814.00
07/04/2015 12:00,1,4.307,ACTIVE,217.3,339.13,60.00,1436025603,"040051121000195","174011321042388",25.28,33,0.476,318.65,364.89,108.3,103.2,0.488,39055.899999988,39082.300000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025606,188815.00
07/04/2015 12:00,2,4.758,ACTIVE,216.67,362.79,59.996,1436025603,"274151322000095","174011321042388",27.87,48.30,0,333.03,376.62,134.2,127.6,0.504,465404.7,465404.7,5990,0,0,0,L,1151911521,0,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025606,188816.00
07/04/2015 12:00,2,4.549,ACTIVE,217.35,353.17,59.981,1436025603,"201051344000868","174011321042388",27.65,35.60,0,333.03,385.03,127.5,121.1,0.579,152557.7,152557.7,5086,0,0,0,L,1122011218,0,123.59,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025607,188817.00
07/04/2015 12:00,2,4.484,ACTIVE,218.71,354.97,59.981,1436025603,"201051344000853","174011321042388",28.11,37.00,0,338.14,388.04,127.8,121.4,0.605,158825.4,158825.4,5086,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025608,188818.00
07/04/2015 12:00,2,4.393,ACTIVE,218.03,354.37,59.986,1436025603,"201051344000582","174011321042388",28.27,38.80,0,333.03,384.73,125.7,119.4,0.588,159076.1,159076.1,5073,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025609,188819.00
07/04/2015 12:00,1,4.289,ACTIVE,217.6,338.42,60.03,1436025603,"040051121000097","174011321042388",25.36,35,0.477,318.38,365.36,108.2,103.5,0.492,37174.200000012,37200.400000012,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025610,188820.00
07/04/2015 12:00,2,4.477,ACTIVE,218.26,354.67,59.975,1436025603,"201051344000469","174011321042388",28.29,35.80,0,333.63,385.93,128.2,121.9,0.619,154092.6,154092.6,5078,0,0,0,L,1122011218,0,123.81,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025611,188821.00
