ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 12:00,2,4.557,ACTIVE,218.26,355.88,59.975,1436025603,"201051344000988","174011321042388",27.77,38.20,0,334.54,386.53,128.1,121.7,0.605,153696.6,153696.6,5078,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025612,188822.00
07/04/2015 12:00,2,4.523,ACTIVE,218.26,354.37,59.975,1436025603,"201051344001158","174011321042388",27.81,37.80,0,334.84,385.03,127.3,120.9,0.597,159786.9,159786.9,5076,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025613,188823.00
07/04/2015 12:00,2,4.506,ACTIVE,217.58,354.37,59.981,1436025603,"201051344001025","174011321042388",28.17,39.00,0,333.33,384.73,128.6,122.2,0.583,163213.6,163213.6,5071,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025614,188824.00
07/04/2015 12:00,1,3.188,ACTIVE,217.0,350.66,60.03,1436025603,"033051125000118","174011321042388",38.88,33,0.544,314.65,371.45,123.3,117.4,0.553,41348.299999988,41377.999999976,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025615,188825.00
07/04/2015 12:00,2,4.514,ACTIVE,218.03,355.28,59.975,1436025603,"201051344000569","174011321042388",27.79,37.50,0,333.03,385.63,127.1,120.7,0.592,166728.4,166728.4,5084,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025616,188826.00
07/04/2015 12:00,2,2.996,ACTIVE,216.67,416.89,59.975,1436025603,"274151322000094","174011321042388",38.15,48.80,0,381.73,441.54,115.4,109.5,0.442,350801.8,350801.8,6456,0,0,0,L,1151911521,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025617,188827.00
07/04/2015 12:00,1,4.394,ACTIVE,216.9,330.46,60.00,1436025603,"040051121000068","174011321042388",22.87,33,0.440,318.25,362.41,100.0,95.1,0.457,35761.5,35785.5,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025618,188828.00
07/04/2015 12:00,2,4.490,ACTIVE,218.03,354.07,59.981,1436025603,"201051344000458","174011321042388",28.35,38.60,0,334.24,385.33,129.0,122.6,0.623,162534.5,162534.5,5079,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025619,188829.00
07/04/2015 12:00,2,4.443,ACTIVE,216.90,362.19,59.954,1436025603,"274151322000087","174011321042388",26.46,64.00,0,333.03,373.31,119.0,113.0,0.446,421508.7,421508.7,5961,0,0,0,L,1151911521,0,124.94,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025620,188830.00
07/04/2015 12:00,2,4.529,ACTIVE,216.90,357.98,59.970,1436025603,"274151322000052","174011321042388",27.79,47.50,0,333.03,375.41,127.5,121.1,0.486,450615.3,450615.3,6361,0,0,0,L,1151911521,0,124.72,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025621,188831.00
07/04/2015 12:00,2,4.521,ACTIVE,216.90,353.47,59.965,1436025603,"201051344001145","174011321042388",28.11,36.30,0,333.33,384.73,128.8,122.4,0.592,167689.4,167689.4,5087,0,0,0,L,1122011218,0,123.36,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025622,188832.00
07/04/2015 12:00,2,4.438,ACTIVE,216.90,353.47,59.975,1436025603,"201051344000685","174011321042388",28.49,35.00,0,331.53,385.03,128.0,121.7,0.628,166755.6,166755.6,5089,0,0,0,L,1122011218,0,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025623,188833.00
07/04/2015 12:00,2,4.445,ACTIVE,216.45,348.96,59.981,1436025603,"274151322000088","174011321042388",27.53,46.80,0,332.73,374.51,124.0,117.8,0.468,431723.2,431723.2,5974,0,0,0,L,1151911521,0,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025624,188834.00
07/04/2015 12:00,2,4.434,ACTIVE,217.35,354.07,59.981,1436025603,"201051344000438","174011321042388",28.51,36.30,0,333.33,385.03,128.0,121.7,0.597,166868.9,166868.9,5072,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025625,188835.00
07/04/2015 12:00,2,4.492,ACTIVE,217.35,352.27,59.975,1436025603,"201051344001135","174011321042388",27.97,38.80,0,333.33,383.83,127.2,120.9,0.579,158195.2,158195.2,5062,0,0,0,L,1122011218,0,123.59,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025626,188836.00
07/04/2015 12:00,2,4.385,ACTIVE,217.13,353.17,59.986,1436025603,"201051344000417","174011321042388",28.25,37.50,0,333.03,383.53,125.4,119.1,0.597,162550.8,162550.8,5072,0,0,0,L,1122011218,0,123.36,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025627,188837.00
07/04/2015 12:00,2,4.482,ACTIVE,216.67,352.57,59.981,1436025603,"201051344000594","174011321042388",28.69,37.30,0,332.73,385.93,130.2,123.7,0.601,162920.2,162920.2,5072,0,0,0,L,1122011218,0,123.36,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025628,188838.00
07/04/2015 12:00,2,4.484,ACTIVE,216.22,363.09,59.975,1436025603,"274151322000083","174011321042388",27.81,48.50,0,332.43,375.11,126.3,120.0,0.499,446784.8,446784.8,6380,0,0,0,L,1151911521,0,124.49,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025629,188839.00
07/04/2015 12:00,2,4.523,ACTIVE,218.03,355.28,59.975,1436025603,"201051344000585","174011321042388",27.99,38.80,0,333.63,384.43,128.2,121.8,0.592,161924.8,161924.8,5072,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025630,188840.00
07/04/2015 12:00,2,4.500,ACTIVE,216.67,351.07,59.959,1436025603,"274151322000054","174011321042388",27.51,48.80,0,333.03,375.41,125.4,119.1,0.477,441889.0,441889.0,5961,0,0,0,L,1151911521,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025631,188841.00
07/04/2015 12:00,2,4.539,ACTIVE,217.58,354.07,59.981,1436025603,"201051344001203","174011321042388",28.01,38.20,0,333.03,385.33,128.7,122.3,0.605,163083.7,163083.7,5076,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025631,188842.00
07/04/2015 12:00,2,4.439,ACTIVE,216.67,353.17,59.981,1436025603,"201051344000646","174011321042388",28.25,37.00,0,332.13,385.03,127.0,120.6,0.592,160336.6,160336.6,5067,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025632,188843.00
07/04/2015 12:00,2,3.084,ACTIVE,217.80,411.18,59.970,1436025603,"274151322000068","174011321042388",37.21,48.50,0,384.43,441.24,116.2,110.2,0.433,349870.2,349870.2,6065,0,0,0,L,1151911521,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025633,188844.00
07/04/2015 12:00,2,4.738,ACTIVE,217.58,347.76,59.981,1436025603,"274151322000076","174011321042388",28.37,47.50,0,333.93,377.82,136.1,129.4,0.526,471197.5,471197.5,6363,0,0,0,L,1151911521,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025634,188845.00
07/04/2015 12:00,1,2.773,ACTIVE,217.7,348.56,60.03,1436025603,"033051125000132","174011321042388",33.88,32,0.407,317.04,360.42,93.4,88.2,0.427,31077.500000024,31099.800000024,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025636,188846.00
07/04/2015 12:00,1,3.186,ACTIVE,217.3,340.54,60.03,1436025603,"033051125000150","174011321042388",38.52,34,0.545,317.16,369.71,122.1,117.6,0.555,41398.199999988,41428,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025637,188847.00
07/04/2015 12:00,2,4.520,ACTIVE,216.67,350.47,59.938,1436025603,"201051344000890","174011321042388",28.03,35.80,0,333.03,385.03,128.3,121.9,0.610,164596.6,164596.6,5075,0,0,0,L,1122011218,0,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025638,188848.00
07/04/2015 12:00,2,4.477,ACTIVE,217.80,354.97,59.981,1436025603,"201051344000900","174011321042388",28.37,37.00,0,333.03,385.03,128.6,122.2,0.592,164856.4,164856.4,5088,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025639,188849.00
07/04/2015 12:00,2,4.467,ACTIVE,217.35,354.97,59.975,1436025603,"201051344000633","174011321042388",28.37,36.00,0,333.03,385.03,128.5,122.1,0.610,154515.2,154515.2,5086,0,0,0,L,1122011218,0,123.81,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025640,188850.00
07/04/2015 12:00,1,4.317,ACTIVE,217.4,355.80,60.03,1436025603,"040051121000185","174011321042388",24.82,35,0.468,318.86,365.02,106.6,101.5,0.487,36569.899999999,36595.699999999,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025641,188851.00
07/04/2015 12:00,2,4.482,ACTIVE,218.26,354.67,59.944,1436025603,"201051344000983","174011321042388",28.43,38.40,0,333.33,385.63,129.1,122.6,0.614,161825.5,161825.5,5087,0,0,0,L,1122011218,0,124.27,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025642,188852.00
07/04/2015 12:00,2,4.461,ACTIVE,217.58,354.37,59.975,1436025603,"201051344000917","174011321042388",28.29,40.20,0,332.43,384.73,127.8,121.4,0.605,165060.2,165060.2,5087,0,0,0,L,1122011218,0,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025643,188853.00
07/04/2015 12:00,1,4.312,ACTIVE,216.7,352.32,60.03,1436025603,"040051121000116","174011321042388",25.25,30,0.478,318.04,363.86,108.3,103.0,0.489,36541.300000024,36567.300000024,47,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025644,188854.00
07/04/2015 12:00,1,2.724,ACTIVE,217.7,330.26,60.03,1436025603,"033051125000135","174011321042388",33.95,35,0.403,319.71,360.82,92.0,87.6,0.418,30935.00000001,30956.90000001,189,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025645,188855.00
07/04/2015 12:00,2,4.467,ACTIVE,218.26,354.97,59.975,1436025603,"201051344000648","174011321042388",28.23,36.00,0,334.54,385.33,127.7,121.3,0.601,160883.9,160883.9,5080,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025646,188856.00
07/04/2015 12:00,2,4.451,ACTIVE,217.80,354.67,59.981,1436025603,"201051344001093","174011321042388",28.47,37.80,0,333.03,385.33,128.2,121.8,0.592,163210.3,163210.3,5078,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025647,188857.00
07/04/2015 12:00,2,4.557,ACTIVE,218.26,354.97,59.949,1436025603,"201051344000645","174011321042388",27.85,38.20,0,334.24,384.73,128.5,122.1,0.588,161418.3,161418.3,5087,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025648,188858.00
07/04/2015 12:00,2,4.559,ACTIVE,217.13,355.58,59.970,1436025603,"274151322000085","174011321042388",27.45,47.30,0,333.03,375.11,126.7,120.3,0.486,444117.3,444117.3,6364,0,0,0,L,1151911521,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025649,188859.00
07/04/2015 12:00,2,4.477,ACTIVE,218.03,354.37,59.981,1436025603,"201051344000651","174011321042388",28.27,39.30,0,332.73,384.43,128.1,121.7,0.579,160784.8,160784.8,5074,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025650,188860.00
07/04/2015 12:00,2,4.551,ACTIVE,217.58,353.47,59.954,1436025603,"201051344000867","174011321042388",27.97,36.00,0,333.33,383.83,129.0,122.6,0.588,153196.3,153196.3,5089,0,0,0,L,1122011218,0,124.27,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025651,188861.00
07/04/2015 12:00,1,4.324,ACTIVE,216.8,337.28,60.03,1436025603,"040051121000095","174011321042388",22.76,35,0.427,318.19,361.97,97.9,92.3,0.445,36319,36342.4,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025652,188862.00
07/04/2015 12:00,2,4.471,ACTIVE,216.67,353.17,59.981,1436025603,"201051344001230","174011321042388",28.31,35.60,0,333.93,384.43,128.2,121.8,0.605,164300.9,164300.9,5090,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025653,188863.00
07/04/2015 12:00,2,4.447,ACTIVE,218.26,354.97,59.981,1436025603,"201051344000576","174011321042388",28.15,37.30,0,335.74,385.93,126.7,120.4,0.588,160678.0,160678.0,5093,0,0,0,L,1122011218,0,124.27,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025654,188864.00
07/04/2015 12:00,2,4.492,ACTIVE,218.48,355.88,60.002,1436025603,"201051344000579","174011321042388",28.43,37.80,0,334.24,385.63,129.3,122.9,0.610,167082.8,167082.8,5078,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436025655,188865.00
07/04/2015 12:15,2,5.176,ACTIVE,218.03,357.08,59.975,1436026503,"201051344000955","174011321042388",28.45,38.20,0,332.43,389.24,149.1,142.0,0.707,166267.7,166267.7,5078,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026505,188866.00
07/04/2015 12:15,1,5.056,ACTIVE,217.4,334.76,60.00,1436026503,"040051121000195","174011321042388",25.13,34,0.556,319.08,370.56,126.4,120.4,0.566,39082.300000024,39110.099999976,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026506,188867.00
07/04/2015 12:15,2,5.484,ACTIVE,217.58,369.70,59.991,1436026503,"274151322000095","174011321042388",28.05,49.80,0,336.04,381.12,155.7,148.4,0.583,465439.3,465439.3,5991,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026507,188868.00
07/04/2015 12:15,2,5.244,ACTIVE,218.48,356.48,59.965,1436026503,"201051344000868","174011321042388",27.85,35.80,0,333.93,389.84,148.0,140.9,0.672,152590.6,152590.6,5087,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026508,188869.00
07/04/2015 12:15,2,5.217,ACTIVE,220.06,360.69,59.965,1436026503,"201051344000853","174011321042388",28.03,37.80,0,339.04,393.15,148.0,140.9,0.703,158858.2,158858.2,5087,0,0,0,L,1122011218,0,125.17,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026509,188870.00
07/04/2015 12:15,2,5.117,ACTIVE,219.16,358.28,59.975,1436026503,"201051344000582","174011321042388",28.23,39.00,0,336.64,393.45,146.2,139.2,0.676,159108.5,159108.5,5074,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026510,188871.00
07/04/2015 12:15,1,5.001,ACTIVE,218.2,359.08,60.00,1436026503,"040051121000097","174011321042388",25.19,35,0.553,318.50,370.00,125.3,120.0,0.560,37200.400000012,37228.400000012,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026511,188872.00
07/04/2015 12:15,2,5.139,ACTIVE,219.61,359.48,59.965,1436026503,"201051344000469","174011321042388",28.47,36.30,0,336.34,394.05,148.1,141.0,0.703,154125.5,154125.5,5079,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026512,188873.00
07/04/2015 12:15,2,5.215,ACTIVE,219.39,359.78,59.981,1436026503,"201051344000988","174011321042388",28.03,38.40,0,337.24,393.75,148.1,141.0,0.681,153729.5,153729.5,5079,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026513,188874.00
07/04/2015 12:15,2,5.234,ACTIVE,219.39,357.98,59.975,1436026503,"201051344001158","174011321042388",27.83,38.20,0,337.84,393.45,147.6,140.5,0.712,159819.6,159819.6,5077,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026513,188875.00
07/04/2015 12:15,2,5.266,ACTIVE,218.71,356.48,59.991,1436026503,"201051344001025","174011321042388",27.87,39.50,0,335.44,390.14,148.7,141.6,0.667,163246.6,163246.6,5072,0,0,0,L,1122011218,0,124.27,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026514,188876.00
07/04/2015 12:15,1,3.708,ACTIVE,218.1,340.82,60.03,1436026503,"033051125000118","174011321042388",38.46,34,0.625,316.37,375.62,141.9,136.0,0.627,41377.999999976,41409.799999988,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026516,188877.00
07/04/2015 12:15,2,5.197,ACTIVE,219.16,357.98,59.970,1436026503,"201051344000569","174011321042388",27.87,38.00,0,337.24,393.15,146.7,139.7,0.685,166761.1,166761.1,5085,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026516,188878.00
07/04/2015 12:15,2,3.404,ACTIVE,217.80,425.91,59.970,1436026503,"274151322000094","174011321042388",38.74,50.00,0,384.43,443.04,133.5,127.0,0.508,350831.6,350831.6,6457,0,0,0,L,1151911521,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026517,188879.00
07/04/2015 12:15,1,5.081,ACTIVE,218.3,357.20,60.03,1436026503,"040051121000068","174011321042388",22.71,34,0.506,319.68,366.34,114.8,109.9,0.518,35785.5,35811.2,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026519,188880.00
07/04/2015 12:15,2,5.125,ACTIVE,219.61,357.98,59.970,1436026503,"201051344000458","174011321042388",28.65,39.00,0,337.54,393.15,148.7,141.6,0.712,162567.6,162567.6,5080,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026520,188881.00
07/04/2015 12:15,2,5.174,ACTIVE,217.80,352.27,59.981,1436026503,"274151322000087","174011321042388",26.10,66.30,0,335.74,377.82,136.8,130.1,0.508,421539.2,421539.2,5962,0,0,0,L,1151911521,0,125.17,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026520,188882.00
07/04/2015 12:15,2,5.248,ACTIVE,217.80,367.60,59.975,1436026503,"274151322000052","174011321042388",27.67,48.50,0,336.94,382.03,147.1,140.1,0.557,450648.0,450648.0,6362,0,0,0,L,1151911521,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026521,188883.00
07/04/2015 12:15,2,5.168,ACTIVE,218.03,357.08,59.975,1436026503,"201051344001145","174011321042388",28.57,36.50,0,334.54,392.55,149.6,142.4,0.685,167722.7,167722.7,5088,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026522,188884.00
07/04/2015 12:15,2,5.213,ACTIVE,218.03,356.18,59.981,1436026503,"201051344000685","174011321042388",28.25,35.40,0,333.03,389.24,149.1,142.0,0.720,166788.6,166788.6,5090,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026523,188885.00
07/04/2015 12:15,2,5.201,ACTIVE,217.80,362.19,59.986,1436026503,"274151322000088","174011321042388",27.23,47.50,0,337.24,380.52,143.4,136.5,0.539,431755.1,431755.1,5975,0,0,0,L,1151911521,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026524,188886.00
07/04/2015 12:15,2,5.203,ACTIVE,218.71,358.28,59.975,1436026503,"201051344000438","174011321042388",28.33,36.80,0,333.93,390.74,149.3,142.2,0.698,166902.0,166902.0,5073,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026525,188887.00
07/04/2015 12:15,2,5.166,ACTIVE,218.71,356.48,59.975,1436026503,"201051344001135","174011321042388",28.31,39.80,0,333.33,389.24,148.0,140.9,0.672,158228.0,158228.0,5063,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026526,188888.00
07/04/2015 12:15,2,5.160,ACTIVE,218.26,357.08,59.981,1436026503,"201051344000417","174011321042388",28.05,38.00,0,334.24,389.54,146.6,139.5,0.689,162583.2,162583.2,5073,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026527,188889.00
07/04/2015 12:15,2,5.266,ACTIVE,218.03,357.08,59.965,1436026503,"201051344000594","174011321042388",28.47,38.00,0,332.43,390.14,151.8,144.5,0.712,162953.8,162953.8,5073,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026528,188890.00
07/04/2015 12:15,2,5.191,ACTIVE,217.58,349.86,59.970,1436026503,"274151322000083","174011321042388",27.85,49.80,0,334.24,379.32,146.4,139.4,0.583,446817.4,446817.4,6381,0,0,0,L,1151911521,0,124.72,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026529,188891.00
07/04/2015 12:15,2,5.230,ACTIVE,219.16,357.08,59.981,1436026503,"201051344000585","174011321042388",28.23,38.60,0,336.34,392.85,149.6,142.5,0.694,161957.9,161957.9,5073,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026530,188892.00
07/04/2015 12:15,2,5.240,ACTIVE,217.58,357.68,59.965,1436026503,"274151322000054","174011321042388",27.43,50.00,0,336.64,379.32,145.6,138.6,0.548,441921.3,441921.3,5962,0,0,0,L,1151911521,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026531,188893.00
07/04/2015 12:15,2,5.238,ACTIVE,218.93,357.08,59.981,1436026503,"201051344001203","174011321042388",28.31,38.20,0,335.74,390.44,150.3,143.1,0.707,163117.0,163117.0,5077,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026532,188894.00
07/04/2015 12:15,2,5.195,ACTIVE,218.03,357.98,59.981,1436026503,"201051344000646","174011321042388",28.17,37.50,0,332.13,389.54,148.1,141.1,0.694,160369.4,160369.4,5068,0,0,0,L,1122011218,0,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026533,188895.00
07/04/2015 12:15,2,3.551,ACTIVE,218.71,415.99,59.965,1436026503,"274151322000068","174011321042388",37.57,49.00,0,383.23,442.74,135.0,128.4,0.508,349900.1,349900.1,6066,0,0,0,L,1151911521,0,125.85,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026533,188896.00
07/04/2015 12:15,2,5.543,ACTIVE,218.48,351.67,59.975,1436026503,"274151322000076","174011321042388",28.05,48.80,0,338.44,385.03,157.4,150.0,0.605,471232.6,471232.6,6364,0,0,0,L,1151911521,0,125.17,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026534,188897.00
07/04/2015 12:15,1,3.193,ACTIVE,218.4,355.34,60.00,1436026503,"033051125000132","174011321042388",34.02,33,0.470,320.11,364.61,108.1,102.3,0.484,31099.800000024,31123.700000024,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026536,188898.00
07/04/2015 12:15,1,3.684,ALERT,218.1,326.51,60.03,1436026503,"033051125000150","174011321042388",38.56,35,0.628,317.69,374.81,141.3,136.3,0.632,41428,41459.900000036,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436026537,188899.00
07/04/2015 12:15,2,5.193,ACTIVE,218.03,354.97,59.975,1436026503,"201051344000890","174011321042388",28.31,36.80,0,333.03,388.94,148.8,141.7,0.685,164629.8,164629.8,5076,0,0,0,L,1122011218,0,124.27,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026538,188900.00
07/04/2015 12:15,2,5.234,ACTIVE,219.39,358.88,59.975,1436026503,"201051344000900","174011321042388",28.23,37.80,0,337.24,393.75,149.6,142.5,0.685,164889.7,164889.7,5089,0,0,0,L,1122011218,0,124.94,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026539,188901.00
07/04/2015 12:15,2,5.178,ACTIVE,218.93,358.88,59.949,1436026503,"201051344000633","174011321042388",28.43,36.30,0,336.04,394.05,149.1,142.0,0.703,154548.4,154548.4,5087,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026540,188902.00
07/04/2015 12:15,1,4.952,ACTIVE,218.3,327.93,60.03,1436026503,"040051121000185","174011321042388",25.10,35,0.546,319.74,369.71,123.7,118.8,0.553,36595.699999999,36623.499999999,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026541,188903.00
07/04/2015 12:15,2,5.186,ACTIVE,219.61,357.98,59.986,1436026503,"201051344000983","174011321042388",28.45,39.00,0,337.24,393.15,149.3,142.2,0.716,161858.8,161858.8,5088,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026542,188904.00
07/04/2015 12:15,2,5.242,ACTIVE,218.93,356.48,59.981,1436026503,"201051344000917","174011321042388",27.89,40.20,0,334.24,392.55,148.1,141.0,0.703,165093.3,165093.3,5088,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026543,188905.00
07/04/2015 12:15,1,4.961,ACTIVE,217.5,361.22,60.03,1436026503,"040051121000116","174011321042388",25.23,30,0.548,318.06,368.94,124.5,118.6,0.559,36567.300000024,36595.300000024,49,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026544,188906.00
07/04/2015 12:15,1,3.155,ACTIVE,218.7,336.99,60.00,1436026503,"033051125000135","174011321042388",33.74,36,0.464,320.01,365.17,105.9,101.0,0.474,30956.90000001,30980.60000001,191,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026546,188907.00
07/04/2015 12:15,2,5.119,ACTIVE,219.39,357.98,59.975,1436026503,"201051344000648","174011321042388",28.33,37.00,0,338.14,394.35,146.8,139.8,0.681,160916.8,160916.8,5081,0,0,0,L,1122011218,0,124.27,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026547,188908.00
07/04/2015 12:15,2,5.180,ACTIVE,218.93,358.28,59.970,1436026503,"201051344001093","174011321042388",28.15,38.00,0,337.54,392.85,147.7,140.6,0.667,163243.4,163243.4,5079,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026548,188909.00
07/04/2015 12:15,2,5.217,ACTIVE,219.61,358.28,59.975,1436026503,"201051344000645","174011321042388",27.95,38.80,0,338.14,393.15,147.8,140.7,0.672,161451.4,161451.4,5088,0,0,0,L,1122011218,0,124.94,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026549,188910.00
07/04/2015 12:15,2,5.217,ACTIVE,218.03,359.78,59.996,1436026503,"274151322000085","174011321042388",27.53,48.80,0,338.14,382.03,145.5,138.5,0.552,444150.0,444150.0,6365,0,0,0,L,1151911521,0,125.85,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026549,188911.00
07/04/2015 12:15,2,5.215,ACTIVE,219.16,357.38,59.970,1436026503,"201051344000651","174011321042388",27.95,40.00,0,337.84,392.85,147.6,140.5,0.667,160818.0,160818.0,5075,0,0,0,L,1122011218,0,124.72,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026550,188912.00
07/04/2015 12:15,2,5.195,ACTIVE,218.93,357.08,59.975,1436026503,"201051344000867","174011321042388",28.13,37.30,0,333.93,388.94,148.0,140.9,0.676,153229.6,153229.6,5090,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026551,188913.00
07/04/2015 12:15,1,4.999,ACTIVE,218.2,328.71,60.00,1436026503,"040051121000095","174011321042388",22.62,35,0.493,319.83,365.66,112.5,107.2,0.505,36342.4,36367.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026552,188914.00
07/04/2015 12:15,2,5.145,ACTIVE,217.80,356.18,59.970,1436026503,"201051344001230","174011321042388",28.39,35.80,0,332.73,388.34,147.8,140.7,0.698,164334.2,164334.2,5091,0,0,0,L,1122011218,0,124.27,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026553,188915.00
07/04/2015 12:15,2,5.088,ACTIVE,219.61,359.78,60.002,1436026503,"201051344000576","174011321042388",28.29,38.00,0,337.54,393.45,145.8,138.8,0.681,160710.8,160710.8,5094,0,0,0,L,1122011218,0,124.72,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026554,188916.00
07/04/2015 12:15,2,5.170,ACTIVE,219.61,358.88,59.970,1436026503,"201051344000579","174011321042388",28.47,38.20,0,338.44,394.35,149.1,141.9,0.689,167116.5,167116.5,5079,0,0,0,L,1122011218,0,124.72,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436026555,188917.00
07/04/2015 12:30,2,5.953,ACTIVE,218.93,359.48,60.007,1436027403,"201051344000955","174011321042388",28.17,39.00,0,337.54,402.77,169.8,162.0,0.795,166307.1,166307.1,5079,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027404,188918.00
07/04/2015 12:30,1,5.843,ACTIVE,218.8,334.22,60.03,1436027403,"040051121000195","174011321042388",24.71,35,0.632,319.38,377.41,143.7,137.8,0.632,39110.099999976,39143.7,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027405,188919.00
07/04/2015 12:30,2,6.248,ACTIVE,218.26,354.07,59.965,1436027403,"274151322000095","174011321042388",27.81,51.80,0,337.84,392.55,176.2,168.1,0.658,465480.5,465480.5,5992,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027406,188920.00
07/04/2015 12:30,2,5.967,ACTIVE,219.61,361.29,59.981,1436027403,"201051344000868","174011321042388",27.77,37.30,0,337.84,402.77,167.8,160.0,0.756,152629.8,152629.8,5088,0,0,0,L,1122011218,0,124.49,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027407,188921.00
07/04/2015 12:30,2,5.982,ACTIVE,221.19,361.89,59.975,1436027403,"201051344000853","174011321042388",27.67,38.60,0,337.84,402.16,167.8,160.0,0.782,158897.5,158897.5,5088,0,0,0,L,1122011218,0,125.62,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027408,188922.00
07/04/2015 12:30,2,5.936,ACTIVE,220.06,360.69,59.975,1436027403,"201051344000582","174011321042388",27.49,40.20,0,337.24,403.37,165.2,157.5,0.765,159147.3,159147.3,5075,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027409,188923.00
07/04/2015 12:30,1,5.685,ACTIVE,219.0,369.70,60.03,1436027403,"040051121000097","174011321042388",24.95,36,0.623,317.53,378.42,141.1,135.7,0.626,37228.400000012,37261.700000012,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027410,188924.00
07/04/2015 12:30,2,5.926,ACTIVE,220.74,361.89,59.975,1436027403,"201051344000469","174011321042388",27.87,37.30,0,336.64,402.46,167.3,159.5,0.795,154164.9,154164.9,5080,0,0,0,L,1122011218,0,124.72,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027411,188925.00
07/04/2015 12:30,2,5.982,ACTIVE,220.74,363.09,59.975,1436027403,"201051344000988","174011321042388",27.53,39.50,0,336.34,402.46,166.7,159.0,0.773,153768.8,153768.8,5080,0,0,0,L,1122011218,0,124.94,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027412,188926.00
07/04/2015 12:30,2,5.996,ACTIVE,220.52,362.19,59.975,1436027403,"201051344001158","174011321042388",27.35,39.00,0,337.24,400.96,166.2,158.5,0.782,159858.8,159858.8,5078,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027413,188927.00
07/04/2015 12:30,2,6.041,ACTIVE,219.61,360.99,59.981,1436027403,"201051344001025","174011321042388",27.39,40.20,0,338.44,403.07,167.6,159.8,0.742,163286.2,163286.2,5073,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027414,188928.00
07/04/2015 12:30,1,4.194,ACTIVE,218.6,332.29,60.03,1436027403,"033051125000118","174011321042388",38.41,35,0.706,315.86,385.18,160.3,153.3,0.703,41409.799999988,41447.700000024,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027415,188929.00
07/04/2015 12:30,2,5.947,ACTIVE,220.29,361.89,60.012,1436027403,"201051344000569","174011321042388",27.39,39.30,0,336.64,401.86,165.1,157.4,0.773,166800.2,166800.2,5086,0,0,0,L,1122011218,0,124.49,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027416,188930.00
07/04/2015 12:30,2,3.965,ACTIVE,218.48,418.70,59.975,1436027403,"274151322000094","174011321042388",37.43,51.50,0,381.42,448.15,150.3,143.2,0.583,350867.3,350867.3,6458,0,0,0,L,1151911521,0,125.62,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027417,188931.00
07/04/2015 12:30,1,5.784,ACTIVE,218.8,366.16,60.03,1436027403,"040051121000068","174011321042388",22.31,35,0.566,320.10,373.28,128.4,122.8,0.573,35811.2,35841.6,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027418,188932.00
07/04/2015 12:30,2,5.885,ACTIVE,220.52,360.38,59.965,1436027403,"201051344000458","174011321042388",28.13,40.40,0,337.54,402.46,167.7,159.9,0.787,162607.3,162607.3,5081,0,0,0,L,1122011218,0,125.17,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027419,188933.00
07/04/2015 12:30,2,5.852,ACTIVE,218.26,360.08,59.996,1436027403,"274151322000087","174011321042388",25.78,69.70,0,338.14,386.83,152.6,145.3,0.570,421575.4,421575.4,5963,0,0,0,L,1151911521,0,125.40,124.49,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027420,188934.00
07/04/2015 12:30,2,5.924,ACTIVE,218.48,372.11,59.991,1436027403,"274151322000052","174011321042388",27.55,50.00,0,338.14,390.14,165.2,157.5,0.628,450687.0,450687.0,6363,0,0,0,L,1151911521,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027421,188935.00
07/04/2015 12:30,2,5.893,ACTIVE,218.93,359.78,59.981,1436027403,"201051344001145","174011321042388",28.19,37.50,0,338.44,403.07,168.2,160.4,0.760,167762.4,167762.4,5089,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027422,188936.00
07/04/2015 12:30,2,5.902,ACTIVE,218.71,360.38,59.981,1436027403,"201051344000685","174011321042388",28.07,36.50,0,336.94,402.46,167.8,160.0,0.809,166828.3,166828.3,5091,0,0,0,L,1122011218,0,124.94,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027423,188937.00
07/04/2015 12:30,2,5.934,ACTIVE,218.03,353.17,59.981,1436027403,"274151322000088","174011321042388",26.84,49.00,0,338.14,389.24,161.2,153.6,0.610,431793.2,431793.2,5976,0,0,0,L,1151911521,0,126.07,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027424,188938.00
07/04/2015 12:30,2,5.848,ACTIVE,219.61,360.38,59.975,1436027403,"201051344000438","174011321042388",28.33,37.80,0,338.14,403.97,167.8,160.0,0.778,166941.6,166941.6,5074,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027425,188939.00
07/04/2015 12:30,2,5.992,ACTIVE,219.61,360.69,59.975,1436027403,"201051344001135","174011321042388",27.35,40.60,0,337.84,402.46,166.0,158.3,0.747,158267.3,158267.3,5064,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027426,188940.00
07/04/2015 12:30,2,5.896,ACTIVE,218.93,359.48,59.981,1436027403,"201051344000417","174011321042388",27.53,38.80,0,337.84,402.77,164.3,156.7,0.778,162622.0,162622.0,5074,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027427,188941.00
07/04/2015 12:30,2,6.025,ACTIVE,218.71,360.38,59.975,1436027403,"201051344000594","174011321042388",27.97,38.80,0,336.04,404.27,170.8,162.9,0.782,162994.1,162994.1,5074,0,0,0,L,1122011218,0,124.27,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027428,188942.00
07/04/2015 12:30,2,5.959,ACTIVE,218.03,370.60,59.970,1436027403,"274151322000083","174011321042388",27.29,51.00,0,338.14,389.54,164.6,157.0,0.654,446856.1,446856.1,6382,0,0,0,L,1151911521,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027429,188943.00
07/04/2015 12:30,2,6.006,ACTIVE,219.84,360.69,59.975,1436027403,"201051344000585","174011321042388",27.57,40.00,0,336.64,401.56,167.8,160.0,0.782,161997.5,161997.5,5074,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027430,188944.00
07/04/2015 12:30,2,5.953,ACTIVE,218.26,372.41,59.970,1436027403,"274151322000054","174011321042388",26.98,51.50,0,337.84,390.74,162.5,154.9,0.619,441959.7,441959.7,5963,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027431,188945.00
07/04/2015 12:30,2,5.984,ACTIVE,219.84,358.88,59.975,1436027403,"201051344001203","174011321042388",27.73,39.50,0,337.54,403.07,168.0,160.3,0.787,163156.7,163156.7,5078,0,0,0,L,1122011218,0,124.94,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027432,188946.00
07/04/2015 12:30,2,5.943,ACTIVE,218.71,359.18,59.981,1436027403,"201051344000646","174011321042388",27.61,38.40,0,336.94,402.16,166.1,158.4,0.778,160408.7,160408.7,5069,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027433,188947.00
07/04/2015 12:30,2,3.920,ACTIVE,219.16,426.81,59.970,1436027403,"274151322000068","174011321042388",38.05,50.40,0,384.43,446.05,151.7,144.5,0.575,349935.9,349935.9,6067,0,0,0,L,1151911521,0,125.85,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027434,188948.00
07/04/2015 12:30,2,6.254,ACTIVE,218.93,369.70,59.981,1436027403,"274151322000076","174011321042388",27.85,51.00,0,336.94,392.85,176.3,168.3,0.676,471274.4,471274.4,6365,0,0,0,L,1151911521,0,125.40,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027435,188949.00
07/04/2015 12:30,1,3.660,ACTIVE,218.7,330.62,60.03,1436027403,"033051125000132","174011321042388",33.25,34,0.527,320.56,371.59,121.1,114.8,0.542,31123.700000024,31152.300000024,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027436,188950.00
07/04/2015 12:30,1,4.174,ACTIVE,219.1,371.41,60.00,1436027403,"033051125000150","174011321042388",38.26,36,0.705,317.42,383.46,158.9,153.6,0.702,41459.900000036,41498.100000024,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027438,188951.00
07/04/2015 12:30,2,5.904,ACTIVE,218.71,358.88,59.975,1436027403,"201051344000890","174011321042388",27.81,37.30,0,336.94,401.86,166.4,158.7,0.760,164669.5,164669.5,5077,0,0,0,L,1122011218,0,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027438,188952.00
07/04/2015 12:30,2,5.930,ACTIVE,220.06,361.59,59.991,1436027403,"201051344000900","174011321042388",27.85,38.60,0,337.24,402.77,167.2,159.4,0.769,164929.5,164929.5,5090,0,0,0,L,1122011218,0,125.17,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027439,188953.00
07/04/2015 12:30,2,5.820,ACTIVE,219.61,360.69,59.981,1436027403,"201051344000633","174011321042388",28.13,38.20,0,336.34,403.07,165.8,158.1,0.760,154588.1,154588.1,5088,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027440,188954.00
07/04/2015 12:30,1,5.659,ACTIVE,218.8,334.24,60.03,1436027403,"040051121000185","174011321042388",24.53,37,0.608,318.68,377.68,138.1,132.5,0.610,36623.499999999,36656.699999999,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027441,188955.00
07/04/2015 12:30,2,5.822,ACTIVE,220.29,360.38,59.975,1436027403,"201051344000983","174011321042388",28.01,40.40,0,337.24,403.07,165.1,157.4,0.773,161898.5,161898.5,5089,0,0,0,L,1122011218,0,124.94,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027442,188956.00
07/04/2015 12:30,2,5.836,ACTIVE,219.39,360.38,59.970,1436027403,"201051344000917","174011321042388",27.77,41.50,0,337.84,402.77,164.1,156.5,0.773,165132.8,165132.8,5089,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027443,188957.00
07/04/2015 12:30,1,5.504,ACTIVE,218.1,354.73,60.03,1436027403,"040051121000116","174011321042388",25.06,31,0.608,318.50,376.11,137.2,131.6,0.612,36595.300000024,36628.400000024,51,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027445,188958.00
07/04/2015 12:30,1,3.523,ACTIVE,218.8,364.26,60.03,1436027403,"033051125000135","174011321042388",33.28,37,0.513,320.18,371.34,116.6,111.8,0.517,30980.60000001,31008.90000001,193,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027446,188959.00
07/04/2015 12:30,2,5.684,ACTIVE,220.06,359.48,59.965,1436027403,"201051344000648","174011321042388",28.17,38.20,0,337.24,402.77,162.1,154.5,0.756,160956.2,160956.2,5082,0,0,0,L,1122011218,0,124.49,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027447,188960.00
07/04/2015 12:30,2,5.793,ACTIVE,219.61,360.99,59.975,1436027403,"201051344001093","174011321042388",27.71,39.00,0,337.24,403.07,162.8,155.2,0.720,163282.9,163282.9,5080,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027448,188961.00
07/04/2015 12:30,2,5.857,ACTIVE,220.29,362.19,59.970,1436027403,"201051344000645","174011321042388",27.41,40.40,0,337.54,401.26,162.6,155.0,0.756,161490.9,161490.9,5089,0,0,0,L,1122011218,0,125.17,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027449,188962.00
07/04/2015 12:30,2,5.820,ACTIVE,218.48,351.37,59.970,1436027403,"274151322000085","174011321042388",27.10,50.00,0,338.74,390.44,159.7,152.2,0.610,444188.7,444188.7,6366,0,0,0,L,1151911521,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027450,188963.00
07/04/2015 12:30,2,5.865,ACTIVE,219.84,362.19,59.970,1436027403,"201051344000651","174011321042388",27.43,41.30,0,337.54,402.16,162.9,155.3,0.729,160857.5,160857.5,5076,0,0,0,L,1122011218,0,125.17,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027451,188964.00
07/04/2015 12:30,2,5.885,ACTIVE,219.39,359.18,59.949,1436027403,"201051344000867","174011321042388",27.33,38.60,0,337.84,402.16,162.9,155.3,0.738,153269.2,153269.2,5091,0,0,0,L,1122011218,0,124.94,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027452,188965.00
