ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 12:30,1,5.569,ACTIVE,218.5,329.79,60.00,1436027403,"040051121000095","174011321042388",22.13,36,0.541,319.94,372.34,122.6,117.6,0.543,36367.7,36397.5,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027453,188966.00
07/04/2015 12:30,2,5.795,ACTIVE,218.26,357.98,59.970,1436027403,"201051344001230","174011321042388",27.77,36.50,0,334.24,398.26,163.1,155.5,0.760,164373.9,164373.9,5092,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027454,188967.00
07/04/2015 12:30,2,5.734,ACTIVE,220.06,361.29,59.970,1436027403,"201051344000576","174011321042388",27.59,39.50,0,336.64,401.56,160.2,152.7,0.734,160750.0,160750.0,5095,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027455,188968.00
07/04/2015 12:30,2,5.795,ACTIVE,220.29,359.18,59.965,1436027403,"201051344000579","174011321042388",28.07,38.80,0,337.24,402.46,164.6,157.0,0.765,167156.7,167156.7,5080,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436027456,188969.00
07/04/2015 12:45,2,5.645,ACTIVE,218.26,357.68,59.965,1436028303,"201051344000955","174011321042388",28.11,39.30,0,334.24,396.15,160.8,153.2,0.765,166344.2,166344.2,5080,0,0,0,L,1122011218,0,123.59,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028304,188970.00
07/04/2015 12:45,1,5.496,ACTIVE,218.0,336.52,60.00,1436028303,"040051121000195","174011321042388",24.96,35,0.601,320.30,374.92,136.5,130.1,0.605,39143.7,39175.099999976,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028306,188971.00
07/04/2015 12:45,2,5.984,ACTIVE,217.80,365.80,59.965,1436028303,"274151322000095","174011321042388",27.69,52.00,0,338.14,389.54,167.7,160.0,0.628,465519.2,465519.2,5993,0,0,0,L,1151911521,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028307,188972.00
07/04/2015 12:45,2,5.734,ACTIVE,218.93,358.88,59.975,1436028303,"201051344000868","174011321042388",27.43,37.50,0,338.14,398.86,159.2,151.8,0.720,152666.6,152666.6,5089,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028308,188973.00
07/04/2015 12:45,2,5.652,ACTIVE,220.52,361.89,59.959,1436028303,"201051344000853","174011321042388",27.85,39.00,0,338.14,398.26,159.5,152.0,0.751,158934.3,158934.3,5089,0,0,0,L,1122011218,0,125.17,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028308,188974.00
07/04/2015 12:45,2,5.529,ACTIVE,219.39,358.88,59.981,1436028303,"201051344000582","174011321042388",27.95,40.60,0,338.44,399.46,156.7,149.3,0.725,159183.6,159183.6,5076,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028309,188975.00
07/04/2015 12:45,1,5.340,ACTIVE,218.5,365.25,60.03,1436028303,"040051121000097","174011321042388",25.25,36,0.593,319.41,376.07,134.2,129.0,0.594,37261.700000012,37293.200000012,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028311,188976.00
07/04/2015 12:45,2,5.580,ACTIVE,220.06,360.38,59.959,1436028303,"201051344000469","174011321042388",28.03,37.50,0,337.84,399.16,158.3,150.9,0.747,154201.7,154201.7,5081,0,0,0,L,1122011218,0,124.27,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028311,188977.00
07/04/2015 12:45,2,5.648,ACTIVE,219.84,360.08,59.975,1436028303,"201051344000988","174011321042388",27.65,39.80,0,336.94,398.86,158.1,150.7,0.742,153805.6,153805.6,5081,0,0,0,L,1122011218,0,124.49,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028312,188978.00
07/04/2015 12:45,2,5.584,ACTIVE,219.84,360.08,59.954,1436028303,"201051344001158","174011321042388",27.83,39.30,0,337.84,398.86,157.3,149.9,0.729,159895.4,159895.4,5079,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028313,188979.00
07/04/2015 12:45,2,5.682,ACTIVE,218.93,358.58,59.975,1436028303,"201051344001025","174011321042388",27.51,40.60,0,339.04,399.16,158.4,150.9,0.720,163323.1,163323.1,5074,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028314,188980.00
07/04/2015 12:45,1,3.994,ACTIVE,218.2,371.26,60.03,1436028303,"033051125000118","174011321042388",38.11,35,0.669,316.81,383.02,151.4,145.3,0.666,41447.700000024,41483.200000024,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028315,188981.00
07/04/2015 12:45,2,5.574,ACTIVE,219.61,360.99,59.981,1436028303,"201051344000569","174011321042388",27.91,39.30,0,337.84,398.56,157.7,150.2,0.729,166836.7,166836.7,5087,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028316,188982.00
07/04/2015 12:45,2,3.781,ACTIVE,217.80,408.18,59.954,1436028303,"274151322000094","174011321042388",37.15,51.30,0,384.13,442.74,142.4,135.6,0.544,350900.5,350900.5,6459,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028317,188983.00
07/04/2015 12:45,1,5.481,ACTIVE,217.8,324.95,60.03,1436028303,"040051121000068","174011321042388",22.46,35,0.540,320.44,371.63,122.5,117.0,0.551,35841.6,35870.2,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028318,188984.00
07/04/2015 12:45,2,5.633,ACTIVE,219.84,360.08,59.959,1436028303,"201051344000458","174011321042388",28.15,40.80,0,338.44,399.76,160.6,153.1,0.765,162644.3,162644.3,5082,0,0,0,L,1122011218,0,124.72,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028319,188985.00
07/04/2015 12:45,2,5.539,ACTIVE,217.80,368.50,59.965,1436028303,"274151322000087","174011321042388",26.02,70.70,0,337.84,384.43,145.8,138.8,0.548,421609.0,421609.0,5964,0,0,0,L,1151911521,0,125.62,124.04,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028320,188986.00
07/04/2015 12:45,2,5.652,ACTIVE,218.03,365.80,59.981,1436028303,"274151322000052","174011321042388",27.67,50.20,0,338.14,387.44,158.2,150.8,0.610,450723.5,450723.5,6364,0,0,0,L,1151911521,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028321,188987.00
07/04/2015 12:45,2,5.625,ACTIVE,218.26,358.58,59.975,1436028303,"201051344001145","174011321042388",28.41,37.50,0,338.74,398.86,161.8,154.3,0.734,167799.6,167799.6,5090,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028322,188988.00
07/04/2015 12:45,2,5.684,ACTIVE,218.03,357.68,59.975,1436028303,"201051344000685","174011321042388",28.05,36.80,0,333.33,395.55,161.4,153.8,0.778,166865.3,166865.3,5092,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028323,188989.00
07/04/2015 12:45,2,5.662,ACTIVE,217.58,348.96,59.970,1436028303,"274151322000088","174011321042388",27.17,49.30,0,338.14,386.53,155.8,148.4,0.583,431828.6,431828.6,5977,0,0,0,L,1151911521,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028324,188990.00
07/04/2015 12:45,2,5.695,ACTIVE,218.71,358.88,59.975,1436028303,"201051344000438","174011321042388",28.11,38.20,0,338.44,399.76,162.1,154.5,0.756,166978.5,166978.5,5075,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028325,188991.00
07/04/2015 12:45,2,5.697,ACTIVE,218.71,357.98,59.986,1436028303,"201051344001135","174011321042388",27.89,41.30,0,338.14,398.26,161.0,153.5,0.734,158303.8,158303.8,5065,0,0,0,L,1122011218,0,124.04,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028326,188992.00
07/04/2015 12:45,2,5.658,ACTIVE,218.48,359.48,59.981,1436028303,"201051344000417","174011321042388",27.81,39.00,0,338.14,397.35,159.4,151.9,0.751,162658.1,162658.1,5075,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028327,188993.00
07/04/2015 12:45,2,5.748,ACTIVE,218.26,359.18,59.975,1436028303,"201051344000594","174011321042388",28.47,38.80,0,334.54,396.45,165.6,157.9,0.769,163031.7,163031.7,5075,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028328,188994.00
07/04/2015 12:45,2,5.752,ACTIVE,217.35,368.50,59.970,1436028303,"274151322000083","174011321042388",27.45,51.80,0,337.54,386.23,159.9,152.4,0.628,446892.3,446892.3,6383,0,0,0,L,1151911521,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028329,188995.00
07/04/2015 12:45,2,5.764,ACTIVE,219.16,359.48,59.975,1436028303,"201051344000585","174011321042388",27.89,40.20,0,338.44,398.56,162.7,155.1,0.751,162034.3,162034.3,5075,0,0,0,L,1122011218,0,123.81,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028330,188996.00
07/04/2015 12:45,2,5.773,ACTIVE,217.80,351.07,59.975,1436028303,"274151322000054","174011321042388",27.02,51.80,0,337.84,386.83,157.9,150.5,0.601,441995.5,441995.5,5964,0,0,0,L,1151911521,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028331,188997.00
07/04/2015 12:45,2,5.842,ACTIVE,219.39,358.88,59.981,1436028303,"201051344001203","174011321042388",27.55,40.00,0,338.74,399.46,163.1,155.4,0.765,163193.7,163193.7,5079,0,0,0,L,1122011218,0,124.94,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028332,188998.00
07/04/2015 12:45,2,5.691,ACTIVE,218.03,357.98,59.975,1436028303,"201051344000646","174011321042388",27.99,38.80,0,334.24,394.95,161.3,153.8,0.760,160445.3,160445.3,5070,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028332,188999.00
07/04/2015 12:45,2,3.900,ACTIVE,218.71,414.49,59.965,1436028303,"274151322000068","174011321042388",37.23,50.20,0,380.82,443.04,146.9,139.9,0.548,349969.1,349969.1,6068,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028333,189000.00
07/04/2015 12:45,2,6.135,ACTIVE,218.48,353.17,59.954,1436028303,"274151322000076","174011321042388",27.71,50.80,0,338.74,389.24,172.1,164.2,0.658,471313.3,471313.3,6366,0,0,0,L,1151911521,0,125.62,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028334,189001.00
07/04/2015 12:45,1,3.569,ACTIVE,218.4,351.39,60.03,1436028303,"033051125000132","174011321042388",33.33,34,0.516,321.42,368.38,118.4,112.1,0.530,31152.300000024,31178.700000024,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028336,189002.00
07/04/2015 12:45,1,4.088,ACTIVE,218.1,365.29,60.03,1436028303,"033051125000150","174011321042388",38.33,36,0.693,317.26,379.56,155.9,149.9,0.691,41498.100000024,41533.600000024,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028337,189003.00
07/04/2015 12:45,2,5.863,ACTIVE,218.03,356.48,59.986,1436028303,"201051344000890","174011321042388",27.39,37.80,0,335.14,394.95,162.7,155.1,0.742,164706.3,164706.3,5078,0,0,0,L,1122011218,0,124.04,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028338,189004.00
07/04/2015 12:45,2,5.770,ACTIVE,219.39,360.38,59.981,1436028303,"201051344000900","174011321042388",28.03,39.50,0,338.74,398.56,163.7,156.1,0.747,164966.5,164966.5,5091,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028339,189005.00
07/04/2015 12:45,2,5.799,ACTIVE,218.93,359.78,59.970,1436028303,"201051344000633","174011321042388",27.87,38.20,0,338.14,399.16,163.6,156.0,0.769,154625.0,154625.0,5089,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028340,189006.00
07/04/2015 12:45,1,5.585,ACTIVE,218.4,360.68,60.03,1436028303,"040051121000185","174011321042388",24.77,37,0.607,319.90,373.85,137.6,132.1,0.611,36656.699999999,36687.599999999,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028341,189007.00
07/04/2015 12:45,2,5.809,ACTIVE,219.84,361.29,59.975,1436028303,"201051344000983","174011321042388",27.95,40.40,0,337.84,398.86,164.4,156.7,0.773,161935.5,161935.5,5090,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028342,189008.00
07/04/2015 12:45,2,5.795,ACTIVE,219.16,360.08,59.981,1436028303,"201051344000917","174011321042388",27.87,42.00,0,338.14,397.66,163.6,156.0,0.773,165169.6,165169.6,5090,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028343,189009.00
07/04/2015 12:45,1,5.538,ACTIVE,217.6,368.79,60.03,1436028303,"040051121000116","174011321042388",25.08,31,0.611,318.25,374.75,138.2,132.3,0.618,36628.400000024,36659.400000024,53,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028344,189010.00
07/04/2015 12:45,1,3.510,ACTIVE,218.6,328.21,60.03,1436028303,"033051125000135","174011321042388",33.54,37,0.515,321.33,368.60,117.1,112.3,0.526,31008.90000001,31035.10000001,195,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028345,189011.00
07/04/2015 12:45,2,5.707,ACTIVE,219.61,359.78,59.965,1436028303,"201051344000648","174011321042388",28.13,38.60,0,337.84,398.86,162.6,155.0,0.760,160992.7,160992.7,5083,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028346,189012.00
07/04/2015 12:45,2,5.834,ACTIVE,219.16,360.38,59.975,1436028303,"201051344001093","174011321042388",27.55,39.30,0,338.74,398.26,162.8,155.2,0.742,163319.6,163319.6,5081,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028347,189013.00
07/04/2015 12:45,2,5.807,ACTIVE,219.84,360.69,59.975,1436028303,"201051344000645","174011321042388",27.81,40.20,0,338.74,397.66,163.6,156.0,0.742,161527.6,161527.6,5090,0,0,0,L,1122011218,0,124.72,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028348,189014.00
07/04/2015 12:45,2,5.832,ACTIVE,217.80,366.40,59.986,1436028303,"274151322000085","174011321042388",27.14,50.40,0,338.74,385.33,160.1,152.6,0.614,444224.7,444224.7,6367,0,0,0,L,1151911521,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028349,189015.00
07/04/2015 12:45,2,5.832,ACTIVE,219.39,360.08,59.975,1436028303,"201051344000651","174011321042388",27.73,41.50,0,338.74,397.96,163.8,156.2,0.738,160894.2,160894.2,5077,0,0,0,L,1122011218,0,124.72,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028350,189016.00
07/04/2015 12:45,2,5.873,ACTIVE,219.16,358.88,59.986,1436028303,"201051344000867","174011321042388",27.71,39.00,0,338.14,396.15,165.0,157.3,0.751,153306.0,153306.0,5092,0,0,0,L,1122011218,0,124.49,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028351,189017.00
07/04/2015 12:45,1,5.657,ALERT,218.9,358.34,60.00,1436028303,"040051121000095","174011321042388",22.10,36,0.547,320.57,369.06,124.4,119.3,0.554,36397.5,36425.4,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436028353,189018.00
07/04/2015 12:45,2,5.869,ACTIVE,218.03,357.68,59.959,1436028303,"201051344001230","174011321042388",28.03,36.80,0,333.03,393.45,166.6,158.9,0.782,164410.7,164410.7,5093,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028354,189019.00
07/04/2015 12:45,2,5.789,ACTIVE,220.06,362.19,59.981,1436028303,"201051344000576","174011321042388",28.17,40.00,0,337.24,397.66,165.1,157.4,0.738,160786.4,160786.4,5096,0,0,0,L,1122011218,0,124.72,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028355,189020.00
07/04/2015 12:45,2,5.914,ACTIVE,220.29,363.09,59.975,1436028303,"201051344000579","174011321042388",28.35,38.60,0,337.54,399.46,169.8,162.0,0.773,167194.2,167194.2,5081,0,0,0,L,1122011218,0,124.72,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436028356,189021.00
07/04/2015 13:00,2,5.686,ALERT,218.48,356.18,59.975,1436029203,"201051344000955","174011321042388",28.01,40.40,0,304.78,395.85,161.2,153.6,0.765,166383.2,166383.2,5081,0,0,0,L,1122011218,0,123.59,126.75,0002,34,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029205,189022.00
07/04/2015 13:00,1,5.552,ALERT,218.3,330.32,60.03,1436029203,"040051121000195","174011321042388",24.82,36,0.603,319.26,375.14,137.1,130.9,0.611,39175.099999976,39208.399999988,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436029207,189023.00
07/04/2015 13:00,2,6.018,ACTIVE,217.80,368.50,59.965,1436029203,"274151322000095","174011321042388",27.71,53.00,0,331.53,388.94,168.9,161.1,0.632,465560.4,465560.4,5994,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029207,189024.00
07/04/2015 13:00,2,5.629,ACTIVE,219.16,357.08,59.975,1436029203,"201051344000868","174011321042388",27.87,38.20,0,333.33,398.86,158.9,151.4,0.716,152705.6,152705.6,5090,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029208,189025.00
07/04/2015 13:00,2,5.752,ACTIVE,220.74,359.48,59.986,1436029203,"201051344000853","174011321042388",27.29,40.00,0,337.24,399.46,159.1,151.6,0.751,158973.4,158973.4,5090,0,0,0,L,1122011218,0,125.40,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029209,189026.00
07/04/2015 13:00,2,5.654,ACTIVE,219.61,358.58,60.002,1436029203,"201051344000582","174011321042388",27.59,41.30,0,336.94,399.76,157.9,150.5,0.734,159222.2,159222.2,5077,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029210,189027.00
07/04/2015 13:00,1,5.481,ACTIVE,218.4,329.55,60.03,1436029203,"040051121000097","174011321042388",24.83,36,0.599,315.81,375.37,135.4,130.0,0.599,37293.200000012,37326.400000012,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029212,189028.00
07/04/2015 13:00,2,5.744,ACTIVE,220.29,358.58,59.975,1436029203,"201051344000469","174011321042388",27.35,38.40,0,336.94,400.06,159.1,151.6,0.756,154240.8,154240.8,5082,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029213,189029.00
07/04/2015 13:00,2,5.748,ACTIVE,220.29,360.38,59.970,1436029203,"201051344000988","174011321042388",27.31,40.40,0,336.34,400.06,159.0,151.6,0.738,153844.6,153844.6,5082,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029213,189030.00
07/04/2015 13:00,2,5.709,ACTIVE,220.06,358.58,59.986,1436029203,"201051344001158","174011321042388",27.41,40.20,0,337.84,399.76,158.4,151.0,0.742,159934.3,159934.3,5080,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029214,189031.00
07/04/2015 13:00,2,5.744,ACTIVE,219.16,357.68,59.970,1436029203,"201051344001025","174011321042388",27.51,41.00,0,333.63,399.46,160.0,152.5,0.716,163362.4,163362.4,5075,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029215,189032.00
07/04/2015 13:00,1,4.024,ACTIVE,218.2,366.52,60.03,1436029203,"033051125000118","174011321042388",38.33,35,0.678,315.19,383.46,153.5,147.2,0.678,41483.200000024,41520.999999976,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029217,189033.00
07/04/2015 13:00,2,5.600,ACTIVE,219.84,358.28,59.981,1436029203,"201051344000569","174011321042388",27.61,40.00,0,337.84,399.76,156.6,149.2,0.729,166875.4,166875.4,5088,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029217,189034.00
07/04/2015 13:00,2,3.797,ACTIVE,218.03,416.29,59.986,1436029203,"274151322000094","174011321042388",37.35,51.80,0,385.33,444.85,144.7,137.7,0.552,350936.0,350936.0,6460,0,0,0,L,1151911521,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029218,189035.00
07/04/2015 13:00,1,5.459,ACTIVE,218.3,333.19,60.03,1436029203,"040051121000068","174011321042388",22.45,36,0.537,320.00,371.02,121.9,116.8,0.546,35870.2,35900.4,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029220,189036.00
07/04/2015 13:00,2,5.576,ACTIVE,220.06,357.08,59.981,1436029203,"201051344000458","174011321042388",28.03,41.50,0,338.14,400.36,158.3,150.8,0.756,162683.6,162683.6,5083,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029220,189037.00
07/04/2015 13:00,2,5.537,ACTIVE,218.03,364.89,59.986,1436029203,"274151322000087","174011321042388",25.68,73.00,0,333.03,382.93,144.1,137.1,0.544,421644.8,421644.8,5965,0,0,0,L,1151911521,0,125.40,124.27,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029221,189038.00
07/04/2015 13:00,2,5.615,ACTIVE,218.03,347.76,59.975,1436029203,"274151322000052","174011321042388",27.43,51.00,0,333.63,387.44,155.9,148.6,0.588,450762.2,450762.2,6365,0,0,0,L,1151911521,0,124.94,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029222,189039.00
07/04/2015 13:00,2,5.555,ACTIVE,218.48,357.08,59.986,1436029203,"201051344001145","174011321042388",28.23,37.80,0,333.33,399.76,158.8,151.3,0.720,167839.1,167839.1,5091,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029223,189040.00
07/04/2015 13:00,2,5.566,ACTIVE,218.26,356.48,59.986,1436029203,"201051344000685","174011321042388",27.97,37.50,0,311.69,418.70,157.7,150.3,0.765,166904.7,166904.7,5093,0,0,0,L,1122011218,0,124.49,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029224,189041.00
07/04/2015 13:00,2,5.545,ACTIVE,217.80,360.38,60.007,1436029203,"274151322000088","174011321042388",26.92,50.60,0,333.03,386.53,151.1,143.9,0.566,431866.4,431866.4,5978,0,0,0,L,1151911521,0,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029225,189042.00
07/04/2015 13:00,2,5.576,ACTIVE,218.93,357.38,59.986,1436029203,"201051344000438","174011321042388",27.75,38.80,0,316.80,429.52,156.8,149.4,0.729,167017.7,167017.7,5076,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029226,189043.00
07/04/2015 13:00,2,5.471,ACTIVE,218.93,355.88,59.986,1436029203,"201051344001135","174011321042388",28.01,41.80,0,332.73,397.96,155.2,147.9,0.712,158342.6,158342.6,5066,0,0,0,L,1122011218,0,124.27,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029227,189044.00
07/04/2015 13:00,2,5.518,ACTIVE,218.48,356.78,59.965,1436029203,"201051344000417","174011321042388",27.47,39.00,0,333.03,398.56,153.5,146.3,0.729,162696.6,162696.6,5076,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029228,189045.00
07/04/2015 13:00,2,5.586,ACTIVE,218.26,357.08,59.959,1436029203,"201051344000594","174011321042388",28.25,39.30,0,331.53,396.75,159.8,152.3,0.738,163071.6,163071.6,5076,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029229,189046.00
07/04/2015 13:00,2,5.574,ACTIVE,217.80,363.09,59.991,1436029203,"274151322000083","174011321042388",27.35,53.00,0,333.03,385.93,154.4,147.1,0.614,446930.8,446930.8,6384,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029230,189047.00
07/04/2015 13:00,2,5.631,ACTIVE,219.39,357.98,59.981,1436029203,"201051344000585","174011321042388",27.53,40.20,0,337.24,399.16,157.0,149.6,0.729,162073.6,162073.6,5076,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029231,189048.00
07/04/2015 13:00,2,5.557,ACTIVE,218.03,348.96,59.975,1436029203,"274151322000054","174011321042388",27.04,52.50,0,333.03,387.14,152.1,144.9,0.575,442033.5,442033.5,5965,0,0,0,L,1151911521,0,125.85,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029232,189049.00
07/04/2015 13:00,2,5.662,ACTIVE,219.39,356.78,59.991,1436029203,"201051344001203","174011321042388",27.47,40.60,0,336.04,399.46,157.4,150.0,0.738,163233.0,163233.0,5080,0,0,0,L,1122011218,0,124.94,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029232,189050.00
07/04/2015 13:00,2,5.549,ACTIVE,218.48,355.58,59.986,1436029203,"201051344000646","174011321042388",27.79,38.60,0,331.83,395.25,156.3,149.0,0.734,160484.1,160484.1,5071,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029233,189051.00
07/04/2015 13:00,2,3.740,ACTIVE,218.93,420.80,59.965,1436029203,"274151322000068","174011321042388",37.81,51.30,0,381.12,442.74,142.8,135.9,0.526,350004.6,350004.6,6069,0,0,0,L,1151911521,0,126.07,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029234,189052.00
07/04/2015 13:00,2,5.932,ACTIVE,218.93,350.77,59.965,1436029203,"274151322000076","174011321042388",27.71,51.80,0,337.54,390.44,166.4,158.7,0.636,471354.7,471354.7,6367,0,0,0,L,1151911521,0,125.62,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029235,189053.00
07/04/2015 13:00,1,3.428,ACTIVE,218.6,357.46,60.03,1436029203,"033051125000132","174011321042388",33.44,35,0.496,319.74,369.15,114.1,107.8,0.513,31178.700000024,31206.900000024,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029237,189054.00
07/04/2015 13:00,1,3.943,ACTIVE,218.5,334.44,60.03,1436029203,"033051125000150","174011321042388",38.16,37,0.666,317.29,380.76,149.7,144.7,0.665,41533.600000024,41571.300000012,136,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029238,189055.00
07/04/2015 13:00,2,5.588,ACTIVE,218.26,356.48,59.991,1436029203,"201051344000890","174011321042388",27.81,37.80,0,314.40,413.89,157.4,150.0,0.720,164745.5,164745.5,5079,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029239,189056.00
07/04/2015 13:00,2,5.658,ACTIVE,219.61,359.48,59.986,1436029203,"201051344000900","174011321042388",27.65,39.80,0,337.24,400.06,158.4,150.9,0.720,165005.9,165005.9,5092,0,0,0,L,1122011218,0,124.72,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029240,189057.00
07/04/2015 13:00,2,5.617,ACTIVE,219.16,358.28,59.986,1436029203,"201051344000633","174011321042388",27.59,39.00,0,336.64,400.66,157.0,149.6,0.738,154664.3,154664.3,5090,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029240,189058.00
07/04/2015 13:00,1,5.279,ACTIVE,218.7,324.72,60.03,1436029203,"040051121000185","174011321042388",24.69,37,0.572,317.53,375.04,129.7,124.7,0.580,36687.599999999,36720.599999999,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029242,189059.00
07/04/2015 13:00,2,5.568,ACTIVE,219.84,358.28,59.991,1436029203,"201051344000983","174011321042388",27.71,41.00,0,337.84,400.36,156.4,149.0,0.729,161974.8,161974.8,5091,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029243,189060.00
07/04/2015 13:00,2,5.514,ACTIVE,218.93,357.08,59.986,1436029203,"201051344000917","174011321042388",27.71,42.30,0,311.69,415.39,154.7,147.3,0.734,165208.7,165208.7,5091,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029244,189061.00
07/04/2015 13:00,1,5.216,ACTIVE,217.5,325.04,60.03,1436029203,"040051121000116","174011321042388",24.96,32,0.573,317.06,373.76,129.6,123.7,0.580,36659.400000024,36692.300000024,55,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029245,189062.00
07/04/2015 13:00,1,3.348,ACTIVE,218.7,361.89,60.03,1436029203,"033051125000135","174011321042388",32.98,38,0.480,319.56,369.48,109.8,104.6,0.496,31035.10000001,31063.20000001,197,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029246,189063.00
07/04/2015 13:00,2,5.400,ACTIVE,219.61,358.28,59.954,1436029203,"201051344000648","174011321042388",28.07,39.30,0,338.44,400.36,153.4,146.1,0.712,161031.5,161031.5,5084,0,0,0,L,1122011218,0,124.27,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029247,189064.00
07/04/2015 13:00,2,5.459,ACTIVE,218.93,357.98,59.981,1436029203,"201051344001093","174011321042388",27.67,39.50,0,334.54,399.46,153.0,145.7,0.689,163358.4,163358.4,5082,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029248,189065.00
07/04/2015 13:00,2,5.521,ACTIVE,219.61,356.48,59.975,1436029203,"201051344000645","174011321042388",27.45,41.30,0,338.44,398.86,153.6,146.3,0.698,161566.5,161566.5,5091,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029249,189066.00
07/04/2015 13:00,2,5.477,ACTIVE,218.03,354.97,59.981,1436029203,"274151322000085","174011321042388",27.12,51.50,0,333.63,386.83,150.3,143.2,0.570,444262.9,444262.9,6368,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029250,189067.00
07/04/2015 13:00,2,5.457,ACTIVE,219.16,356.18,59.954,1436029203,"201051344000651","174011321042388",27.77,42.80,0,337.54,399.16,153.3,146.1,0.694,160933.2,160933.2,5078,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029251,189068.00
07/04/2015 13:00,2,5.494,ACTIVE,218.71,355.28,59.986,1436029203,"201051344000867","174011321042388",27.67,39.30,0,333.03,397.96,154.0,146.7,0.698,153345.2,153345.2,5093,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029252,189069.00
07/04/2015 13:00,1,5.284,ACTIVE,218.2,347.49,60.00,1436029203,"040051121000095","174011321042388",22.24,37,0.514,319.63,370.67,116.9,111.6,0.521,36425.4,36454.9,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029253,189070.00
07/04/2015 13:00,2,5.365,ACTIVE,217.80,354.97,59.975,1436029203,"201051344001230","174011321042388",28.35,36.80,0,311.09,425.91,154.0,146.7,0.725,164449.9,164449.9,5094,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029254,189071.00
07/04/2015 13:00,2,5.461,ACTIVE,219.39,358.88,59.975,1436029203,"201051344000576","174011321042388",27.49,40.40,0,336.34,399.76,151.9,144.7,0.698,160824.9,160824.9,5097,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029255,189072.00
07/04/2015 13:00,2,5.504,ACTIVE,219.61,358.88,59.975,1436029203,"201051344000579","174011321042388",28.23,38.80,0,336.94,400.96,157.4,150.0,0.738,167233.8,167233.8,5082,0,0,0,L,1122011218,0,124.49,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436029256,189073.00
07/04/2015 13:15,2,5.049,ACTIVE,217.58,356.18,59.959,1436030103,"201051344000955","174011321042388",28.19,40.20,0,332.43,391.94,144.3,137.3,0.681,166417.7,166417.7,5083,0,0,0,L,1122011218,0,123.14,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030105,189074.00
07/04/2015 13:15,1,4.969,ACTIVE,217.4,330.35,60.00,1436030103,"040051121000195","174011321042388",24.99,36,0.544,319.67,373.41,123.5,118.1,0.549,39208.399999988,39237.899999988,60,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030106,189075.00
07/04/2015 13:15,2,5.408,ACTIVE,217.13,367.30,59.949,1436030103,"274151322000095","174011321042388",27.85,52.30,0,333.03,383.23,152.5,145.3,0.575,465596.8,465596.8,5995,0,0,0,L,1151911521,0,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030107,189076.00
07/04/2015 13:15,2,5.145,ACTIVE,218.26,355.58,59.949,1436030103,"201051344000868","174011321042388",27.55,38.00,0,333.33,392.25,143.6,136.6,0.654,152739.9,152739.9,5091,0,0,0,L,1122011218,0,123.59,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030108,189077.00
07/04/2015 13:15,2,5.078,ACTIVE,219.61,358.28,59.949,1436030103,"201051344000853","174011321042388",27.93,39.80,0,339.04,396.15,143.5,136.6,0.663,159007.6,159007.6,5091,0,0,0,L,1122011218,0,124.72,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030109,189078.00
07/04/2015 13:15,2,5.037,ACTIVE,218.71,356.78,59.959,1436030103,"201051344000582","174011321042388",27.97,40.80,0,333.33,394.65,142.6,135.7,0.667,159256.2,159256.2,5078,0,0,0,L,1122011218,0,123.81,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030110,189079.00
07/04/2015 13:15,1,4.874,ACTIVE,217.9,332.97,60.00,1436030103,"040051121000097","174011321042388",25.27,37,0.542,319.11,372.71,122.5,117.8,0.550,37326.400000012,37355.600000012,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030111,189080.00
07/04/2015 13:15,2,5.086,ACTIVE,219.39,357.98,59.954,1436030103,"201051344000469","174011321042388",27.99,38.20,0,337.84,395.85,144.3,137.4,0.685,154275.1,154275.1,5083,0,0,0,L,1122011218,0,123.59,127.65,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030112,189081.00
07/04/2015 13:15,2,5.080,ACTIVE,218.93,358.28,59.922,1436030103,"201051344000988","174011321042388",27.95,40.20,0,337.54,396.45,143.9,136.9,0.676,153878.8,153878.8,5083,0,0,0,L,1122011218,0,123.81,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030113,189082.00
07/04/2015 13:15,2,5.129,ACTIVE,218.93,356.48,59.954,1436030103,"201051344001158","174011321042388",27.67,39.80,0,338.14,393.45,143.8,136.9,0.676,159968.4,159968.4,5081,0,0,0,L,1122011218,0,123.59,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030114,189083.00
07/04/2015 13:15,2,5.145,ACTIVE,218.26,355.88,59.986,1436030103,"201051344001025","174011321042388",27.95,40.80,0,333.93,392.55,145.8,138.8,0.654,163396.9,163396.9,5076,0,0,0,L,1122011218,0,123.59,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030115,189084.00
07/04/2015 13:15,1,3.663,ACTIVE,217.8,335.47,60.00,1436030103,"033051125000118","174011321042388",38.63,35,0.622,316.87,378.28,140.8,134.4,0.627,41520.999999976,41554.200000024,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030116,189085.00
07/04/2015 13:15,2,5.137,ACTIVE,218.93,357.08,59.949,1436030103,"201051344000569","174011321042388",27.69,40.20,0,337.54,392.25,144.0,137.0,0.676,166909.4,166909.4,5089,0,0,0,L,1122011218,0,123.36,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030117,189086.00
07/04/2015 13:15,2,3.496,ACTIVE,217.58,412.68,59.970,1436030103,"274151322000094","174011321042388",37.29,52.00,0,380.82,437.03,132.3,125.8,0.508,350967.1,350967.1,6461,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030118,189087.00
07/04/2015 13:15,1,5.025,ACTIVE,217.6,350.14,60.00,1436030103,"040051121000068","174011321042388",22.73,36,0.501,320.14,369.25,113.7,108.7,0.515,35900.4,35927,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030119,189088.00
07/04/2015 13:15,2,5.107,ACTIVE,219.16,357.68,59.986,1436030103,"201051344000458","174011321042388",28.41,41.80,0,338.14,393.15,146.9,139.9,0.703,162718.2,162718.2,5084,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030120,189089.00
07/04/2015 13:15,2,5.117,ACTIVE,217.58,361.89,59.949,1436030103,"274151322000087","174011321042388",26.00,73.00,0,333.03,377.22,134.7,128.1,0.495,421676.3,421676.3,5966,0,0,0,L,1151911521,0,125.85,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030121,189090.00
07/04/2015 13:15,2,5.209,ACTIVE,217.35,348.96,59.949,1436030103,"274151322000052","174011321042388",27.57,50.60,0,333.63,381.12,145.3,138.3,0.548,450796.3,450796.3,6366,0,0,0,L,1151911521,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030122,189091.00
07/04/2015 13:15,2,5.172,ACTIVE,217.80,356.78,59.959,1436030103,"201051344001145","174011321042388",28.21,37.80,0,332.73,391.64,147.8,140.7,0.672,167873.9,167873.9,5092,0,0,0,L,1122011218,0,123.36,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030123,189092.00
07/04/2015 13:15,2,5.148,ACTIVE,217.58,356.48,59.959,1436030103,"201051344000685","174011321042388",28.09,37.00,0,332.73,390.74,146.4,139.4,0.712,166939.1,166939.1,5094,0,0,0,L,1122011218,0,124.04,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030124,189093.00
07/04/2015 13:15,2,5.137,ACTIVE,217.13,360.38,59.954,1436030103,"274151322000088","174011321042388",27.12,50.20,0,333.63,379.62,141.1,134.2,0.535,431899.5,431899.5,5979,0,0,0,L,1151911521,0,126.07,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030125,189094.00
07/04/2015 13:15,2,5.129,ACTIVE,218.03,356.18,59.954,1436030103,"201051344000438","174011321042388",28.07,38.80,0,333.03,391.34,145.7,138.7,0.681,167052.1,167052.1,5077,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030125,189095.00
07/04/2015 13:15,2,5.088,ACTIVE,218.03,355.58,59.949,1436030103,"201051344001135","174011321042388",28.05,41.50,0,333.03,390.14,144.5,137.5,0.658,158376.8,158376.8,5067,0,0,0,L,1122011218,0,123.81,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030126,189096.00
07/04/2015 13:15,2,5.105,ACTIVE,217.80,355.88,59.959,1436030103,"201051344000417","174011321042388",27.57,38.80,0,332.73,390.14,142.5,135.6,0.672,162730.3,162730.3,5077,0,0,0,L,1122011218,0,123.36,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030127,189097.00
07/04/2015 13:15,2,5.150,ACTIVE,217.58,356.18,59.954,1436030103,"201051344000594","174011321042388",28.35,39.30,0,331.83,391.94,147.9,140.8,0.689,163106.7,163106.7,5077,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030128,189098.00
07/04/2015 13:15,2,5.119,ACTIVE,217.13,351.07,59.970,1436030103,"274151322000083","174011321042388",27.59,52.30,0,333.03,379.32,143.0,136.1,0.566,446964.7,446964.7,6385,0,0,0,L,1151911521,0,125.40,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030129,189099.00
07/04/2015 13:15,2,5.127,ACTIVE,218.71,357.38,59.959,1436030103,"201051344000585","174011321042388",27.97,40.60,0,336.64,391.94,145.2,138.3,0.676,162108.1,162108.1,5077,0,0,0,L,1122011218,0,123.59,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030130,189100.00
07/04/2015 13:15,2,5.066,ACTIVE,217.35,365.80,59.965,1436030103,"274151322000054","174011321042388",27.41,52.00,0,332.73,380.22,140.6,133.8,0.544,442066.9,442066.9,5966,0,0,0,L,1151911521,0,125.62,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030131,189101.00
07/04/2015 13:15,2,5.123,ACTIVE,218.48,356.78,59.965,1436030103,"201051344001203","174011321042388",27.93,40.00,0,335.44,391.94,144.8,137.8,0.681,163267.5,163267.5,5081,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030132,189102.00
07/04/2015 13:15,2,4.971,ACTIVE,217.58,355.58,59.965,1436030103,"201051344000646","174011321042388",28.33,38.80,0,332.43,391.04,142.6,135.7,0.667,160518.2,160518.2,5072,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030133,189103.00
07/04/2015 13:15,2,3.426,ACTIVE,218.26,403.07,59.954,1436030103,"274151322000068","174011321042388",37.61,51.30,0,380.52,442.14,129.6,123.2,0.482,350035.7,350035.7,6070,0,0,0,L,1151911521,0,126.30,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030134,189104.00
07/04/2015 13:15,2,5.363,ACTIVE,217.80,355.88,59.949,1436030103,"274151322000076","174011321042388",28.01,51.00,0,337.54,384.43,152.1,144.9,0.588,471391.2,471391.2,6368,0,0,0,L,1151911521,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030135,189105.00
07/04/2015 13:15,1,3.125,ACTIVE,218.0,337.75,60.00,1436030103,"033051125000132","174011321042388",33.47,35,0.453,321.09,366.48,104.0,98.5,0.468,31206.900000024,31231.700000024,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030136,189106.00
07/04/2015 13:15,1,3.563,ACTIVE,217.6,362.46,60.00,1436030103,"033051125000150","174011321042388",38.34,37,0.605,317.75,376.45,135.9,130.7,0.607,41571.300000012,41604.600000024,138,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030137,189107.00
07/04/2015 13:15,2,5.082,ACTIVE,217.58,355.58,59.959,1436030103,"201051344000890","174011321042388",27.63,37.50,0,331.83,391.04,142.2,135.3,0.654,164779.9,164779.9,5080,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030138,189108.00
07/04/2015 13:15,2,5.043,ACTIVE,218.48,357.08,59.965,1436030103,"201051344000900","174011321042388",27.85,40.20,0,336.94,392.55,142.2,135.4,0.654,165040.4,165040.4,5093,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030139,189109.00
