ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 13:15,2,4.971,ACTIVE,218.26,357.68,59.970,1436030103,"201051344000633","174011321042388",28.13,39.30,0,335.44,392.85,141.4,134.6,0.667,154698.7,154698.7,5091,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030140,189110.00
07/04/2015 13:15,1,4.753,ACTIVE,217.8,335.18,60.03,1436030103,"040051121000185","174011321042388",24.86,38,0.520,320.10,371.26,117.6,112.9,0.529,36720.599999999,36749.399999999,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030142,189111.00
07/04/2015 13:15,2,5.021,ACTIVE,218.71,357.08,59.996,1436030103,"201051344000983","174011321042388",27.81,41.50,0,337.24,391.94,141.4,134.6,0.667,162009.3,162009.3,5092,0,0,0,L,1122011218,0,124.04,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030143,189112.00
07/04/2015 13:15,2,4.941,ACTIVE,218.26,357.08,59.965,1436030103,"201051344000917","174011321042388",28.11,42.30,0,333.03,390.74,140.7,133.8,0.658,165243.1,165243.1,5092,0,0,0,L,1122011218,0,123.59,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030143,189113.00
07/04/2015 13:15,1,4.758,ACTIVE,216.9,344.74,60.00,1436030103,"040051121000116","174011321042388",25.05,31,0.524,318.65,370.61,118.6,113.1,0.534,36692.300000024,36721.200000024,57,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030145,189114.00
07/04/2015 13:15,1,3.012,ACTIVE,217.8,324.76,60.03,1436030103,"033051125000135","174011321042388",33.59,38,0.442,318.54,365.61,100.6,96.0,0.453,31063.20000001,31087.70000001,199,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030146,189115.00
07/04/2015 13:15,2,4.904,ACTIVE,218.71,355.88,59.970,1436030103,"201051344000648","174011321042388",28.09,39.30,0,337.84,392.55,139.5,132.7,0.636,161065.6,161065.6,5085,0,0,0,L,1122011218,0,123.59,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030147,189116.00
07/04/2015 13:15,2,4.896,ACTIVE,218.48,356.78,59.986,1436030103,"201051344001093","174011321042388",28.09,39.80,0,337.24,391.34,139.3,132.5,0.636,163392.5,163392.5,5083,0,0,0,L,1122011218,0,123.81,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030148,189117.00
07/04/2015 13:15,2,4.943,ACTIVE,218.93,356.78,59.981,1436030103,"201051344000645","174011321042388",27.93,41.30,0,335.44,392.25,139.9,133.1,0.636,161600.7,161600.7,5092,0,0,0,L,1122011218,0,124.27,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030149,189118.00
07/04/2015 13:15,2,4.963,ACTIVE,217.58,360.38,59.965,1436030103,"274151322000085","174011321042388",27.41,52.00,0,336.04,379.92,137.7,131.0,0.530,444296.5,444296.5,6369,0,0,0,L,1151911521,0,126.30,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030150,189119.00
07/04/2015 13:15,2,4.967,ACTIVE,218.48,357.38,59.991,1436030103,"201051344000651","174011321042388",27.81,42.00,0,334.54,391.94,139.9,133.1,0.636,160967.4,160967.4,5079,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030151,189120.00
07/04/2015 13:15,2,4.967,ACTIVE,218.26,355.28,59.970,1436030103,"201051344000867","174011321042388",27.93,39.50,0,333.33,388.94,140.6,133.8,0.641,153379.5,153379.5,5094,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030151,189121.00
07/04/2015 13:15,1,4.809,ACTIVE,217.8,332.36,60.00,1436030103,"040051121000095","174011321042388",22.51,37,0.472,318.42,367.20,107.7,102.4,0.484,36454.9,36481.2,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030153,189122.00
07/04/2015 13:15,2,4.918,ACTIVE,217.35,354.97,59.959,1436030103,"201051344001230","174011321042388",28.21,36.30,0,333.03,390.44,140.5,133.7,0.667,164484.2,164484.2,5095,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030154,189123.00
07/04/2015 13:15,2,4.889,ACTIVE,218.93,358.28,59.981,1436030103,"201051344000576","174011321042388",27.95,40.00,0,338.44,393.15,138.3,131.6,0.641,160858.7,160858.7,5098,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030154,189124.00
07/04/2015 13:15,2,4.922,ACTIVE,218.93,357.08,59.970,1436030103,"201051344000579","174011321042388",28.59,38.80,0,338.14,394.05,142.4,135.5,0.667,167268.8,167268.8,5083,0,0,0,L,1122011218,0,124.04,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436030155,189125.00
07/04/2015 13:30,2,4.916,ACTIVE,217.58,355.88,59.970,1436031004,"201051344000955","174011321042388",28.01,39.80,0,333.63,387.74,139.4,132.6,0.654,166451.5,166451.5,5084,0,0,0,L,1122011218,0,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031005,189126.00
07/04/2015 13:30,1,4.818,ACTIVE,217.6,361.74,60.00,1436031004,"040051121000195","174011321042388",24.90,35,0.524,319.27,369.50,119.4,113.7,0.535,39237.899999988,39266.7,62,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031007,189127.00
07/04/2015 13:30,2,5.229,ACTIVE,217.35,350.17,59.965,1436031004,"274151322000095","174011321042388",27.89,52.00,0,337.54,381.12,147.7,140.6,0.557,465632.4,465632.4,5996,0,0,0,L,1151911521,0,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031007,189128.00
07/04/2015 13:30,2,4.945,ACTIVE,218.03,357.08,59.970,1436031004,"201051344000868","174011321042388",27.81,37.80,0,337.54,388.34,139.2,132.5,0.636,152773.4,152773.4,5092,0,0,0,L,1122011218,0,123.81,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031008,189129.00
07/04/2015 13:30,2,4.893,ACTIVE,219.39,358.28,59.981,1436031004,"201051344000853","174011321042388",28.11,39.00,0,338.14,392.85,139.3,132.5,0.654,159041.2,159041.2,5092,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031009,189130.00
07/04/2015 13:30,2,4.834,ACTIVE,218.48,356.48,59.970,1436031004,"201051344000582","174011321042388",28.11,40.80,0,337.54,392.55,137.6,130.9,0.641,159289.4,159289.4,5079,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031010,189131.00
07/04/2015 13:30,1,4.757,ACTIVE,218.0,346.67,60.00,1436031004,"040051121000097","174011321042388",25.12,36,0.526,319.52,370.61,118.9,114.0,0.535,37355.600000012,37384.400000012,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031011,189132.00
07/04/2015 13:30,2,4.947,ACTIVE,218.93,356.78,59.970,1436031004,"201051344000469","174011321042388",27.93,37.80,0,338.74,393.45,140.0,133.2,0.676,154308.7,154308.7,5084,0,0,0,L,1122011218,0,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031012,189133.00
07/04/2015 13:30,2,4.990,ACTIVE,218.93,356.78,59.975,1436031004,"201051344000988","174011321042388",27.69,40.00,0,338.14,393.45,139.9,133.1,0.654,153912.4,153912.4,5084,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031013,189134.00
07/04/2015 13:30,2,4.924,ACTIVE,218.93,356.78,60.007,1436031004,"201051344001158","174011321042388",27.97,39.80,0,338.74,392.55,139.5,132.7,0.654,160001.9,160001.9,5082,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031014,189135.00
07/04/2015 13:30,2,5.012,ACTIVE,218.26,356.18,59.970,1436031004,"201051344001025","174011321042388",27.71,40.40,0,323.41,398.86,140.7,133.8,0.632,163430.6,163430.6,5077,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031015,189136.00
07/04/2015 13:30,1,3.522,ACTIVE,217.5,341.37,60.00,1436031004,"033051125000118","174011321042388",38.55,35,0.595,316.28,375.40,135.1,128.8,0.599,41554.200000024,41586.799999988,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031016,189137.00
07/04/2015 13:30,2,4.867,ACTIVE,218.71,357.08,59.975,1436031004,"201051344000569","174011321042388",28.21,39.80,0,338.14,392.25,139.0,132.2,0.650,166942.7,166942.7,5090,0,0,0,L,1122011218,0,123.59,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031017,189138.00
07/04/2015 13:30,2,3.322,ACTIVE,217.58,404.57,59.965,1436031004,"274151322000094","174011321042388",37.63,51.50,0,384.13,439.74,126.9,120.6,0.482,350997.5,350997.5,6462,0,0,0,L,1151911521,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031018,189139.00
07/04/2015 13:30,1,4.845,ACTIVE,217.2,330.19,60.00,1436031004,"040051121000068","174011321042388",22.59,36,0.479,320.13,366.55,108.9,103.6,0.493,35927,35953.1,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031019,189140.00
07/04/2015 13:30,2,4.949,ACTIVE,218.93,356.78,59.965,1436031004,"201051344000458","174011321042388",28.07,41.00,0,339.04,392.25,140.7,133.8,0.672,162751.9,162751.9,5085,0,0,0,L,1122011218,0,124.27,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031020,189141.00
07/04/2015 13:30,2,4.906,ACTIVE,217.35,365.80,59.965,1436031004,"274151322000087","174011321042388",26.04,73.70,0,337.54,376.92,129.4,123.0,0.486,421707.3,421707.3,5967,0,0,0,L,1151911521,0,125.40,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031021,189142.00
07/04/2015 13:30,2,4.969,ACTIVE,217.35,350.17,59.949,1436031004,"274151322000052","174011321042388",27.63,50.20,0,337.54,379.92,138.9,132.2,0.530,450829.8,450829.8,6367,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031022,189143.00
07/04/2015 13:30,2,4.977,ACTIVE,217.80,356.18,59.970,1436031004,"201051344001145","174011321042388",27.97,37.80,0,338.14,389.54,141.0,134.2,0.641,167907.8,167907.8,5093,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031023,189144.00
07/04/2015 13:30,2,4.902,ACTIVE,217.58,355.88,59.970,1436031004,"201051344000685","174011321042388",28.25,37.00,0,333.93,388.64,140.2,133.4,0.685,166972.9,166972.9,5095,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031024,189145.00
07/04/2015 13:30,2,4.881,ACTIVE,217.13,365.49,59.970,1436031004,"274151322000088","174011321042388",27.41,49.80,0,337.84,381.12,135.4,128.8,0.513,431932.1,431932.1,5980,0,0,0,L,1151911521,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031025,189146.00
07/04/2015 13:30,2,4.896,ACTIVE,218.03,356.48,59.970,1436031004,"201051344000438","174011321042388",28.19,38.20,0,337.24,389.54,139.7,132.9,0.658,167085.8,167085.8,5078,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031026,189147.00
07/04/2015 13:30,2,4.914,ACTIVE,217.80,355.88,59.975,1436031004,"201051344001135","174011321042388",27.91,41.00,0,335.44,388.04,139.0,132.2,0.632,158410.2,158410.2,5068,0,0,0,L,1122011218,0,123.81,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031027,189148.00
07/04/2015 13:30,2,4.863,ACTIVE,217.80,355.58,59.970,1436031004,"201051344000417","174011321042388",27.91,38.80,0,337.24,388.64,137.4,130.7,0.645,162763.3,162763.3,5078,0,0,0,L,1122011218,0,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031028,189149.00
07/04/2015 13:30,2,4.975,ACTIVE,217.35,354.97,59.975,1436031004,"201051344000594","174011321042388",28.27,38.80,0,331.83,388.94,142.5,135.6,0.663,163141.0,163141.0,5078,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031029,189150.00
07/04/2015 13:30,2,4.906,ACTIVE,216.90,353.77,59.970,1436031004,"274151322000083","174011321042388",27.83,52.00,0,337.24,379.02,138.3,131.5,0.548,446998.1,446998.1,6386,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031030,189151.00
07/04/2015 13:30,2,5.004,ACTIVE,218.48,356.78,59.975,1436031004,"201051344000585","174011321042388",27.71,40.20,0,330.63,396.45,140.4,133.6,0.654,162141.9,162141.9,5078,0,0,0,L,1122011218,0,123.36,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031031,189152.00
07/04/2015 13:30,2,4.912,ACTIVE,217.35,361.59,59.975,1436031004,"274151322000054","174011321042388",27.43,52.00,0,337.24,379.02,136.4,129.7,0.521,442099.8,442099.8,5967,0,0,0,L,1151911521,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031032,189153.00
07/04/2015 13:30,2,4.957,ACTIVE,218.48,356.48,59.949,1436031004,"201051344001203","174011321042388",27.91,40.00,0,326.12,400.36,140.2,133.3,0.667,163301.3,163301.3,5082,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031033,189154.00
07/04/2015 13:30,2,4.887,ACTIVE,217.35,356.48,59.975,1436031004,"201051344000646","174011321042388",27.99,38.60,0,332.13,388.64,138.5,131.8,0.650,160551.6,160551.6,5073,0,0,0,L,1122011218,0,123.59,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031034,189155.00
07/04/2015 13:30,2,3.375,ACTIVE,218.48,400.06,59.981,1436031004,"274151322000068","174011321042388",37.21,50.00,0,384.73,442.14,126.9,120.6,0.473,350066.2,350066.2,6071,0,0,0,L,1151911521,0,126.07,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031034,189156.00
07/04/2015 13:30,2,5.217,ACTIVE,218.26,356.48,59.965,1436031004,"274151322000076","174011321042388",28.13,51.00,0,339.34,384.43,148.4,141.3,0.566,471427.0,471427.0,6369,0,0,0,L,1151911521,0,125.85,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031036,189157.00
07/04/2015 13:30,1,3.016,ACTIVE,217.6,334.53,60.03,1436031004,"033051125000132","174011321042388",33.94,35,0.444,321.11,363.94,101.8,96.3,0.462,31231.700000024,31256.000000024,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031037,189158.00
07/04/2015 13:30,1,3.477,ACTIVE,218.1,347.84,60.00,1436031004,"033051125000150","174011321042388",38.60,36,0.592,317.93,374.37,133.5,128.4,0.598,41604.600000024,41637.100000024,140,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031038,189159.00
07/04/2015 13:30,2,4.926,ACTIVE,217.58,355.88,59.959,1436031004,"201051344000890","174011321042388",28.03,37.30,0,333.63,388.34,139.9,133.1,0.641,164813.6,164813.6,5081,0,0,0,L,1122011218,0,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031039,189160.00
07/04/2015 13:30,2,4.949,ACTIVE,218.71,357.68,59.970,1436031004,"201051344000900","174011321042388",28.01,39.80,0,337.84,392.55,140.3,133.5,0.641,165074.2,165074.2,5094,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031040,189161.00
07/04/2015 13:30,2,4.908,ACTIVE,218.48,357.08,59.944,1436031004,"201051344000633","174011321042388",28.19,38.80,0,336.64,391.94,140.1,133.3,0.663,154732.4,154732.4,5092,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031041,189162.00
07/04/2015 13:30,1,4.706,ACTIVE,218.1,329.61,60.03,1436031004,"040051121000185","174011321042388",24.96,37,0.515,319.75,368.68,116.9,112.0,0.527,36749.399999999,36777.799999999,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031042,189163.00
07/04/2015 13:30,2,4.939,ACTIVE,218.71,356.78,59.981,1436031004,"201051344000983","174011321042388",28.07,41.00,0,338.14,392.25,140.4,133.6,0.663,162043.1,162043.1,5093,0,0,0,L,1122011218,0,124.04,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031043,189164.00
07/04/2015 13:30,2,4.842,ACTIVE,218.48,358.28,59.954,1436031004,"201051344000917","174011321042388",28.35,41.80,0,337.24,389.24,138.9,132.2,0.658,165276.7,165276.7,5093,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031044,189165.00
07/04/2015 13:30,1,4.655,ACTIVE,217.2,361.42,60.03,1436031004,"040051121000116","174011321042388",25.47,31,0.520,318.70,368.01,117.9,112.4,0.530,36721.200000024,36749.600000024,59,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031045,189166.00
07/04/2015 13:30,1,2.996,ACTIVE,218.0,350.52,60.00,1436031004,"033051125000135","174011321042388",33.51,37,0.439,319.46,364.09,99.9,95.2,0.454,31087.70000001,31111.80000001,201,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031046,189167.00
07/04/2015 13:30,2,4.816,ACTIVE,218.93,358.88,59.959,1436031004,"201051344000648","174011321042388",28.39,39.00,0,339.04,393.15,138.4,131.7,0.645,161099.0,161099.0,5086,0,0,0,L,1122011218,0,123.81,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031047,189168.00
07/04/2015 13:30,2,4.838,ACTIVE,218.48,357.68,59.949,1436031004,"201051344001093","174011321042388",28.21,39.00,0,317.40,400.06,138.1,131.4,0.636,163425.9,163425.9,5084,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031048,189169.00
07/04/2015 13:30,2,4.898,ACTIVE,218.93,356.48,59.965,1436031004,"201051344000645","174011321042388",28.05,41.00,0,338.74,391.94,139.1,132.3,0.632,161634.2,161634.2,5093,0,0,0,L,1122011218,0,124.49,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031049,189170.00
07/04/2015 13:30,2,4.936,ACTIVE,217.58,364.29,59.959,1436031004,"274151322000085","174011321042388",27.47,51.30,0,338.74,380.22,137.3,130.6,0.526,444329.5,444329.5,6370,0,0,0,L,1151911521,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031050,189171.00
07/04/2015 13:30,2,4.986,ACTIVE,218.71,357.38,59.970,1436031004,"201051344000651","174011321042388",27.45,42.00,0,338.44,391.94,138.7,132.0,0.632,161001.0,161001.0,5080,0,0,0,L,1122011218,0,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031051,189172.00
07/04/2015 13:30,2,4.930,ACTIVE,218.26,356.18,59.965,1436031004,"201051344000867","174011321042388",28.01,39.30,0,335.14,387.74,139.8,133.0,0.645,153413.1,153413.1,5095,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031052,189173.00
07/04/2015 13:30,1,4.742,ACTIVE,218.0,339.74,60.03,1436031004,"040051121000095","174011321042388",22.66,37,0.469,319.34,365.41,106.9,101.9,0.480,36481.2,36507,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031053,189174.00
07/04/2015 13:30,2,4.883,ACTIVE,217.35,354.37,59.975,1436031004,"201051344001230","174011321042388",28.15,36.00,0,333.03,387.44,139.2,132.4,0.654,164517.9,164517.9,5096,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031054,189175.00
07/04/2015 13:30,2,4.822,ACTIVE,219.16,358.88,59.965,1436031004,"201051344000576","174011321042388",28.21,40.00,0,337.24,392.85,137.7,131.0,0.636,160891.9,160891.9,5099,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031055,189176.00
07/04/2015 13:30,2,4.859,ACTIVE,219.16,358.28,59.986,1436031004,"201051344000579","174011321042388",28.67,38.60,0,339.04,393.45,141.0,134.2,0.663,167302.9,167302.9,5084,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031056,189177.00
07/04/2015 13:45,2,4.773,ACTIVE,217.35,355.28,60.002,1436031903,"201051344000955","174011321042388",28.25,39.30,0,335.44,386.83,136.5,129.8,0.654,166483.6,166483.6,5085,0,0,0,L,1122011218,0,123.36,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031905,189178.00
07/04/2015 13:45,1,4.713,ACTIVE,217.2,327.67,60.03,1436031903,"040051121000195","174011321042388",24.96,35,0.515,319.07,368.21,117.0,111.3,0.527,39266.7,39294.000000012,64,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031906,189179.00
07/04/2015 13:45,2,5.127,ACTIVE,217.13,364.59,59.986,1436031903,"274151322000095","174011321042388",27.93,52.00,0,338.14,382.93,145.1,138.1,0.548,465666.5,465666.5,5997,0,0,0,L,1151911521,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031907,189180.00
07/04/2015 13:45,2,4.811,ACTIVE,217.80,355.88,59.981,1436031903,"201051344000868","174011321042388",28.15,37.30,0,337.84,390.14,137.2,130.5,0.628,152805.5,152805.5,5093,0,0,0,L,1122011218,0,123.59,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031908,189181.00
07/04/2015 13:45,2,4.816,ACTIVE,219.16,356.18,59.981,1436031903,"201051344000853","174011321042388",28.19,38.80,0,339.04,391.04,137.5,130.8,0.645,159073.4,159073.4,5093,0,0,0,L,1122011218,0,124.49,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031909,189182.00
07/04/2015 13:45,2,4.795,ACTIVE,218.48,356.48,59.996,1436031903,"201051344000582","174011321042388",27.71,41.00,0,338.14,391.34,134.5,127.9,0.632,159321.0,159321.0,5080,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031910,189183.00
07/04/2015 13:45,1,4.660,ACTIVE,218.0,336.29,60.03,1436031903,"040051121000097","174011321042388",25.02,37,0.511,312.40,380.73,116.0,111.0,0.522,37384.400000012,37411.700000012,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031911,189184.00
07/04/2015 13:45,2,4.902,ACTIVE,218.71,357.08,59.986,1436031903,"201051344000469","174011321042388",27.67,37.50,0,337.24,392.25,137.4,130.7,0.654,154340.9,154340.9,5085,0,0,0,L,1122011218,0,123.81,127.20,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031912,189185.00
07/04/2015 13:45,2,4.889,ACTIVE,218.71,357.68,59.991,1436031903,"201051344000988","174011321042388",27.81,40.00,0,337.84,391.94,137.7,131.0,0.650,153944.6,153944.6,5085,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031913,189186.00
07/04/2015 13:45,2,4.871,ACTIVE,218.71,357.08,59.986,1436031903,"201051344001158","174011321042388",27.69,38.80,0,338.74,391.94,136.6,129.9,0.645,160033.9,160033.9,5083,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031914,189187.00
07/04/2015 13:45,2,4.939,ACTIVE,218.03,355.88,59.991,1436031903,"201051344001025","174011321042388",27.49,40.20,0,338.44,391.04,137.5,130.8,0.623,163462.9,163462.9,5078,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031915,189188.00
07/04/2015 13:45,1,3.450,ACTIVE,217.2,342.04,60.03,1436031903,"033051125000118","174011321042388",38.55,35,0.586,317.23,374.25,132.3,126.4,0.593,41586.799999988,41617.799999988,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031916,189189.00
07/04/2015 13:45,2,4.738,ACTIVE,218.48,356.18,59.986,1436031903,"201051344000569","174011321042388",28.41,39.50,0,338.74,391.34,136.3,129.6,0.636,166974.6,166974.6,5091,0,0,0,L,1122011218,0,123.59,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031917,189190.00
07/04/2015 13:45,2,3.197,ACTIVE,217.13,420.20,59.986,1436031903,"274151322000094","174011321042388",38.41,52.00,0,384.43,439.43,124.7,118.4,0.477,351026.7,351026.7,6463,0,0,0,L,1151911521,0,125.17,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031918,189191.00
07/04/2015 13:45,1,4.718,ACTIVE,217.1,331.27,60.03,1436031903,"040051121000068","174011321042388",22.68,36,0.468,320.85,365.09,106.5,101.2,0.487,35953.1,35978.1,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031919,189192.00
07/04/2015 13:45,2,4.812,ACTIVE,218.48,355.88,59.996,1436031903,"201051344000458","174011321042388",28.29,40.40,0,338.14,391.94,138.0,131.3,0.663,162784.3,162784.3,5086,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031920,189193.00
07/04/2015 13:45,2,4.812,ACTIVE,217.13,349.56,59.975,1436031903,"274151322000087","174011321042388",26.00,73.00,0,337.84,378.72,126.7,120.4,0.477,421737.0,421737.0,5968,0,0,0,L,1151911521,0,125.62,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031921,189194.00
07/04/2015 13:45,2,4.867,ACTIVE,217.13,356.48,59.996,1436031903,"274151322000052","174011321042388",27.53,50.20,0,338.14,381.73,135.8,129.1,0.517,450861.8,450861.8,6368,0,0,0,L,1151911521,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031922,189195.00
07/04/2015 13:45,2,4.775,ACTIVE,217.13,355.58,59.986,1436031903,"201051344001145","174011321042388",28.49,38.00,0,338.14,390.74,137.8,131.1,0.632,167940.3,167940.3,5094,0,0,0,L,1122011218,0,123.36,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031923,189196.00
07/04/2015 13:45,2,4.768,ACTIVE,217.13,355.28,59.991,1436031903,"201051344000685","174011321042388",28.35,36.50,0,334.84,387.74,136.9,130.2,0.667,167005.1,167005.1,5096,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031923,189197.00
07/04/2015 13:45,2,4.742,ACTIVE,216.67,357.08,59.970,1436031903,"274151322000088","174011321042388",27.57,50.00,0,338.14,380.82,132.3,125.8,0.499,431963.2,431963.2,5981,0,0,0,L,1151911521,0,125.85,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031924,189198.00
07/04/2015 13:45,2,4.766,ACTIVE,217.80,356.48,60.002,1436031903,"201051344000438","174011321042388",28.29,38.00,0,337.84,388.34,136.5,129.8,0.636,167117.9,167117.9,5079,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031925,189199.00
07/04/2015 13:45,2,4.801,ACTIVE,217.58,354.37,59.991,1436031903,"201051344001135","174011321042388",27.91,41.30,0,337.54,387.14,135.6,129.0,0.623,158442.2,158442.2,5069,0,0,0,L,1122011218,0,123.59,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031926,189200.00
07/04/2015 13:45,2,4.756,ACTIVE,217.35,355.58,59.991,1436031903,"201051344000417","174011321042388",27.85,38.60,0,337.54,389.84,134.2,127.6,0.632,162794.9,162794.9,5079,0,0,0,L,1122011218,0,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031927,189201.00
07/04/2015 13:45,2,4.857,ACTIVE,217.13,355.88,59.991,1436031903,"201051344000594","174011321042388",28.25,39.00,0,333.63,388.34,139.1,132.3,0.650,163173.7,163173.7,5079,0,0,0,L,1122011218,0,123.36,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031928,189202.00
07/04/2015 13:45,2,4.857,ACTIVE,216.67,366.10,59.981,1436031903,"274151322000083","174011321042388",27.55,52.00,0,337.84,379.62,135.5,128.8,0.530,447029.9,447029.9,6387,0,0,0,L,1151911521,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031929,189203.00
07/04/2015 13:45,2,4.900,ACTIVE,218.26,356.78,59.991,1436031903,"201051344000585","174011321042388",27.73,39.80,0,338.14,391.34,137.6,130.8,0.641,162174.2,162174.2,5079,0,0,0,L,1122011218,0,123.59,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031931,189204.00
07/04/2015 13:45,2,4.838,ACTIVE,216.90,360.38,60.002,1436031903,"274151322000054","174011321042388",27.35,52.00,0,337.84,381.42,134.0,127.4,0.513,442131.2,442131.2,5968,0,0,0,L,1151911521,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031931,189205.00
07/04/2015 13:45,2,4.893,ACTIVE,218.03,354.97,59.981,1436031903,"201051344001203","174011321042388",27.73,39.80,0,338.14,390.74,137.4,130.7,0.641,163333.5,163333.5,5083,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031932,189206.00
07/04/2015 13:45,2,4.766,ACTIVE,217.13,354.97,60.007,1436031903,"201051344000646","174011321042388",28.25,38.60,0,333.33,387.14,136.3,129.6,0.641,160583.6,160583.6,5074,0,0,0,L,1122011218,0,123.59,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031933,189207.00
07/04/2015 13:45,2,3.262,ACTIVE,218.03,406.67,59.991,1436031903,"274151322000068","174011321042388",37.73,50.80,0,381.73,440.34,124.5,118.3,0.468,350095.3,350095.3,6072,0,0,0,L,1151911521,0,125.85,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031934,189208.00
07/04/2015 13:45,2,5.172,ACTIVE,218.03,351.97,59.991,1436031903,"274151322000076","174011321042388",27.93,50.60,0,339.65,384.43,146.1,139.1,0.561,471461.3,471461.3,6370,0,0,0,L,1151911521,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031935,189209.00
07/04/2015 13:45,1,2.992,ACTIVE,217.5,335.86,60.03,1436031903,"033051125000132","174011321042388",33.73,34,0.436,320.37,363.69,100.4,94.5,0.452,31256.000000024,31279.100000024,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031937,189210.00
07/04/2015 13:45,1,3.450,ACTIVE,217.0,365.59,60.03,1436031903,"033051125000150","174011321042388",38.34,36,0.585,312.57,383.94,131.6,126.4,0.592,41637.100000024,41668.300000012,142,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031938,189211.00
07/04/2015 13:45,2,4.867,ACTIVE,217.13,354.67,59.986,1436031903,"201051344000890","174011321042388",27.93,37.30,0,334.54,387.44,137.8,131.0,0.636,164845.8,164845.8,5082,0,0,0,L,1122011218,0,123.59,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031939,189212.00
07/04/2015 13:45,2,4.861,ACTIVE,218.48,357.08,59.991,1436031903,"201051344000900","174011321042388",28.21,39.50,0,338.14,391.64,138.8,132.1,0.636,165106.6,165106.6,5095,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031940,189213.00
07/04/2015 13:45,2,4.789,ACTIVE,218.26,357.68,59.991,1436031903,"201051344000633","174011321042388",28.51,37.80,0,337.84,391.94,138.3,131.6,0.658,154764.8,154764.8,5093,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031941,189214.00
07/04/2015 13:45,1,4.635,ACTIVE,217.9,363.03,60.03,1436031903,"040051121000185","174011321042388",24.92,37,0.506,306.52,379.73,114.9,109.7,0.521,36777.799999999,36804.599999999,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031942,189215.00
07/04/2015 13:45,2,4.895,ACTIVE,218.71,357.08,59.981,1436031903,"201051344000983","174011321042388",28.07,40.20,0,338.14,391.94,139.2,132.4,0.654,162075.6,162075.6,5094,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031943,189216.00
07/04/2015 13:45,2,4.842,ACTIVE,218.03,356.78,59.954,1436031903,"201051344000917","174011321042388",27.95,42.30,0,337.24,391.04,137.2,130.5,0.650,165308.8,165308.8,5094,0,0,0,L,1122011218,0,123.59,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031944,189217.00
07/04/2015 13:45,1,4.637,ACTIVE,217.1,348.56,60.03,1436031903,"040051121000116","174011321042388",25.14,31,0.512,316.92,367.30,116.0,110.4,0.524,36749.600000024,36776.700000024,61,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031945,189218.00
07/04/2015 13:45,1,2.943,ACTIVE,217.8,327.51,60.03,1436031903,"033051125000135","174011321042388",33.57,37,0.431,320.73,372.20,98.3,93.6,0.447,31111.80000001,31134.70000001,203,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031946,189219.00
07/04/2015 13:45,2,4.756,ACTIVE,218.71,356.48,59.986,1436031903,"201051344000648","174011321042388",28.43,38.20,0,338.74,391.94,136.7,130.0,0.641,161131.0,161131.0,5087,0,0,0,L,1122011218,0,123.81,127.43,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031947,189220.00
07/04/2015 13:45,2,4.812,ACTIVE,218.26,355.88,59.975,1436031903,"201051344001093","174011321042388",27.93,39.30,0,337.54,391.04,136.2,129.5,0.619,163457.8,163457.8,5085,0,0,0,L,1122011218,0,123.81,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031948,189221.00
07/04/2015 13:45,2,4.867,ACTIVE,218.71,356.18,59.986,1436031903,"201051344000645","174011321042388",27.95,40.00,0,339.34,391.04,137.7,131.0,0.623,161666.4,161666.4,5094,0,0,0,L,1122011218,0,124.27,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031949,189222.00
07/04/2015 13:45,2,4.848,ACTIVE,217.58,365.80,59.970,1436031903,"274151322000085","174011321042388",27.57,51.30,0,339.04,380.82,135.3,128.6,0.517,444361.2,444361.2,6371,0,0,0,L,1151911521,0,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031950,189223.00
07/04/2015 13:45,2,4.811,ACTIVE,218.48,356.18,59.975,1436031903,"201051344000651","174011321042388",28.11,41.50,0,338.44,390.74,136.9,130.3,0.628,161033.0,161033.0,5081,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031951,189224.00
07/04/2015 13:45,2,4.855,ACTIVE,218.26,354.97,59.981,1436031903,"201051344000867","174011321042388",28.13,38.20,0,337.24,387.44,138.4,131.6,0.632,153445.5,153445.5,5096,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031952,189225.00
07/04/2015 13:45,1,4.701,ACTIVE,217.4,331.81,60.03,1436031903,"040051121000095","174011321042388",22.56,37,0.462,310.42,379.16,105.5,100.2,0.471,36507,36531.5,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031953,189226.00
07/04/2015 13:45,2,4.775,ACTIVE,217.13,353.77,59.975,1436031903,"201051344001230","174011321042388",28.39,36.50,0,333.03,386.23,137.3,130.6,0.650,164550.0,164550.0,5097,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031954,189227.00
07/04/2015 13:45,2,4.814,ACTIVE,218.93,357.68,59.986,1436031903,"201051344000576","174011321042388",28.07,39.30,0,338.74,391.34,136.9,130.2,0.628,160923.7,160923.7,5100,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031955,189228.00
07/04/2015 13:45,2,4.834,ACTIVE,218.71,355.88,59.981,1436031903,"201051344000579","174011321042388",28.51,39.00,0,339.34,392.25,139.5,132.8,0.654,167335.5,167335.5,5085,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436031956,189229.00
07/04/2015 14:00,2,4.965,ACTIVE,217.58,355.88,59.991,1436032803,"201051344000955","174011321042388",28.27,39.80,0,334.84,395.85,142.1,135.2,0.676,166517.9,166517.9,5086,0,0,0,L,1122011218,0,122.91,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032805,189230.00
07/04/2015 14:00,1,4.916,ACTIVE,217.7,338.00,60.03,1436032803,"040051121000195","174011321042388",24.87,36,0.536,319.35,370.20,121.6,116.0,0.544,39294.000000012,39323.399999988,66,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032806,189231.00
07/04/2015 14:00,2,5.369,ACTIVE,217.35,369.10,59.975,1436032803,"274151322000095","174011321042388",27.77,52.80,0,334.84,385.33,150.9,143.7,0.566,465703.0,465703.0,5998,0,0,0,L,1151911521,0,126.30,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032807,189232.00
07/04/2015 14:00,2,5.025,ACTIVE,218.03,357.38,59.996,1436032803,"201051344000868","174011321042388",27.83,37.50,0,336.94,390.14,141.7,134.8,0.645,152839.9,152839.9,5094,0,0,0,L,1122011218,0,123.36,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032808,189233.00
07/04/2015 14:00,2,5.018,ACTIVE,219.61,360.08,59.975,1436032803,"201051344000853","174011321042388",27.95,38.80,0,338.14,394.05,142.1,135.2,0.672,159107.9,159107.9,5094,0,0,0,L,1122011218,0,124.72,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032808,189234.00
07/04/2015 14:00,2,5.006,ACTIVE,218.71,357.98,59.981,1436032803,"201051344000582","174011321042388",27.65,41.50,0,337.84,394.05,140.1,133.3,0.658,159354.7,159354.7,5081,0,0,0,L,1122011218,0,123.81,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032809,189235.00
07/04/2015 14:00,1,4.868,ACTIVE,218.0,333.60,60.00,1436032803,"040051121000097","174011321042388",25.03,37,0.535,319.42,370.65,121.2,116.3,0.545,37411.700000012,37440.900000012,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032811,189236.00
07/04/2015 14:00,2,5.027,ACTIVE,219.16,358.28,60.012,1436032803,"201051344000469","174011321042388",27.97,38.00,0,336.34,394.95,142.5,135.6,0.685,154375.4,154375.4,5086,0,0,0,L,1122011218,0,123.59,127.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032811,189237.00
07/04/2015 14:00,2,5.152,ACTIVE,219.16,360.99,59.986,1436032803,"201051344000988","174011321042388",27.23,40.20,0,336.04,394.95,142.2,135.3,0.650,153979.0,153979.0,5086,0,0,0,L,1122011218,0,124.04,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032812,189238.00
07/04/2015 14:00,2,5.023,ACTIVE,219.16,359.18,59.981,1436032803,"201051344001158","174011321042388",27.89,39.80,0,336.94,394.35,142.0,135.1,0.663,160068.1,160068.1,5084,0,0,0,L,1122011218,0,123.81,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032813,189239.00
07/04/2015 14:00,2,5.117,ACTIVE,218.48,357.08,59.981,1436032803,"201051344001025","174011321042388",27.63,40.80,0,337.24,392.25,143.1,136.2,0.645,163497.4,163497.4,5079,0,0,0,L,1122011218,0,123.59,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032814,189240.00
07/04/2015 14:00,1,3.611,ACTIVE,218.0,349.90,60.03,1436032803,"033051125000118","174011321042388",38.38,35,0.610,314.13,376.32,137.9,132.1,0.610,41617.799999988,41651.200000024,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032816,189241.00
07/04/2015 14:00,2,4.984,ACTIVE,219.16,358.58,59.975,1436032803,"201051344000569","174011321042388",28.01,39.30,0,338.44,393.75,141.3,134.5,0.654,167008.9,167008.9,5092,0,0,0,L,1122011218,0,123.59,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032817,189242.00
07/04/2015 14:00,2,3.473,ACTIVE,217.35,412.98,59.991,1436032803,"274151322000094","174011321042388",37.11,52.50,0,384.43,439.43,130.1,123.7,0.499,351057.9,351057.9,6464,0,0,0,L,1151911521,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032817,189243.00
07/04/2015 14:00,1,4.968,ACTIVE,218.2,357.75,60.03,1436032803,"040051121000068","174011321042388",22.52,36,0.490,319.84,367.10,111.3,106.2,0.505,35978.1,36004.8,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032819,189244.00
07/04/2015 14:00,2,5.055,ACTIVE,219.16,356.78,59.981,1436032803,"201051344000458","174011321042388",28.03,40.60,0,338.44,394.35,143.5,136.6,0.689,162819.0,162819.0,5087,0,0,0,L,1122011218,0,124.04,127.65,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032820,189245.00
07/04/2015 14:00,2,5.066,ACTIVE,217.58,350.17,59.965,1436032803,"274151322000087","174011321042388",25.80,73.70,0,338.14,379.62,132.3,125.8,0.491,421768.8,421768.8,5969,0,0,0,L,1151911521,0,126.07,123.81,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032820,189246.00
07/04/2015 14:00,2,5.102,ACTIVE,217.35,364.29,59.981,1436032803,"274151322000052","174011321042388",27.59,51.30,0,337.24,384.43,142.6,135.7,0.548,450895.9,450895.9,6369,0,0,0,L,1151911521,0,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032821,189247.00
07/04/2015 14:00,2,5.070,ACTIVE,218.03,357.68,59.981,1436032803,"201051344001145","174011321042388",28.25,38.60,0,337.84,393.15,145.0,138.0,0.658,167975.0,167975.0,5095,0,0,0,L,1122011218,0,123.59,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032822,189248.00
07/04/2015 14:00,2,5.041,ACTIVE,217.58,356.18,59.981,1436032803,"201051344000685","174011321042388",28.21,37.30,0,336.04,390.14,144.0,137.0,0.703,167039.7,167039.7,5097,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032823,189249.00
07/04/2015 14:00,2,5.055,ACTIVE,217.35,350.17,59.975,1436032803,"274151322000088","174011321042388",27.15,50.80,0,338.14,382.63,139.0,132.2,0.521,431996.6,431996.6,5982,0,0,0,L,1151911521,0,126.30,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032824,189250.00
07/04/2015 14:00,2,5.057,ACTIVE,218.26,357.98,59.986,1436032803,"201051344000438","174011321042388",28.05,38.40,0,337.54,392.55,143.7,136.7,0.672,167152.3,167152.3,5080,0,0,0,L,1122011218,0,123.81,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032825,189251.00
07/04/2015 14:00,2,5.070,ACTIVE,218.03,355.88,59.959,1436032803,"201051344001135","174011321042388",27.75,41.50,0,334.24,390.74,142.5,135.6,0.650,158476.3,158476.3,5070,0,0,0,L,1122011218,0,123.59,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032826,189252.00
07/04/2015 14:00,2,5.076,ACTIVE,218.03,357.98,59.981,1436032803,"201051344000417","174011321042388",27.41,39.00,0,337.24,390.14,140.9,134.1,0.663,162828.7,162828.7,5080,0,0,0,L,1122011218,0,123.36,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032827,189253.00
