ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 14:00,2,5.076,ACTIVE,217.58,356.78,59.965,1436032803,"201051344000594","174011321042388",28.43,39.30,0,333.03,390.44,146.1,139.1,0.676,163208.7,163208.7,5080,0,0,0,L,1122011218,0,123.36,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032828,189254.00
07/04/2015 14:00,2,5.109,ACTIVE,217.13,360.08,59.965,1436032803,"274151322000083","174011321042388",27.67,52.80,0,337.24,381.73,143.2,136.3,0.570,447064.0,447064.0,6388,0,0,0,L,1151911521,0,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032829,189255.00
07/04/2015 14:00,2,5.129,ACTIVE,218.71,357.98,59.975,1436032803,"201051344000585","174011321042388",27.85,40.40,0,334.84,393.45,144.6,137.7,0.672,162208.8,162208.8,5080,0,0,0,L,1122011218,0,123.36,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032830,189256.00
07/04/2015 14:00,2,5.084,ACTIVE,217.13,364.29,59.954,1436032803,"274151322000054","174011321042388",27.35,52.50,0,337.54,382.93,140.8,134.0,0.539,442164.9,442164.9,5969,0,0,0,L,1151911521,0,126.07,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032831,189257.00
07/04/2015 14:00,2,5.107,ACTIVE,218.71,356.78,59.970,1436032803,"201051344001203","174011321042388",27.85,40.20,0,337.54,392.85,144.1,137.1,0.681,163367.9,163367.9,5084,0,0,0,L,1122011218,0,124.27,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032832,189258.00
07/04/2015 14:00,2,5.127,ACTIVE,217.58,356.18,59.944,1436032803,"201051344000646","174011321042388",27.53,39.00,0,333.03,391.04,142.9,136.0,0.672,160617.7,160617.7,5075,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032833,189259.00
07/04/2015 14:00,2,3.400,ACTIVE,218.26,409.98,59.965,1436032803,"274151322000068","174011321042388",38.01,50.80,0,384.73,444.24,130.9,124.4,0.495,350126.7,350126.7,6073,0,0,0,L,1151911521,0,126.30,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032833,189260.00
07/04/2015 14:00,2,5.393,ACTIVE,218.03,365.80,59.970,1436032803,"274151322000076","174011321042388",28.05,51.50,0,339.34,385.63,153.1,145.8,0.588,471497.9,471497.9,6371,0,0,0,L,1151911521,0,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032834,189261.00
07/04/2015 14:00,1,3.116,ACTIVE,217.6,329.03,60.03,1436032803,"033051125000132","174011321042388",33.89,35,0.457,320.83,365.08,105.1,99.4,0.475,31279.100000024,31304.100000024,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032836,189262.00
07/04/2015 14:00,1,3.614,ACTIVE,218.0,338.85,60.00,1436032803,"033051125000150","174011321042388",38.27,37,0.612,317.05,375.26,137.6,132.7,0.617,41668.300000012,41701.699999988,144,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032837,189263.00
07/04/2015 14:00,2,5.049,ACTIVE,217.58,355.28,59.975,1436032803,"201051344000890","174011321042388",28.09,37.80,0,334.84,389.54,143.6,136.7,0.663,164880.3,164880.3,5083,0,0,0,L,1122011218,0,123.36,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032838,189264.00
07/04/2015 14:00,2,5.102,ACTIVE,218.48,356.78,59.965,1436032803,"201051344000900","174011321042388",27.93,39.50,0,338.44,394.35,144.3,137.3,0.663,165141.4,165141.4,5096,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032839,189265.00
07/04/2015 14:00,2,5.111,ACTIVE,218.26,358.28,59.959,1436032803,"201051344000633","174011321042388",27.81,38.20,0,337.84,394.05,143.9,136.9,0.681,154799.4,154799.4,5094,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032840,189266.00
07/04/2015 14:00,1,4.869,ACTIVE,217.9,325.67,60.03,1436032803,"040051121000185","174011321042388",24.90,37,0.532,319.81,370.23,120.6,115.4,0.542,36804.599999999,36833.699999999,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032841,189267.00
07/04/2015 14:00,2,5.074,ACTIVE,218.93,357.68,59.975,1436032803,"201051344000983","174011321042388",28.09,40.40,0,338.44,394.65,144.2,137.2,0.681,162110.4,162110.4,5095,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032842,189268.00
07/04/2015 14:00,2,5.100,ACTIVE,218.26,356.48,59.975,1436032803,"201051344000917","174011321042388",27.77,42.50,0,337.24,393.15,143.4,136.5,0.689,165343.2,165343.2,5095,0,0,0,L,1122011218,0,123.59,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032843,189269.00
07/04/2015 14:00,1,4.836,ACTIVE,216.9,359.78,60.03,1436032803,"040051121000116","174011321042388",25.26,31,0.536,317.66,369.10,121.5,115.7,0.548,36776.700000024,36805.900000024,63,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032844,189270.00
07/04/2015 14:00,1,3.107,ACTIVE,218.1,357.66,60.00,1436032803,"033051125000135","174011321042388",33.26,38,0.450,320.16,365.92,102.8,98.0,0.463,31134.70000001,31159.40000001,205,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032845,189271.00
07/04/2015 14:00,2,4.998,ACTIVE,218.71,356.78,59.991,1436032803,"201051344000648","174011321042388",28.07,39.00,0,339.04,394.95,142.2,135.3,0.663,161165.2,161165.2,5088,0,0,0,L,1122011218,0,123.36,127.43,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032846,189272.00
07/04/2015 14:00,2,4.996,ACTIVE,218.26,358.28,59.975,1436032803,"201051344001093","174011321042388",27.99,39.50,0,337.54,393.45,141.6,134.8,0.654,163491.9,163491.9,5086,0,0,0,L,1122011218,0,123.81,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032847,189273.00
07/04/2015 14:00,2,5.100,ACTIVE,218.93,357.38,59.970,1436032803,"201051344000645","174011321042388",27.63,40.40,0,337.54,394.05,142.7,135.8,0.650,161700.9,161700.9,5095,0,0,0,L,1122011218,0,124.27,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032848,189274.00
07/04/2015 14:00,2,5.133,ACTIVE,217.35,360.08,59.965,1436032803,"274151322000085","174011321042388",27.10,51.00,0,339.04,382.93,140.8,134.0,0.535,444395.2,444395.2,6372,0,0,0,L,1151911521,0,126.07,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032849,189275.00
07/04/2015 14:00,2,5.018,ACTIVE,218.48,357.38,59.965,1436032803,"201051344000651","174011321042388",28.05,41.80,0,338.74,393.15,142.4,135.6,0.650,161067.3,161067.3,5082,0,0,0,L,1122011218,0,124.27,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032850,189276.00
07/04/2015 14:00,2,5.037,ACTIVE,218.03,356.48,59.970,1436032803,"201051344000867","174011321042388",28.07,38.60,0,336.94,389.54,143.2,136.2,0.654,153480.1,153480.1,5097,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032851,189277.00
07/04/2015 14:00,1,4.877,ACTIVE,217.4,353.57,60.00,1436032803,"040051121000095","174011321042388",22.68,37,0.484,319.95,366.79,110.0,104.9,0.493,36531.5,36557.8,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032852,189278.00
07/04/2015 14:00,2,5.062,ACTIVE,217.13,355.28,60.007,1436032803,"201051344001230","174011321042388",27.89,37.50,0,332.73,388.64,143.1,136.2,0.676,164584.4,164584.4,5098,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032853,189279.00
07/04/2015 14:00,2,5.016,ACTIVE,218.93,360.38,59.975,1436032803,"201051344000576","174011321042388",27.79,40.00,0,338.44,394.35,141.2,134.4,0.650,160957.9,160957.9,5101,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032854,189280.00
07/04/2015 14:00,2,5.086,ACTIVE,218.93,358.58,59.970,1436032803,"201051344000579","174011321042388",28.21,39.50,0,339.34,394.35,145.3,138.3,0.676,167370.3,167370.3,5086,0,0,0,L,1122011218,0,124.04,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436032855,189281.00
07/04/2015 14:15,2,5.506,ACTIVE,218.03,357.98,59.970,1436033703,"201051344000955","174011321042388",28.21,40.40,0,337.24,392.55,157.2,149.8,0.738,166554.4,166554.4,5087,0,0,0,L,1122011218,0,123.36,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033704,189282.00
07/04/2015 14:15,1,5.463,ACTIVE,217.4,333.56,60.00,1436033703,"040051121000195","174011321042388",24.86,36,0.595,319.69,372.05,135.1,128.8,0.598,39323.399999988,39354.599999976,68,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033706,189283.00
07/04/2015 14:15,2,5.910,ACTIVE,217.58,370.00,59.975,1436033703,"274151322000095","174011321042388",27.85,53.80,0,338.44,388.34,166.9,159.1,0.628,465741.7,465741.7,5999,0,0,0,L,1151911521,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033707,189284.00
07/04/2015 14:15,2,5.600,ACTIVE,218.71,358.28,59.954,1436033703,"201051344000868","174011321042388",27.61,38.40,0,338.44,395.85,156.7,149.3,0.707,152876.2,152876.2,5095,0,0,0,L,1122011218,0,124.04,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033707,189285.00
07/04/2015 14:15,2,5.592,ACTIVE,220.29,361.59,59.981,1436033703,"201051344000853","174011321042388",27.71,40.00,0,337.54,396.45,157.0,149.6,0.738,159144.2,159144.2,5095,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033708,189286.00
07/04/2015 14:15,2,5.455,ACTIVE,219.39,360.38,59.981,1436033703,"201051344000582","174011321042388",28.07,42.00,0,338.74,397.35,155.2,147.9,0.720,159390.7,159390.7,5082,0,0,0,L,1122011218,0,124.27,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033709,189287.00
07/04/2015 14:15,1,5.413,ACTIVE,218.6,339.47,60.03,1436033703,"040051121000097","174011321042388",24.87,37,0.593,319.07,373.20,133.9,128.7,0.596,37440.900000012,37472.100000012,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033710,189288.00
07/04/2015 14:15,2,5.607,ACTIVE,220.06,358.88,60.018,1436033703,"201051344000469","174011321042388",27.67,38.60,0,337.84,397.66,157.2,149.8,0.756,154411.8,154411.8,5087,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033711,189289.00
07/04/2015 14:15,2,5.678,ACTIVE,220.06,361.89,60.007,1436033703,"201051344000988","174011321042388",27.35,40.60,0,337.24,397.35,157.3,149.9,0.734,154015.4,154015.4,5087,0,0,0,L,1122011218,0,124.49,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033712,189290.00
07/04/2015 14:15,2,5.613,ACTIVE,220.06,360.69,59.981,1436033703,"201051344001158","174011321042388",27.61,40.20,0,338.44,396.75,157.0,149.6,0.734,160104.4,160104.4,5085,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033713,189291.00
07/04/2015 14:15,2,5.676,ACTIVE,219.16,359.78,59.986,1436033703,"201051344001025","174011321042388",27.61,41.50,0,338.14,397.35,158.8,151.4,0.707,163534.0,163534.0,5080,0,0,0,L,1122011218,0,123.81,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033714,189292.00
07/04/2015 14:15,1,4.018,ACTIVE,218.1,372.38,60.00,1436033703,"033051125000118","174011321042388",38.22,36,0.675,316.71,379.09,152.8,146.3,0.671,41651.200000024,41686.400000012,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033715,189293.00
07/04/2015 14:15,2,5.533,ACTIVE,219.61,358.88,59.975,1436033703,"201051344000569","174011321042388",27.83,40.20,0,338.44,397.05,156.1,148.7,0.738,167044.9,167044.9,5093,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033716,189294.00
07/04/2015 14:15,2,3.822,ACTIVE,218.03,407.87,59.981,1436033703,"274151322000094","174011321042388",37.11,52.50,0,382.03,443.04,144.9,137.9,0.557,351091.1,351091.1,6465,0,0,0,L,1151911521,0,125.40,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033717,189295.00
07/04/2015 14:15,1,5.489,ACTIVE,218.3,350.96,60.03,1436033703,"040051121000068","174011321042388",22.37,37,0.539,320.27,370.06,122.2,116.8,0.547,36004.8,36033.1,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033719,189296.00
07/04/2015 14:15,2,5.547,ACTIVE,220.06,359.78,59.975,1436033703,"201051344000458","174011321042388",28.15,41.50,0,339.34,397.66,158.2,150.7,0.756,162855.6,162855.6,5088,0,0,0,L,1122011218,0,124.72,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033720,189297.00
07/04/2015 14:15,2,5.623,ACTIVE,217.80,351.67,59.981,1436033703,"274151322000087","174011321042388",25.56,74.00,0,337.84,382.93,145.6,138.6,0.544,421802.5,421802.5,5970,0,0,0,L,1151911521,0,125.85,124.04,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033721,189298.00
07/04/2015 14:15,2,5.637,ACTIVE,217.80,351.97,59.970,1436033703,"274151322000052","174011321042388",27.41,51.80,0,338.14,385.33,156.5,149.1,0.597,450932.2,450932.2,6370,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033722,189299.00
07/04/2015 14:15,2,5.605,ACTIVE,218.48,358.28,59.986,1436033703,"201051344001145","174011321042388",28.13,38.60,0,338.74,397.05,159.6,152.2,0.720,168012.0,168012.0,5096,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033723,189300.00
07/04/2015 14:15,2,5.580,ACTIVE,218.26,358.88,59.981,1436033703,"201051344000685","174011321042388",28.09,38.00,0,336.94,392.85,158.7,151.2,0.773,167076.4,167076.4,5098,0,0,0,L,1122011218,0,124.27,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033723,189301.00
07/04/2015 14:15,2,5.572,ACTIVE,217.58,368.20,59.981,1436033703,"274151322000088","174011321042388",27.00,50.60,0,338.74,385.03,152.4,145.2,0.575,432031.9,432031.9,5983,0,0,0,L,1151911521,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033724,189302.00
07/04/2015 14:15,2,5.576,ACTIVE,218.93,359.48,59.981,1436033703,"201051344000438","174011321042388",27.93,39.00,0,337.84,397.05,157.7,150.3,0.738,167188.9,167188.9,5081,0,0,0,L,1122011218,0,124.27,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033725,189303.00
07/04/2015 14:15,2,5.607,ACTIVE,218.93,357.68,59.959,1436033703,"201051344001135","174011321042388",27.51,42.30,0,338.14,395.25,156.2,148.9,0.712,158512.6,158512.6,5071,0,0,0,L,1122011218,0,124.04,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033726,189304.00
07/04/2015 14:15,2,5.514,ACTIVE,218.71,359.18,59.975,1436033703,"201051344000417","174011321042388",27.65,39.80,0,337.84,395.55,154.3,147.0,0.725,162864.5,162864.5,5081,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033727,189305.00
07/04/2015 14:15,2,5.670,ACTIVE,218.26,359.48,59.986,1436033703,"201051344000594","174011321042388",27.89,39.50,0,334.54,394.05,160.1,152.6,0.742,163246.0,163246.0,5081,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033728,189306.00
07/04/2015 14:15,2,5.635,ACTIVE,217.58,370.90,59.975,1436033703,"274151322000083","174011321042388",27.35,53.00,0,338.14,385.63,156.1,148.7,0.623,447100.3,447100.3,6389,0,0,0,L,1151911521,0,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033729,189307.00
07/04/2015 14:15,2,5.682,ACTIVE,219.39,360.99,59.981,1436033703,"201051344000585","174011321042388",27.51,40.60,0,337.84,397.05,158.3,150.9,0.742,162245.6,162245.6,5081,0,0,0,L,1122011218,0,123.81,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033730,189308.00
07/04/2015 14:15,2,5.646,ACTIVE,218.03,366.10,60.002,1436033703,"274151322000054","174011321042388",26.78,53.30,0,338.44,385.03,153.0,145.7,0.583,442200.5,442200.5,5970,0,0,0,L,1151911521,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033731,189309.00
07/04/2015 14:15,2,5.666,ACTIVE,219.16,358.58,59.981,1436033703,"201051344001203","174011321042388",27.39,40.80,0,338.44,396.45,157.1,149.7,0.734,163404.5,163404.5,5085,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033732,189310.00
07/04/2015 14:15,2,5.564,ACTIVE,218.26,358.88,59.986,1436033703,"201051344000646","174011321042388",27.69,39.50,0,335.74,392.85,156.1,148.7,0.734,160654.1,160654.1,5076,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033732,189311.00
07/04/2015 14:15,2,3.725,ACTIVE,218.71,425.01,59.981,1436033703,"274151322000068","174011321042388",37.87,51.80,0,380.22,441.84,144.2,137.2,0.544,350159.9,350159.9,6074,0,0,0,L,1151911521,0,126.07,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033733,189312.00
07/04/2015 14:15,2,5.949,ACTIVE,218.48,367.30,59.970,1436033703,"274151322000076","174011321042388",27.69,52.30,0,339.04,388.64,167.0,159.2,0.619,471536.8,471536.8,6372,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033735,189313.00
07/04/2015 14:15,1,3.438,ACTIVE,218.3,361.25,60.00,1436033703,"033051125000132","174011321042388",33.49,35,0.501,319.86,366.83,114.5,109.1,0.511,31304.100000024,31330.400000024,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033736,189314.00
07/04/2015 14:15,1,3.947,ACTIVE,218.1,371.47,60.03,1436033703,"033051125000150","174011321042388",38.36,37,0.671,316.70,378.02,150.7,145.1,0.666,41701.699999988,41737.100000024,146,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033737,189315.00
07/04/2015 14:15,2,5.623,ACTIVE,218.26,358.88,59.975,1436033703,"201051344000890","174011321042388",27.61,38.20,0,337.54,392.55,157.4,150.0,0.716,164916.9,164916.9,5084,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033738,189316.00
07/04/2015 14:15,2,5.635,ACTIVE,219.39,359.18,59.975,1436033703,"201051344000900","174011321042388",27.71,40.00,0,338.74,397.35,158.1,150.6,0.720,165178.2,165178.2,5097,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033739,189317.00
07/04/2015 14:15,2,5.629,ACTIVE,218.93,359.18,59.975,1436033703,"201051344000633","174011321042388",27.69,39.00,0,337.84,397.35,157.8,150.4,0.742,154836.1,154836.1,5095,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033740,189318.00
07/04/2015 14:15,1,5.437,ACTIVE,218.6,327.63,60.03,1436033703,"040051121000185","174011321042388",24.53,38,0.585,319.96,372.28,132.7,127.2,0.590,36833.699999999,36864.699999999,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033741,189319.00
07/04/2015 14:15,2,5.635,ACTIVE,220.06,359.48,60.007,1436033703,"201051344000983","174011321042388",27.75,41.00,0,334.84,399.46,158.4,151.0,0.738,162147.2,162147.2,5096,0,0,0,L,1122011218,0,124.72,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033742,189320.00
07/04/2015 14:15,2,5.643,ACTIVE,219.16,358.88,59.975,1436033703,"201051344000917","174011321042388",27.61,43.00,0,337.24,396.75,157.8,150.4,0.742,165379.8,165379.8,5096,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033743,189321.00
07/04/2015 14:15,1,5.370,ACTIVE,217.5,363.78,60.03,1436033703,"040051121000116","174011321042388",24.98,32,0.588,317.90,373.34,133.5,127.2,0.593,36805.900000024,36836.700000024,65,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033744,189322.00
07/04/2015 14:15,1,3.475,ACTIVE,218.8,354.20,60.03,1436033703,"033051125000135","174011321042388",32.69,38,0.495,320.62,367.43,113.0,108.2,0.503,31159.40000001,31185.50000001,207,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033745,189323.00
07/04/2015 14:15,2,5.596,ACTIVE,219.61,360.08,59.975,1436033703,"201051344000648","174011321042388",27.67,39.30,0,338.74,397.35,156.8,149.5,0.734,161201.5,161201.5,5089,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033746,189324.00
07/04/2015 14:15,2,5.590,ACTIVE,219.39,360.38,59.991,1436033703,"201051344001093","174011321042388",27.71,39.80,0,338.14,396.75,156.8,149.4,0.725,163528.2,163528.2,5087,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033747,189325.00
07/04/2015 14:15,2,5.623,ACTIVE,219.84,359.18,60.007,1436033703,"201051344000645","174011321042388",27.79,41.00,0,338.74,396.45,158.3,150.8,0.712,161737.4,161737.4,5096,0,0,0,L,1122011218,0,124.72,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033748,189326.00
07/04/2015 14:15,2,5.709,ACTIVE,218.26,352.27,59.981,1436033703,"274151322000085","174011321042388",27.00,52.00,0,339.04,385.03,156.1,148.7,0.592,444431.1,444431.1,6373,0,0,0,L,1151911521,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033749,189327.00
07/04/2015 14:15,2,5.662,ACTIVE,219.39,360.69,59.981,1436033703,"201051344000651","174011321042388",27.67,42.80,0,338.44,397.05,158.7,151.2,0.725,161103.9,161103.9,5083,0,0,0,L,1122011218,0,124.72,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033750,189328.00
07/04/2015 14:15,2,5.721,ACTIVE,219.16,358.28,59.996,1436033703,"201051344000867","174011321042388",27.41,39.80,0,336.94,392.85,158.8,151.3,0.720,153516.7,153516.7,5098,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033751,189329.00
07/04/2015 14:15,1,5.493,ACTIVE,218.7,357.11,60.03,1436033703,"040051121000095","174011321042388",22.16,38,0.534,319.98,368.28,121.1,116.0,0.537,36557.8,36585.9,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033752,189330.00
07/04/2015 14:15,2,5.607,ACTIVE,218.03,358.88,59.981,1436033703,"201051344001230","174011321042388",28.01,38.20,0,333.03,391.64,159.0,151.6,0.747,164621.1,164621.1,5099,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033753,189331.00
07/04/2015 14:15,2,5.629,ACTIVE,219.84,360.08,59.986,1436033703,"201051344000576","174011321042388",27.55,40.60,0,337.54,396.45,157.1,149.7,0.712,160994.1,160994.1,5102,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033754,189332.00
07/04/2015 14:15,2,5.652,ACTIVE,220.06,360.99,59.981,1436033703,"201051344000579","174011321042388",28.13,40.00,0,338.74,398.26,161.0,153.5,0.751,167407.6,167407.6,5087,0,0,0,L,1122011218,0,124.72,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436033755,189333.00
07/04/2015 14:30,2,5.799,ACTIVE,218.71,358.88,59.938,1436034603,"201051344000955","174011321042388",27.71,40.80,0,338.14,394.65,162.8,155.2,0.765,166592.5,166592.5,5088,0,0,0,L,1122011218,0,123.59,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034604,189334.00
07/04/2015 14:30,1,5.688,ACTIVE,218.2,333.56,60.00,1436034603,"040051121000195","174011321042388",24.79,37,0.619,320.17,374.23,140.3,134.0,0.620,39354.599999976,39387.399999988,70,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034605,189335.00
07/04/2015 14:30,2,6.170,ACTIVE,218.03,373.91,59.975,1436034603,"274151322000095","174011321042388",27.71,54.00,0,338.44,388.94,173.1,165.1,0.645,465782.2,465782.2,6000,0,0,0,L,1151911521,0,126.30,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034606,189336.00
07/04/2015 14:30,2,5.857,ACTIVE,219.16,360.38,59.981,1436034603,"201051344000868","174011321042388",27.45,38.60,0,338.74,397.66,162.9,155.3,0.734,152914.3,152914.3,5096,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034607,189337.00
07/04/2015 14:30,2,5.826,ACTIVE,220.74,361.29,59.975,1436034603,"201051344000853","174011321042388",27.69,40.20,0,337.54,397.35,163.3,155.7,0.765,159182.3,159182.3,5096,0,0,0,L,1122011218,0,125.17,127.88,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034608,189338.00
07/04/2015 14:30,2,5.830,ACTIVE,219.84,362.19,59.975,1436034603,"201051344000582","174011321042388",27.39,42.50,0,338.14,398.56,161.8,154.2,0.747,159428.3,159428.3,5083,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034609,189339.00
07/04/2015 14:30,1,5.622,ACTIVE,218.4,355.78,60.03,1436034603,"040051121000097","174011321042388",24.90,38,0.614,319.73,374.87,139.3,133.5,0.618,37472.100000012,37504.800000012,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034610,189340.00
07/04/2015 14:30,2,5.879,ACTIVE,220.29,361.89,59.986,1436034603,"201051344000469","174011321042388",27.55,39.00,0,336.64,398.26,164.1,156.4,0.778,154449.9,154449.9,5088,0,0,0,L,1122011218,0,124.27,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034611,189341.00
07/04/2015 14:30,2,5.969,ACTIVE,220.52,360.99,59.981,1436034603,"201051344000988","174011321042388",27.14,40.80,0,336.34,397.66,164.1,156.4,0.756,154053.5,154053.5,5088,0,0,0,L,1122011218,0,124.72,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034612,189342.00
07/04/2015 14:30,2,5.832,ACTIVE,220.52,361.29,59.959,1436034603,"201051344001158","174011321042388",27.75,40.40,0,337.54,397.35,163.8,156.2,0.760,160142.4,160142.4,5086,0,0,0,L,1122011218,0,124.49,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034613,189343.00
07/04/2015 14:30,2,5.941,ACTIVE,219.61,358.88,59.986,1436034603,"201051344001025","174011321042388",27.55,41.80,0,338.74,398.56,165.7,158.0,0.734,163572.4,163572.4,5081,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034614,189344.00
07/04/2015 14:30,1,4.166,ACTIVE,218.1,371.09,60.03,1436034603,"033051125000118","174011321042388",38.47,36,0.704,317.06,380.10,159.5,152.3,0.700,41686.400000012,41723.499999976,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034615,189345.00
07/04/2015 14:30,2,5.914,ACTIVE,220.29,362.79,59.991,1436034603,"201051344000569","174011321042388",27.27,40.60,0,337.84,397.66,163.4,155.8,0.769,167082.7,167082.7,5094,0,0,0,L,1122011218,0,124.27,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034616,189346.00
07/04/2015 14:30,2,3.998,ACTIVE,218.48,413.89,59.981,1436034603,"274151322000094","174011321042388",37.35,53.80,0,381.12,440.64,151.5,144.3,0.579,351125.9,351125.9,6466,0,0,0,L,1151911521,0,125.62,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034617,189347.00
07/04/2015 14:30,1,5.789,ACTIVE,218.8,358.94,60.03,1436034603,"040051121000068","174011321042388",22.19,37,0.563,320.85,370.83,127.8,122.5,0.572,36033.1,36062.7,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034618,189348.00
07/04/2015 14:30,2,5.883,ACTIVE,220.52,360.08,59.981,1436034603,"201051344000458","174011321042388",27.91,42.00,0,338.44,398.56,166.3,158.6,0.787,162894.1,162894.1,5089,0,0,0,L,1122011218,0,124.94,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034619,189349.00
07/04/2015 14:30,2,5.877,ACTIVE,218.26,369.70,59.981,1436034603,"274151322000087","174011321042388",25.52,75.70,0,338.14,384.13,151.9,144.7,0.566,421837.7,421837.7,5971,0,0,0,L,1151911521,0,125.85,124.27,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034620,189350.00
07/04/2015 14:30,2,5.893,ACTIVE,218.26,363.69,59.981,1436034603,"274151322000052","174011321042388",27.43,52.80,0,338.44,387.14,163.7,156.1,0.628,450970.1,450970.1,6371,0,0,0,L,1151911521,0,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034621,189351.00
07/04/2015 14:30,2,5.934,ACTIVE,218.71,359.18,59.991,1436034603,"201051344001145","174011321042388",27.83,39.00,0,338.74,398.86,167.3,159.6,0.760,168050.8,168050.8,5097,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034622,189352.00
07/04/2015 14:30,2,5.889,ACTIVE,218.71,359.78,59.991,1436034603,"201051344000685","174011321042388",27.85,38.00,0,337.24,396.75,166.1,158.4,0.800,167114.9,167114.9,5099,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034623,189353.00
07/04/2015 14:30,2,5.836,ACTIVE,218.26,358.88,59.981,1436034603,"274151322000088","174011321042388",26.96,51.30,0,338.44,385.93,159.2,151.7,0.610,432068.9,432068.9,5984,0,0,0,L,1151911521,0,126.53,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034624,189354.00
07/04/2015 14:30,2,5.824,ACTIVE,219.39,360.99,59.981,1436034603,"201051344000438","174011321042388",27.89,39.50,0,338.74,398.86,164.5,156.8,0.782,167227.2,167227.2,5082,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034625,189355.00
07/04/2015 14:30,2,5.857,ACTIVE,219.39,359.78,59.970,1436034603,"201051344001135","174011321042388",27.53,42.80,0,338.14,397.66,163.4,155.8,0.747,158550.6,158550.6,5072,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034626,189356.00
07/04/2015 14:30,2,5.799,ACTIVE,219.16,360.08,59.991,1436034603,"201051344000417","174011321042388",27.47,40.00,0,338.14,397.96,161.3,153.8,0.756,162902.0,162902.0,5082,0,0,0,L,1122011218,0,124.04,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034627,189357.00
07/04/2015 14:30,2,5.945,ACTIVE,218.71,360.69,59.991,1436034603,"201051344000594","174011321042388",27.99,39.80,0,337.84,398.56,168.5,160.7,0.778,163285.1,163285.1,5082,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034628,189358.00
07/04/2015 14:30,2,5.896,ACTIVE,218.03,358.88,59.991,1436034603,"274151322000083","174011321042388",27.35,54.00,0,337.84,386.53,163.2,155.6,0.645,447138.3,447138.3,6390,0,0,0,L,1151911521,0,125.62,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034628,189359.00
07/04/2015 14:30,2,5.910,ACTIVE,220.06,361.59,59.991,1436034603,"201051344000585","174011321042388",27.71,41.30,0,337.84,397.66,165.7,158.0,0.756,162284.2,162284.2,5082,0,0,0,L,1122011218,0,124.27,127.88,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034629,189360.00
07/04/2015 14:30,2,5.908,ACTIVE,218.26,351.37,59.986,1436034603,"274151322000054","174011321042388",26.80,54.30,0,338.14,386.53,160.3,152.8,0.588,442237.8,442237.8,5971,0,0,0,L,1151911521,0,126.07,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034630,189361.00
07/04/2015 14:30,2,5.848,ACTIVE,219.84,359.78,59.991,1436034603,"201051344001203","174011321042388",27.85,41.30,0,338.74,398.86,165.0,157.3,0.756,163442.9,163442.9,5086,0,0,0,L,1122011218,0,124.94,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034631,189362.00
07/04/2015 14:30,2,5.760,ACTIVE,218.93,360.69,59.965,1436034603,"201051344000646","174011321042388",28.03,39.50,0,337.24,394.95,163.4,155.8,0.765,160692.1,160692.1,5077,0,0,0,L,1122011218,0,124.49,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034632,189363.00
07/04/2015 14:30,2,4.031,ACTIVE,219.16,415.09,59.991,1436034603,"274151322000068","174011321042388",36.92,51.80,0,381.12,445.15,150.9,143.8,0.566,350194.8,350194.8,6075,0,0,0,L,1151911521,0,126.30,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034633,189364.00
07/04/2015 14:30,2,6.201,ACTIVE,219.16,358.88,59.959,1436034603,"274151322000076","174011321042388",27.83,53.30,0,338.14,389.24,174.6,166.6,0.667,471577.5,471577.5,6373,0,0,0,L,1151911521,0,126.30,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034634,189365.00
07/04/2015 14:30,1,3.668,ACTIVE,218.7,362.76,60.07,1436034603,"033051125000132","174011321042388",32.89,36,0.524,320.65,368.38,120.1,113.9,0.535,31330.400000024,31358.200000024,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034635,189366.00
07/04/2015 14:30,1,4.163,ACTIVE,218.4,331.71,60.03,1436034603,"033051125000150","174011321042388",38.23,38,0.704,317.99,379.42,158.3,152.7,0.700,41737.100000024,41774.199999988,148,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034637,189367.00
07/04/2015 14:30,2,5.865,ACTIVE,218.71,359.18,59.986,1436034603,"201051344000890","174011321042388",27.91,38.40,0,338.14,397.35,165.9,158.2,0.756,164955.2,164955.2,5085,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034638,189368.00
07/04/2015 14:30,2,5.926,ACTIVE,220.06,361.89,60.012,1436034603,"201051344000900","174011321042388",27.75,40.80,0,337.84,398.86,166.5,158.8,0.760,165216.7,165216.7,5098,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034638,189369.00
07/04/2015 14:30,2,5.939,ACTIVE,219.61,360.99,59.996,1436034603,"201051344000633","174011321042388",27.63,39.80,0,337.54,398.86,166.1,158.4,0.787,154874.5,154874.5,5096,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034639,189370.00
07/04/2015 14:30,1,5.705,ACTIVE,219.1,332.44,60.03,1436034603,"040051121000185","174011321042388",24.58,38,0.615,319.64,374.50,139.5,134.0,0.618,36864.699999999,36897.099999999,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034641,189371.00
07/04/2015 14:30,2,5.887,ACTIVE,220.52,363.09,59.965,1436034603,"201051344000983","174011321042388",27.85,42.00,0,338.14,398.56,166.0,158.3,0.773,162185.7,162185.7,5097,0,0,0,L,1122011218,0,124.94,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034642,189372.00
07/04/2015 14:30,2,5.830,ACTIVE,219.61,360.38,59.996,1436034603,"201051344000917","174011321042388",28.01,43.60,0,338.14,398.26,165.4,157.8,0.778,165418.2,165418.2,5097,0,0,0,L,1122011218,0,124.49,127.65,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034643,189373.00
07/04/2015 14:30,1,5.639,ACTIVE,218.2,330.39,60.03,1436034603,"040051121000116","174011321042388",24.88,32,0.616,318.61,374.34,139.6,133.5,0.621,36836.700000024,36869.300000024,67,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034644,189374.00
07/04/2015 14:30,1,3.593,ALERT,219.1,330.34,60.03,1436034603,"033051125000135","174011321042388",33.01,38,0.517,320.69,368.71,118.0,112.6,0.522,31185.50000001,31213.00000001,209,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436034646,189375.00
07/04/2015 14:30,2,5.779,ACTIVE,220.06,362.79,60.002,1436034603,"201051344000648","174011321042388",27.89,40.00,0,338.14,398.56,163.3,155.7,0.773,161239.6,161239.6,5090,0,0,0,L,1122011218,0,124.27,127.88,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034647,189376.00
07/04/2015 14:30,2,5.764,ACTIVE,219.61,360.08,59.986,1436034603,"201051344001093","174011321042388",27.79,40.20,0,336.94,398.26,162.3,154.7,0.747,163566.1,163566.1,5088,0,0,0,L,1122011218,0,124.49,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034648,189377.00
07/04/2015 14:30,2,5.852,ACTIVE,220.29,360.99,59.991,1436034603,"201051344000645","174011321042388",27.61,42.00,0,338.14,397.66,163.6,156.0,0.747,161775.6,161775.6,5097,0,0,0,L,1122011218,0,124.94,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034648,189378.00
07/04/2015 14:30,2,5.893,ACTIVE,218.71,366.10,59.981,1436034603,"274151322000085","174011321042388",27.00,53.00,0,339.04,386.83,160.9,153.4,0.628,444468.8,444468.8,6374,0,0,0,L,1151911521,0,126.53,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034650,189379.00
07/04/2015 14:30,2,5.818,ACTIVE,220.06,363.09,59.981,1436034603,"201051344000651","174011321042388",27.75,43.40,0,338.14,398.26,163.6,155.9,0.756,161142.1,161142.1,5084,0,0,0,L,1122011218,0,124.94,127.20,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034651,189380.00
07/04/2015 14:30,2,5.869,ACTIVE,219.61,360.08,59.991,1436034603,"201051344000867","174011321042388",27.59,40.00,0,338.74,397.96,164.1,156.4,0.751,153555.1,153555.1,5099,0,0,0,L,1122011218,0,124.94,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034651,189381.00
07/04/2015 14:30,1,5.671,ACTIVE,219.1,362.24,60.03,1436034603,"040051121000095","174011321042388",22.17,38,0.550,319.73,370.16,125.1,119.7,0.555,36585.9,36615.2,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034653,189382.00
07/04/2015 14:30,2,5.877,ACTIVE,218.48,358.58,59.991,1436034603,"201051344001230","174011321042388",27.63,37.80,0,336.64,394.05,164.4,156.8,0.765,164659.5,164659.5,5100,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034654,189383.00
07/04/2015 14:30,2,5.785,ACTIVE,220.52,362.19,59.996,1436034603,"201051344000576","174011321042388",27.71,41.30,0,337.24,397.35,162.3,154.7,0.738,161032.0,161032.0,5103,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034654,189384.00
07/04/2015 14:30,2,5.904,ACTIVE,220.74,362.19,59.986,1436034603,"201051344000579","174011321042388",28.01,40.20,0,337.54,398.86,167.4,159.6,0.782,167446.5,167446.5,5088,0,0,0,L,1122011218,0,124.94,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436034655,189385.00
07/04/2015 14:45,2,5.461,ACTIVE,218.26,356.78,59.981,1436035503,"201051344000955","174011321042388",28.43,40.80,0,337.54,399.46,157.2,149.8,0.742,166631.2,166631.2,5089,0,0,0,L,1122011218,0,123.36,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035504,189386.00
07/04/2015 14:45,1,5.493,ACTIVE,217.8,355.93,60.03,1436035503,"040051121000195","174011321042388",24.65,37,0.590,319.94,375.28,134.7,127.8,0.598,39387.399999988,39420.7,72,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035506,189387.00
07/04/2015 14:45,2,5.934,ACTIVE,218.03,354.67,59.965,1436035503,"274151322000095","174011321042388",27.73,54.50,0,338.44,391.04,166.5,158.8,0.623,465823.2,465823.2,6001,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035507,189388.00
07/04/2015 14:45,2,5.527,ACTIVE,218.93,358.58,59.975,1436035503,"201051344000868","174011321042388",27.71,39.30,0,338.14,399.16,155.0,147.7,0.703,152952.7,152952.7,5097,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035508,189389.00
07/04/2015 14:45,2,5.570,ACTIVE,220.52,360.69,59.975,1436035503,"201051344000853","174011321042388",27.45,40.80,0,338.14,399.16,154.9,147.6,0.725,159220.7,159220.7,5097,0,0,0,L,1122011218,0,125.17,127.43,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035509,189390.00
07/04/2015 14:45,2,5.525,ACTIVE,219.61,360.08,59.965,1436035503,"201051344000582","174011321042388",27.57,42.50,0,337.54,400.36,154.2,146.9,0.712,159466.5,159466.5,5084,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035509,189391.00
07/04/2015 14:45,1,5.324,ACTIVE,218.8,325.72,60.03,1436035503,"040051121000097","174011321042388",25.28,37,0.590,316.33,375.99,133.9,128.5,0.597,37504.800000012,37538.000000012,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035511,189392.00
07/04/2015 14:45,2,5.602,ACTIVE,220.06,362.19,59.975,1436035503,"201051344000469","174011321042388",27.35,39.00,0,336.94,398.86,155.2,147.8,0.738,154488.4,154488.4,5089,0,0,0,L,1122011218,0,124.27,127.65,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035512,189393.00
07/04/2015 14:45,2,5.598,ACTIVE,220.06,361.29,59.970,1436035503,"201051344000988","174011321042388",27.43,41.00,0,336.94,399.16,155.5,148.1,0.720,154092.0,154092.0,5089,0,0,0,L,1122011218,0,124.49,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035512,189394.00
07/04/2015 14:45,2,5.555,ACTIVE,220.06,360.08,59.970,1436035503,"201051344001158","174011321042388",27.63,40.60,0,337.54,398.56,155.5,148.2,0.729,160180.8,160180.8,5087,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035513,189395.00
07/04/2015 14:45,2,5.625,ACTIVE,219.39,358.88,59.986,1436035503,"201051344001025","174011321042388",27.55,41.80,0,338.14,399.76,157.1,149.7,0.703,163611.3,163611.3,5082,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035514,189396.00
07/04/2015 14:45,1,3.955,ACTIVE,218.3,341.60,60.03,1436035503,"033051125000118","174011321042388",38.38,37,0.669,316.46,381.69,151.0,145.3,0.660,41723.499999976,41760.900000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035516,189397.00
