ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 14:45,2,5.496,ACTIVE,219.84,360.08,59.975,1436035503,"201051344000569","174011321042388",27.57,41.50,0,337.24,398.56,153.5,146.2,0.712,167120.8,167120.8,5095,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035516,189398.00
07/04/2015 14:45,2,3.678,ACTIVE,218.26,425.31,59.975,1436035503,"274151322000094","174011321042388",38.15,53.30,0,378.12,441.54,141.8,135.0,0.548,351161.1,351161.1,6467,0,0,0,L,1151911521,0,125.40,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035517,189399.00
07/04/2015 14:45,1,5.466,ACTIVE,218.4,353.79,60.03,1436035503,"040051121000068","174011321042388",22.25,37,0.533,320.54,371.56,121.0,115.8,0.542,36062.7,36092.7,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035519,189400.00
07/04/2015 14:45,2,5.516,ACTIVE,219.84,359.48,59.981,1436035503,"201051344000458","174011321042388",27.93,42.50,0,337.54,399.46,156.0,148.7,0.738,162932.8,162932.8,5090,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035519,189401.00
07/04/2015 14:45,2,5.520,ACTIVE,217.58,364.89,59.970,1436035503,"274151322000087","174011321042388",25.66,76.50,0,338.44,385.03,143.4,136.5,0.530,421873.1,421873.1,5972,0,0,0,L,1151911521,0,125.62,124.04,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035520,189402.00
07/04/2015 14:45,2,5.561,ACTIVE,218.03,361.89,59.975,1436035503,"274151322000052","174011321042388",27.67,53.00,0,337.54,388.34,155.8,148.5,0.588,451008.5,451008.5,6372,0,0,0,L,1151911521,0,125.17,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035521,189403.00
07/04/2015 14:45,2,5.551,ACTIVE,218.48,359.18,59.986,1436035503,"201051344001145","174011321042388",28.09,39.00,0,338.14,400.66,157.9,150.5,0.720,168090.0,168090.0,5098,0,0,0,L,1122011218,0,123.81,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035522,189404.00
07/04/2015 14:45,2,5.545,ACTIVE,218.26,359.18,59.981,1436035503,"201051344000685","174011321042388",27.93,38.60,0,337.84,399.76,156.8,149.4,0.760,167153.8,167153.8,5100,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035523,189405.00
07/04/2015 14:45,2,5.545,ACTIVE,217.80,365.80,59.981,1436035503,"274151322000088","174011321042388",26.90,51.00,0,338.14,386.83,151.0,143.8,0.570,432106.2,432106.2,5985,0,0,0,L,1151911521,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035524,189406.00
07/04/2015 14:45,2,5.438,ACTIVE,219.16,358.88,59.986,1436035503,"201051344000438","174011321042388",28.37,39.50,0,338.44,400.06,156.2,148.8,0.729,167265.8,167265.8,5083,0,0,0,L,1122011218,0,124.27,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035525,189407.00
07/04/2015 14:45,2,5.490,ACTIVE,218.93,358.28,59.981,1436035503,"201051344001135","174011321042388",27.85,42.80,0,338.14,398.86,154.9,147.6,0.716,158588.9,158588.9,5073,0,0,0,L,1122011218,0,124.04,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035526,189408.00
07/04/2015 14:45,2,5.389,ACTIVE,218.71,359.48,59.991,1436035503,"201051344000417","174011321042388",28.01,39.80,0,337.84,398.86,153.0,145.7,0.720,162939.9,162939.9,5083,0,0,0,L,1122011218,0,123.81,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035527,189409.00
07/04/2015 14:45,2,5.643,ACTIVE,218.26,358.58,59.970,1436035503,"201051344000594","174011321042388",27.79,40.20,0,336.64,401.26,159.0,151.5,0.738,163324.5,163324.5,5083,0,0,0,L,1122011218,0,123.81,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035528,189410.00
07/04/2015 14:45,2,5.561,ACTIVE,217.80,352.57,59.970,1436035503,"274151322000083","174011321042388",27.67,53.80,0,338.14,387.74,155.8,148.4,0.614,447176.7,447176.7,6391,0,0,0,L,1151911521,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035528,189411.00
07/04/2015 14:45,2,5.594,ACTIVE,219.39,360.69,59.991,1436035503,"201051344000585","174011321042388",27.81,41.00,0,336.94,399.46,157.5,150.1,0.725,162323.1,162323.1,5083,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035529,189412.00
07/04/2015 14:45,2,5.537,ACTIVE,217.80,359.78,59.981,1436035503,"274151322000054","174011321042388",27.15,53.80,0,338.44,388.04,152.3,145.1,0.579,442275.5,442275.5,5972,0,0,0,L,1151911521,0,125.62,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035530,189413.00
07/04/2015 14:45,2,5.604,ACTIVE,219.16,357.68,59.986,1436035503,"201051344001203","174011321042388",27.53,41.00,0,338.14,399.76,156.1,148.8,0.729,163481.6,163481.6,5087,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035531,189414.00
07/04/2015 14:45,2,5.523,ACTIVE,218.03,357.68,59.975,1436035503,"201051344000646","174011321042388",27.77,39.80,0,333.63,399.46,155.5,148.1,0.729,160730.5,160730.5,5078,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035532,189415.00
07/04/2015 14:45,2,3.551,ACTIVE,218.71,420.20,59.981,1436035503,"274151322000068","174011321042388",38.92,52.00,0,383.83,443.04,139.0,132.2,0.513,350230.0,350230.0,6076,0,0,0,L,1151911521,0,126.30,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035533,189416.00
07/04/2015 14:45,2,5.865,ACTIVE,218.71,368.80,59.986,1436035503,"274151322000076","174011321042388",27.97,53.50,0,337.84,389.84,165.9,158.2,0.636,471618.5,471618.5,6374,0,0,0,L,1151911521,0,125.85,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035534,189417.00
07/04/2015 14:45,1,3.406,ACTIVE,218.6,362.13,60.00,1436035503,"033051125000132","174011321042388",33.55,36,0.496,317.89,369.82,113.7,107.9,0.510,31358.200000024,31386.100000024,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035535,189418.00
07/04/2015 14:45,1,3.899,ACTIVE,218.5,327.76,60.03,1436035503,"033051125000150","174011321042388",38.64,38,0.665,317.95,381.18,149.9,144.7,0.668,41774.199999988,41811.699999988,150,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035537,189419.00
07/04/2015 14:45,2,5.551,ACTIVE,218.26,357.68,59.981,1436035503,"201051344000890","174011321042388",27.75,38.40,0,337.84,399.16,156.0,148.6,0.712,164993.9,164993.9,5086,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035538,189420.00
07/04/2015 14:45,2,5.508,ACTIVE,219.39,360.38,60.002,1436035503,"201051344000900","174011321042388",27.97,41.50,0,337.84,399.46,155.8,148.5,0.712,165255.4,165255.4,5099,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035539,189421.00
07/04/2015 14:45,2,5.457,ACTIVE,218.93,360.69,59.986,1436035503,"201051344000633","174011321042388",28.13,40.20,0,337.24,399.16,155.4,148.1,0.734,154913.2,154913.2,5097,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035540,189422.00
07/04/2015 14:45,1,5.356,ACTIVE,218.5,361.45,60.03,1436035503,"040051121000185","174011321042388",24.74,38,0.581,317.92,375.95,131.8,126.1,0.589,36897.099999999,36929.999999999,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035541,189423.00
07/04/2015 14:45,2,5.508,ACTIVE,219.84,358.88,60.002,1436035503,"201051344000983","174011321042388",27.91,42.50,0,336.94,399.76,155.6,148.2,0.729,162224.4,162224.4,5098,0,0,0,L,1122011218,0,124.49,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035542,189424.00
07/04/2015 14:45,2,5.533,ACTIVE,219.16,359.48,59.991,1436035503,"201051344000917","174011321042388",27.85,43.20,0,338.14,399.76,156.2,148.9,0.742,165456.8,165456.8,5098,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035543,189425.00
07/04/2015 14:45,1,5.303,ACTIVE,218.0,351.65,60.03,1436035503,"040051121000116","174011321042388",25.06,32,0.583,318.90,376.16,132.2,126.2,0.588,36869.300000024,36901.900000024,69,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035544,189426.00
07/04/2015 14:45,1,3.378,ACTIVE,218.7,345.33,60.03,1436035503,"033051125000135","174011321042388",33.23,38,0.489,320.04,369.89,111.7,106.4,0.501,31213.00000001,31240.70000001,212,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035545,189427.00
07/04/2015 14:45,2,5.412,ACTIVE,219.84,359.78,59.981,1436035503,"201051344000648","174011321042388",28.01,40.40,0,337.54,399.46,153.5,146.3,0.716,161277.9,161277.9,5091,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035546,189428.00
07/04/2015 14:45,2,5.418,ACTIVE,219.39,359.18,59.986,1436035503,"201051344001093","174011321042388",27.93,39.80,0,337.54,398.86,153.2,146.0,0.698,163604.2,163604.2,5089,0,0,0,L,1122011218,0,124.27,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035547,189429.00
07/04/2015 14:45,2,5.545,ACTIVE,219.84,358.58,59.975,1436035503,"201051344000645","174011321042388",27.35,42.80,0,337.24,398.26,153.6,146.4,0.698,161814.0,161814.0,5098,0,0,0,L,1122011218,0,124.72,127.43,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035548,189430.00
07/04/2015 14:45,2,5.555,ACTIVE,218.48,368.20,59.981,1436035503,"274151322000085","174011321042388",27.14,53.00,0,338.44,387.44,152.4,145.2,0.579,444506.7,444506.7,6375,0,0,0,L,1151911521,0,126.30,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035549,189431.00
07/04/2015 14:45,2,5.479,ACTIVE,219.39,360.38,59.981,1436035503,"201051344000651","174011321042388",27.85,43.40,0,337.54,399.46,154.6,147.3,0.698,161180.6,161180.6,5085,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035550,189432.00
07/04/2015 14:45,2,5.531,ACTIVE,219.16,358.28,59.975,1436035503,"201051344000867","174011321042388",27.49,40.80,0,338.74,398.86,153.9,146.6,0.703,153593.6,153593.6,5100,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035551,189433.00
07/04/2015 14:45,1,5.348,ACTIVE,218.3,328.40,60.03,1436035503,"040051121000095","174011321042388",22.29,38,0.522,320.47,371.29,118.6,113.5,0.523,36615.2,36644.7,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035552,189434.00
07/04/2015 14:45,2,5.498,ACTIVE,218.26,357.68,59.981,1436035503,"201051344001230","174011321042388",27.77,37.50,0,333.63,395.55,154.7,147.3,0.725,164698.1,164698.1,5101,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035553,189435.00
07/04/2015 14:45,2,5.436,ACTIVE,219.84,360.99,59.981,1436035503,"201051344000576","174011321042388",27.51,41.80,0,337.54,398.56,151.5,144.3,0.712,161069.9,161069.9,5104,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035554,189436.00
07/04/2015 14:45,2,5.479,ACTIVE,220.06,359.48,59.954,1436035503,"201051344000579","174011321042388",28.37,40.00,0,338.44,399.76,157.3,149.9,0.738,167485.8,167485.8,5089,0,0,0,L,1122011218,0,124.49,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436035555,189437.00
07/04/2015 15:00,2,5.594,ACTIVE,218.03,358.28,59.965,1436036403,"201051344000955","174011321042388",27.73,40.80,0,333.93,391.94,157.1,149.7,0.738,166668.0,166668.0,5090,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036405,189438.00
07/04/2015 15:00,1,5.523,ACTIVE,218.0,324.05,60.03,1436036403,"040051121000195","174011321042388",24.78,37,0.599,320.10,372.51,136.2,129.9,0.606,39420.7,39452.399999988,74,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036406,189439.00
07/04/2015 15:00,2,6.014,ACTIVE,217.80,370.60,59.996,1436036403,"274151322000095","174011321042388",27.69,54.00,0,334.84,387.14,168.6,160.8,0.632,465862.6,465862.6,6002,0,0,0,L,1151911521,0,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036407,189440.00
07/04/2015 15:00,2,5.586,ACTIVE,218.93,358.58,59.970,1436036403,"201051344000868","174011321042388",27.73,39.30,0,338.14,395.25,156.8,149.4,0.716,152989.2,152989.2,5098,0,0,0,L,1122011218,0,124.04,127.20,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036408,189441.00
07/04/2015 15:00,2,5.621,ACTIVE,220.52,361.29,59.970,1436036403,"201051344000853","174011321042388",27.55,41.00,0,338.14,395.25,156.9,149.5,0.734,159257.2,159257.2,5098,0,0,0,L,1122011218,0,125.17,127.65,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036409,189442.00
07/04/2015 15:00,2,5.518,ACTIVE,219.39,358.58,59.970,1436036403,"201051344000582","174011321042388",27.75,43.00,0,338.44,397.05,155.0,147.7,0.720,159502.9,159502.9,5085,0,0,0,L,1122011218,0,124.27,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036410,189443.00
07/04/2015 15:00,1,5.431,ACTIVE,218.3,348.16,60.03,1436036403,"040051121000097","174011321042388",24.95,37,0.598,319.20,373.40,134.8,129.7,0.597,37538.000000012,37569.800000012,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036411,189444.00
07/04/2015 15:00,2,5.613,ACTIVE,219.84,360.38,59.970,1436036403,"201051344000469","174011321042388",27.65,39.00,0,336.94,396.75,157.2,149.8,0.760,154525.0,154525.0,5090,0,0,0,L,1122011218,0,124.27,127.43,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036412,189445.00
07/04/2015 15:00,2,5.656,ACTIVE,220.06,361.59,59.965,1436036403,"201051344000988","174011321042388",27.45,41.30,0,336.94,396.45,157.3,149.9,0.729,154128.6,154128.6,5090,0,0,0,L,1122011218,0,124.72,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036413,189446.00
07/04/2015 15:00,2,5.596,ACTIVE,220.06,358.88,59.965,1436036403,"201051344001158","174011321042388",27.61,40.60,0,337.54,396.45,156.6,149.2,0.716,160217.4,160217.4,5088,0,0,0,L,1122011218,0,124.49,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036414,189447.00
07/04/2015 15:00,2,5.625,ACTIVE,219.16,358.58,59.949,1436036403,"201051344001025","174011321042388",27.73,41.80,0,338.44,396.15,158.0,150.6,0.707,163648.3,163648.3,5083,0,0,0,L,1122011218,0,124.04,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036415,189448.00
07/04/2015 15:00,1,3.995,ACTIVE,217.9,371.20,60.03,1436036403,"033051125000118","174011321042388",38.46,37,0.675,316.91,379.26,152.9,146.5,0.673,41760.900000012,41796.799999988,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036416,189449.00
07/04/2015 15:00,2,5.580,ACTIVE,219.84,360.69,59.944,1436036403,"201051344000569","174011321042388",27.49,41.30,0,338.74,395.85,155.5,148.2,0.712,167157.1,167157.1,5096,0,0,0,L,1122011218,0,124.27,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036417,189450.00
07/04/2015 15:00,2,3.799,ACTIVE,218.26,404.87,59.965,1436036403,"274151322000094","174011321042388",37.61,53.30,0,382.03,440.64,144.5,137.6,0.557,351194.7,351194.7,6468,0,0,0,L,1151911521,0,125.40,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036418,189451.00
07/04/2015 15:00,1,5.524,ACTIVE,218.3,349.87,60.00,1436036403,"040051121000068","174011321042388",22.29,38,0.539,320.69,369.45,122.5,117.0,0.553,36092.7,36121.3,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036419,189452.00
07/04/2015 15:00,2,5.568,ACTIVE,220.06,357.98,59.965,1436036403,"201051344000458","174011321042388",28.03,42.80,0,339.34,396.75,158.2,150.7,0.734,162969.8,162969.8,5091,0,0,0,L,1122011218,0,124.94,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036420,189453.00
07/04/2015 15:00,2,5.645,ACTIVE,218.03,368.80,59.970,1436036403,"274151322000087","174011321042388",25.49,77.70,0,337.54,379.62,145.7,138.7,0.544,421907.2,421907.2,5973,0,0,0,L,1151911521,0,125.62,124.49,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036421,189454.00
07/04/2015 15:00,2,5.680,ACTIVE,218.26,352.57,59.933,1436036403,"274151322000052","174011321042388",27.35,53.00,0,338.14,385.33,157.3,149.9,0.601,451045.4,451045.4,6373,0,0,0,L,1151911521,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036422,189455.00
07/04/2015 15:00,2,5.586,ACTIVE,218.26,357.98,59.965,1436036403,"201051344001145","174011321042388",28.19,39.00,0,339.04,396.45,159.5,152.0,0.720,168127.4,168127.4,5099,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036423,189456.00
07/04/2015 15:00,2,5.518,ACTIVE,218.03,359.18,59.986,1436036403,"201051344000685","174011321042388",28.33,38.20,0,334.54,392.85,158.3,150.9,0.769,167190.9,167190.9,5101,0,0,0,L,1122011218,0,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036424,189457.00
07/04/2015 15:00,2,5.621,ACTIVE,218.03,351.67,59.959,1436036403,"274151322000088","174011321042388",26.90,51.50,0,337.54,384.73,153.2,145.9,0.570,432142.0,432142.0,5986,0,0,0,L,1151911521,0,126.30,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036425,189458.00
07/04/2015 15:00,2,5.525,ACTIVE,218.93,359.78,59.986,1436036403,"201051344000438","174011321042388",28.09,40.00,0,338.44,396.45,157.3,149.9,0.729,167302.7,167302.7,5084,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036426,189459.00
07/04/2015 15:00,2,5.600,ACTIVE,218.71,359.18,59.986,1436036403,"201051344001135","174011321042388",27.55,43.00,0,338.44,395.25,156.2,148.9,0.712,158625.6,158625.6,5074,0,0,0,L,1122011218,0,124.27,126.75,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036427,189460.00
07/04/2015 15:00,2,5.486,ACTIVE,218.48,359.48,59.970,1436036403,"201051344000417","174011321042388",27.81,39.80,0,334.84,394.95,154.4,147.1,0.729,162976.1,162976.1,5084,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036428,189461.00
07/04/2015 15:00,2,5.645,ACTIVE,218.26,358.58,59.970,1436036403,"201051344000594","174011321042388",28.11,40.20,0,333.33,393.75,160.7,153.2,0.747,163362.1,163362.1,5084,0,0,0,L,1122011218,0,124.04,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036429,189462.00
07/04/2015 15:00,2,5.709,ACTIVE,217.58,363.69,59.959,1436036403,"274151322000083","174011321042388",27.29,53.80,0,336.04,384.43,157.8,150.4,0.619,447213.7,447213.7,6392,0,0,0,L,1151911521,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036429,189463.00
07/04/2015 15:00,2,5.699,ACTIVE,219.39,360.69,59.959,1436036403,"201051344000585","174011321042388",27.55,41.30,0,338.44,396.15,159.0,151.6,0.751,162360.4,162360.4,5084,0,0,0,L,1122011218,0,124.04,127.43,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036430,189464.00
07/04/2015 15:00,2,5.631,ACTIVE,217.80,354.07,59.965,1436036403,"274151322000054","174011321042388",27.12,54.00,0,338.14,385.33,154.7,147.4,0.588,442311.6,442311.6,5973,0,0,0,L,1151911521,0,126.07,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036432,189465.00
07/04/2015 15:00,2,5.656,ACTIVE,219.16,358.58,59.959,1436036403,"201051344001203","174011321042388",27.51,41.30,0,339.04,395.85,157.7,150.2,0.738,163518.5,163518.5,5088,0,0,0,L,1122011218,0,124.94,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036433,189466.00
07/04/2015 15:00,2,5.607,ACTIVE,218.26,359.18,59.970,1436036403,"201051344000646","174011321042388",27.59,39.80,0,334.84,392.55,156.8,149.5,0.738,160767.2,160767.2,5079,0,0,0,L,1122011218,0,124.27,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036434,189467.00
07/04/2015 15:00,2,3.783,ACTIVE,218.71,418.09,59.970,1436036403,"274151322000068","174011321042388",37.73,51.50,0,381.42,443.64,144.7,137.7,0.544,350263.7,350263.7,6077,0,0,0,L,1151911521,0,126.07,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036435,189468.00
07/04/2015 15:00,2,5.998,ACTIVE,218.71,353.77,59.965,1436036403,"274151322000076","174011321042388",27.75,52.80,0,338.74,388.04,168.6,160.8,0.636,471657.9,471657.9,6375,0,0,0,L,1151911521,0,125.85,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036436,189469.00
07/04/2015 15:00,1,3.483,ACTIVE,218.5,346.81,60.00,1436036403,"033051125000132","174011321042388",33.45,36,0.505,320.61,368.80,115.9,109.8,0.516,31386.100000024,31412.900000024,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036437,189470.00
07/04/2015 15:00,1,3.980,ACTIVE,218.3,363.00,60.03,1436036403,"033051125000150","174011321042388",38.41,38,0.676,318.00,378.45,152.1,146.9,0.678,41811.699999988,41847.600000024,152,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036438,189471.00
07/04/2015 15:00,2,5.598,ACTIVE,218.03,357.38,59.975,1436036403,"201051344000890","174011321042388",27.81,38.60,0,335.14,392.85,157.8,150.4,0.725,165030.8,165030.8,5087,0,0,0,L,1122011218,0,124.04,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036439,189472.00
07/04/2015 15:00,2,5.699,ACTIVE,219.39,359.18,59.949,1436036403,"201051344000900","174011321042388",27.37,41.50,0,338.44,396.45,158.0,150.6,0.729,165292.4,165292.4,5100,0,0,0,L,1122011218,0,124.72,126.98,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036440,189473.00
07/04/2015 15:00,2,5.648,ACTIVE,218.93,360.08,59.981,1436036403,"201051344000633","174011321042388",27.67,39.80,0,338.14,396.75,158.3,150.8,0.747,154950.2,154950.2,5098,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036441,189474.00
07/04/2015 15:00,1,5.459,ACTIVE,218.5,335.58,60.03,1436036403,"040051121000185","174011321042388",24.62,38,0.589,319.99,373.20,133.7,128.7,0.591,36929.999999999,36961.399999999,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036442,189475.00
07/04/2015 15:00,2,5.605,ACTIVE,219.84,360.69,59.981,1436036403,"201051344000983","174011321042388",27.91,42.30,0,339.04,397.35,158.4,150.9,0.742,162261.3,162261.3,5099,0,0,0,L,1122011218,0,124.72,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036443,189476.00
07/04/2015 15:00,2,5.641,ACTIVE,218.93,358.28,59.975,1436036403,"201051344000917","174011321042388",27.57,43.40,0,337.84,396.15,157.6,150.2,0.751,165493.8,165493.8,5099,0,0,0,L,1122011218,0,124.04,127.20,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036444,189477.00
07/04/2015 15:00,1,5.410,ACTIVE,217.7,367.88,60.03,1436036403,"040051121000116","174011321042388",24.95,32,0.593,318.86,373.00,134.3,128.3,0.599,36901.900000024,36933.400000024,71,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036445,189478.00
07/04/2015 15:00,1,3.460,ACTIVE,218.3,326.50,60.00,1436036403,"033051125000135","174011321042388",33.01,38,0.499,321.02,367.59,113.6,108.6,0.507,31240.70000001,31267.30000001,214,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036446,189479.00
07/04/2015 15:00,2,5.502,ACTIVE,219.61,358.88,59.970,1436036403,"201051344000648","174011321042388",28.15,40.40,0,338.74,397.05,156.9,149.5,0.729,161314.5,161314.5,5092,0,0,0,L,1122011218,0,124.04,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036447,189480.00
07/04/2015 15:00,2,5.523,ACTIVE,218.93,359.78,59.965,1436036403,"201051344001093","174011321042388",27.77,40.20,0,338.44,396.15,155.4,148.1,0.707,163640.6,163640.6,5090,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036448,189481.00
07/04/2015 15:00,2,5.684,ACTIVE,219.61,360.38,59.975,1436036403,"201051344000645","174011321042388",27.37,43.00,0,339.34,395.85,157.5,150.1,0.720,161850.7,161850.7,5099,0,0,0,L,1122011218,0,124.72,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036449,189482.00
07/04/2015 15:00,2,5.629,ACTIVE,217.80,352.87,59.975,1436036403,"274151322000085","174011321042388",27.35,53.30,0,339.04,384.13,155.9,148.5,0.592,444543.2,444543.2,6376,0,0,0,L,1151911521,0,126.07,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036450,189483.00
07/04/2015 15:00,2,5.553,ACTIVE,219.39,358.28,59.970,1436036403,"201051344000651","174011321042388",27.95,43.60,0,338.44,396.45,157.1,149.7,0.698,161217.4,161217.4,5086,0,0,0,L,1122011218,0,124.72,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036451,189484.00
07/04/2015 15:00,2,5.631,ACTIVE,218.93,357.98,59.949,1436036403,"201051344000867","174011321042388",27.71,40.60,0,337.24,395.55,158.1,150.6,0.720,153630.4,153630.4,5101,0,0,0,L,1122011218,0,124.49,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036452,189485.00
07/04/2015 15:00,1,5.465,ACTIVE,217.9,331.01,60.03,1436036403,"040051121000095","174011321042388",22.31,38,0.533,319.97,369.74,121.3,115.6,0.542,36644.7,36673,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036453,189486.00
07/04/2015 15:00,2,5.549,ACTIVE,218.03,357.68,59.975,1436036403,"201051344001230","174011321042388",28.11,37.50,0,333.03,391.34,158.0,150.6,0.738,164735.0,164735.0,5102,0,0,0,L,1122011218,0,124.04,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036454,189487.00
07/04/2015 15:00,2,5.553,ACTIVE,219.84,359.18,59.981,1436036403,"201051344000576","174011321042388",27.73,42.00,0,337.54,395.55,156.0,148.7,0.716,161106.2,161106.2,5105,0,0,0,L,1122011218,0,124.49,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036455,189488.00
07/04/2015 15:00,2,5.656,ACTIVE,220.06,362.49,59.975,1436036403,"201051344000579","174011321042388",27.99,40.20,0,339.04,397.05,160.3,152.8,0.734,167523.3,167523.3,5090,0,0,0,L,1122011218,0,124.49,127.20,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436036456,189489.00
07/04/2015 15:15,2,5.299,ACTIVE,218.03,357.38,60.018,1436037303,"201051344000955","174011321042388",27.85,40.80,0,334.84,392.85,149.4,142.3,0.703,166704.7,166704.7,5091,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037304,189490.00
07/04/2015 15:15,1,5.209,ACTIVE,217.7,361.94,60.03,1436037303,"040051121000195","174011321042388",25.00,37,0.571,319.93,372.71,129.6,123.6,0.577,39452.399999988,39484.2,76,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037306,189491.00
07/04/2015 15:15,2,5.742,ACTIVE,217.58,364.59,59.986,1436037303,"274151322000095","174011321042388",27.65,54.30,0,337.84,389.24,160.8,153.3,0.605,465901.9,465901.9,6003,0,0,0,L,1151911521,0,125.40,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037307,189492.00
07/04/2015 15:15,2,5.383,ACTIVE,218.48,357.08,59.986,1436037303,"201051344000868","174011321042388",27.45,39.00,0,338.14,396.15,149.6,142.4,0.681,153025.8,153025.8,5099,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037308,189493.00
07/04/2015 15:15,2,5.262,ACTIVE,220.06,360.38,59.986,1436037303,"201051344000853","174011321042388",28.09,40.60,0,338.14,396.15,149.7,142.6,0.725,159293.8,159293.8,5099,0,0,0,L,1122011218,0,125.17,127.20,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037309,189494.00
07/04/2015 15:15,2,5.305,ACTIVE,218.93,358.58,59.991,1436037303,"201051344000582","174011321042388",27.49,43.00,0,338.14,397.35,147.7,140.6,0.685,159539.0,159539.0,5086,0,0,0,L,1122011218,0,124.27,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037309,189495.00
07/04/2015 15:15,1,5.179,ACTIVE,218.1,364.98,60.03,1436037303,"040051121000097","174011321042388",24.98,37,0.569,318.26,373.62,128.7,123.3,0.573,37569.800000012,37601.300000012,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037311,189496.00
07/04/2015 15:15,2,5.352,ACTIVE,219.61,359.48,59.991,1436037303,"201051344000469","174011321042388",27.69,38.80,0,337.84,397.05,150.0,142.9,0.703,154561.6,154561.6,5091,0,0,0,L,1122011218,0,124.27,127.43,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037312,189497.00
07/04/2015 15:15,2,5.291,ACTIVE,219.61,360.08,60.012,1436037303,"201051344000988","174011321042388",27.97,41.50,0,336.34,396.45,149.8,142.7,0.712,154165.2,154165.2,5091,0,0,0,L,1122011218,0,124.49,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037312,189498.00
07/04/2015 15:15,2,5.270,ACTIVE,219.39,358.58,59.986,1436037303,"201051344001158","174011321042388",27.99,40.20,0,338.14,396.45,149.4,142.3,0.694,160253.9,160253.9,5089,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037313,189499.00
07/04/2015 15:15,2,5.354,ACTIVE,218.71,358.28,59.986,1436037303,"201051344001025","174011321042388",27.81,42.00,0,338.74,396.75,150.8,143.7,0.681,163685.1,163685.1,5084,0,0,0,L,1122011218,0,124.04,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037314,189500.00
07/04/2015 15:15,1,3.851,ACTIVE,218.0,365.46,60.03,1436037303,"033051125000118","174011321042388",38.06,36,0.643,316.13,379.06,145.8,139.2,0.642,41796.799999988,41832.499999976,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037316,189501.00
07/04/2015 15:15,2,5.281,ACTIVE,219.16,358.58,59.970,1436037303,"201051344000569","174011321042388",27.77,41.30,0,338.14,396.45,148.5,141.4,0.689,167193.3,167193.3,5097,0,0,0,L,1122011218,0,124.04,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037317,189502.00
07/04/2015 15:15,2,3.699,ACTIVE,217.58,395.25,59.981,1436037303,"274151322000094","174011321042388",36.60,53.00,0,381.42,442.74,137.1,130.4,0.521,351228.3,351228.3,6469,0,0,0,L,1151911521,0,125.17,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037318,189503.00
07/04/2015 15:15,1,5.236,ACTIVE,217.7,330.03,60.00,1436037303,"040051121000068","174011321042388",22.48,37,0.516,319.76,369.04,117.1,112.0,0.530,36121.3,36150,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037319,189504.00
07/04/2015 15:15,2,5.344,ACTIVE,219.39,357.98,59.981,1436037303,"201051344000458","174011321042388",27.91,42.50,0,339.04,397.35,151.1,143.9,0.716,163006.7,163006.7,5092,0,0,0,L,1122011218,0,124.49,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037320,189505.00
07/04/2015 15:15,2,5.363,ACTIVE,217.35,358.58,59.975,1436037303,"274151322000087","174011321042388",25.62,78.00,0,338.14,383.23,139.2,132.4,0.517,421941.2,421941.2,5974,0,0,0,L,1151911521,0,125.62,124.04,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037321,189506.00
07/04/2015 15:15,2,5.391,ACTIVE,217.58,353.17,59.991,1436037303,"274151322000052","174011321042388",27.45,51.80,0,337.84,385.93,149.9,142.8,0.575,451082.1,451082.1,6374,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037322,189507.00
07/04/2015 15:15,2,5.348,ACTIVE,217.58,357.08,59.981,1436037303,"201051344001145","174011321042388",28.09,39.00,0,336.34,397.66,152.2,144.9,0.698,168164.6,168164.6,5100,0,0,0,L,1122011218,0,123.81,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037323,189508.00
07/04/2015 15:15,2,5.312,ACTIVE,217.58,356.48,59.981,1436037303,"201051344000685","174011321042388",28.05,38.80,0,334.54,396.45,151.1,143.9,0.734,167227.9,167227.9,5102,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037324,189509.00
07/04/2015 15:15,2,5.314,ACTIVE,217.58,359.18,60.012,1436037303,"274151322000088","174011321042388",27.14,51.00,0,338.44,385.03,146.0,139.0,0.552,432177.7,432177.7,5987,0,0,0,L,1151911521,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037325,189510.00
07/04/2015 15:15,2,5.262,ACTIVE,218.48,357.98,59.975,1436037303,"201051344000438","174011321042388",28.15,39.80,0,338.44,396.75,150.1,142.9,0.698,167339.4,167339.4,5085,0,0,0,L,1122011218,0,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037326,189511.00
07/04/2015 15:15,2,5.307,ACTIVE,218.26,357.38,59.981,1436037303,"201051344001135","174011321042388",27.71,43.40,0,334.54,395.85,148.9,141.8,0.681,158662.0,158662.0,5075,0,0,0,L,1122011218,0,124.27,126.30,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037327,189512.00
07/04/2015 15:15,2,5.209,ACTIVE,218.03,356.48,59.965,1436037303,"201051344000417","174011321042388",27.89,39.80,0,337.84,395.85,147.1,140.1,0.694,163012.1,163012.1,5085,0,0,0,L,1122011218,0,123.59,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037328,189513.00
07/04/2015 15:15,2,5.328,ACTIVE,217.80,356.48,59.981,1436037303,"201051344000594","174011321042388",28.41,39.80,0,334.24,394.35,153.2,146.0,0.712,163399.6,163399.6,5085,0,0,0,L,1122011218,0,123.81,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037328,189514.00
07/04/2015 15:15,2,5.422,ACTIVE,217.13,350.47,59.970,1436037303,"274151322000083","174011321042388",27.43,54.00,0,337.54,385.33,150.6,143.4,0.597,447250.5,447250.5,6393,0,0,0,L,1151911521,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037329,189515.00
07/04/2015 15:15,2,5.385,ACTIVE,219.16,358.28,60.007,1436037303,"201051344000585","174011321042388",27.81,41.30,0,337.84,396.45,151.6,144.4,0.707,162397.5,162397.5,5085,0,0,0,L,1122011218,0,123.81,127.20,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037330,189516.00
07/04/2015 15:15,2,5.363,ACTIVE,217.80,351.07,59.975,1436037303,"274151322000054","174011321042388",27.17,54.00,0,338.14,385.93,147.6,140.5,0.561,442347.6,442347.6,5974,0,0,0,L,1151911521,0,125.62,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037331,189517.00
07/04/2015 15:15,2,5.314,ACTIVE,218.71,357.38,59.986,1436037303,"201051344001203","174011321042388",27.87,41.00,0,338.74,397.05,149.9,142.8,0.703,163555.2,163555.2,5089,0,0,0,L,1122011218,0,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037332,189518.00
07/04/2015 15:15,2,5.266,ACTIVE,217.80,355.88,59.970,1436037303,"201051344000646","174011321042388",27.93,39.50,0,334.54,392.85,149.1,141.9,0.698,160803.7,160803.7,5080,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037333,189519.00
07/04/2015 15:15,2,3.658,ACTIVE,218.26,409.38,59.975,1436037303,"274151322000068","174011321042388",37.35,52.00,0,382.93,444.24,138.0,131.3,0.513,350297.2,350297.2,6078,0,0,0,L,1151911521,0,125.85,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037334,189520.00
07/04/2015 15:15,2,5.723,ACTIVE,218.26,351.07,59.986,1436037303,"274151322000076","174011321042388",27.71,52.80,0,339.04,388.64,160.5,153.0,0.610,471697.2,471697.2,6376,0,0,0,L,1151911521,0,125.62,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037335,189521.00
07/04/2015 15:15,1,3.306,ACTIVE,217.9,350.04,60.03,1436037303,"033051125000132","174011321042388",33.56,36,0.479,320.07,367.33,110.4,104.0,0.497,31412.900000024,31439.400000024,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037336,189522.00
07/04/2015 15:15,1,3.777,ACTIVE,217.5,357.78,60.03,1436037303,"033051125000150","174011321042388",38.50,38,0.644,317.68,378.53,144.7,139.2,0.644,41847.600000024,41883.300000012,154,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037337,189523.00
07/04/2015 15:15,2,5.338,ACTIVE,217.80,356.18,59.986,1436037303,"201051344000890","174011321042388",27.77,38.60,0,334.54,392.85,150.0,142.9,0.685,165067.5,165067.5,5088,0,0,0,L,1122011218,0,124.04,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037338,189524.00
07/04/2015 15:15,2,5.334,ACTIVE,218.93,358.28,59.975,1436037303,"201051344000900","174011321042388",27.97,41.00,0,330.03,399.46,151.1,143.9,0.676,165329.2,165329.2,5101,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037339,189525.00
07/04/2015 15:15,2,5.270,ACTIVE,218.48,359.18,60.007,1436037303,"201051344000633","174011321042388",28.29,39.00,0,337.54,397.35,150.9,143.7,0.703,154987.0,154987.0,5099,0,0,0,L,1122011218,0,124.49,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037340,189526.00
07/04/2015 15:15,1,5.176,ACTIVE,218.1,360.53,60.00,1436037303,"040051121000185","174011321042388",24.73,38,0.563,319.40,372.86,127.4,121.8,0.568,36961.399999999,36992.699999999,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037341,189527.00
07/04/2015 15:15,2,5.375,ACTIVE,219.39,357.98,59.981,1436037303,"201051344000983","174011321042388",27.77,42.30,0,338.44,397.96,151.2,144.0,0.716,162298.2,162298.2,5100,0,0,0,L,1122011218,0,124.49,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037342,189528.00
07/04/2015 15:15,2,5.287,ACTIVE,218.71,356.78,59.991,1436037303,"201051344000917","174011321042388",28.07,43.60,0,337.84,396.75,150.3,143.2,0.703,165530.5,165530.5,5100,0,0,0,L,1122011218,0,124.04,126.98,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037343,189529.00
07/04/2015 15:15,1,5.145,ACTIVE,217.6,365.13,60.03,1436037303,"040051121000116","174011321042388",25.05,32,0.566,318.49,372.06,128.2,122.7,0.573,36933.400000024,36964.600000024,73,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037344,189530.00
07/04/2015 15:15,1,3.272,ACTIVE,218.6,331.67,60.03,1436037303,"033051125000135","174011321042388",33.29,38,0.474,319.07,367.59,108.4,103.2,0.491,31267.30000001,31293.70000001,216,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037346,189531.00
07/04/2015 15:15,2,5.256,ACTIVE,219.16,358.88,59.986,1436037303,"201051344000648","174011321042388",28.13,40.00,0,338.44,397.05,149.6,142.5,0.694,161350.9,161350.9,5093,0,0,0,L,1122011218,0,124.04,127.20,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037347,189532.00
07/04/2015 15:15,2,5.207,ACTIVE,218.71,357.98,59.986,1436037303,"201051344001093","174011321042388",28.03,40.00,0,338.44,396.45,147.8,140.7,0.672,163676.7,163676.7,5091,0,0,0,L,1122011218,0,124.27,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037348,189533.00
07/04/2015 15:15,2,5.385,ACTIVE,219.16,358.58,59.996,1436037303,"201051344000645","174011321042388",27.61,42.50,0,337.84,396.15,150.6,143.4,0.689,161887.3,161887.3,5100,0,0,0,L,1122011218,0,124.72,126.98,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037349,189534.00
07/04/2015 15:15,2,5.393,ACTIVE,217.58,360.38,59.986,1436037303,"274151322000085","174011321042388",27.23,53.50,0,338.74,385.63,148.5,141.4,0.570,444579.4,444579.4,6377,0,0,0,L,1151911521,0,125.85,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037350,189535.00
07/04/2015 15:15,2,5.354,ACTIVE,218.93,357.68,59.970,1436037303,"201051344000651","174011321042388",27.65,43.60,0,338.14,397.05,149.8,142.7,0.681,161253.9,161253.9,5087,0,0,0,L,1122011218,0,124.72,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037351,189536.00
07/04/2015 15:15,2,5.359,ACTIVE,218.48,355.58,59.986,1436037303,"201051344000867","174011321042388",27.81,40.40,0,337.84,396.15,150.8,143.7,0.689,153667.1,153667.1,5102,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037352,189537.00
07/04/2015 15:15,1,5.231,ACTIVE,217.9,363.10,60.03,1436037303,"040051121000095","174011321042388",22.31,38,0.511,319.41,368.86,116.1,110.9,0.516,36673,36701.2,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037353,189538.00
07/04/2015 15:15,2,5.297,ACTIVE,217.58,355.58,59.991,1436037303,"201051344001230","174011321042388",28.05,37.30,0,333.33,391.94,150.4,143.3,0.712,164771.6,164771.6,5103,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037354,189539.00
07/04/2015 15:15,2,5.229,ACTIVE,219.39,359.48,59.996,1436037303,"201051344000576","174011321042388",28.09,41.30,0,337.54,396.15,148.8,141.7,0.681,161142.4,161142.4,5106,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037355,189540.00
07/04/2015 15:15,2,5.357,ACTIVE,219.39,360.99,60.002,1436037303,"201051344000579","174011321042388",28.19,40.00,0,338.14,397.35,152.9,145.7,0.720,167560.6,167560.6,5091,0,0,0,L,1122011218,0,124.49,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436037356,189541.00
