ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 15:30,2,4.914,ACTIVE,217.35,355.58,59.970,1436038203,"201051344000955","174011321042388",28.19,40.40,0,333.93,389.24,140.2,133.4,0.667,166739.0,166739.0,5092,0,0,0,L,1122011218,0,123.14,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038204,189542.00
07/04/2015 15:30,1,4.892,ACTIVE,216.7,324.32,60.03,1436038203,"040051121000195","174011321042388",24.98,36,0.536,319.86,370.09,121.6,115.7,0.545,39484.2,39513.800000024,78,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038206,189543.00
07/04/2015 15:30,2,5.346,ACTIVE,217.13,356.78,59.970,1436038203,"274151322000095","174011321042388",27.87,53.50,0,336.64,382.63,150.9,143.8,0.570,465938.8,465938.8,6004,0,0,0,L,1151911521,0,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038207,189544.00
07/04/2015 15:30,2,4.979,ACTIVE,217.58,355.88,59.975,1436038203,"201051344000868","174011321042388",27.73,38.00,0,337.84,391.64,139.7,132.9,0.641,153060.0,153060.0,5100,0,0,0,L,1122011218,0,123.36,126.53,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038208,189545.00
07/04/2015 15:30,2,4.947,ACTIVE,219.16,359.78,59.970,1436038203,"201051344000853","174011321042388",27.89,39.50,0,338.44,393.75,139.8,133.0,0.658,159328.1,159328.1,5100,0,0,0,L,1122011218,0,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038209,189546.00
07/04/2015 15:30,2,4.896,ACTIVE,218.26,356.48,59.981,1436038203,"201051344000582","174011321042388",27.89,42.00,0,338.14,394.35,138.3,131.6,0.645,159572.9,159572.9,5087,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038210,189547.00
07/04/2015 15:30,1,4.807,ACTIVE,217.8,325.00,60.03,1436038203,"040051121000097","174011321042388",25.23,37,0.534,318.47,370.68,120.7,115.9,0.544,37601.300000012,37631.100000012,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038211,189548.00
07/04/2015 15:30,2,4.955,ACTIVE,218.93,358.28,59.970,1436038203,"201051344000469","174011321042388",27.87,38.20,0,337.84,394.65,139.8,133.0,0.676,154596.0,154596.0,5092,0,0,0,L,1122011218,0,123.81,126.98,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038212,189549.00
07/04/2015 15:30,2,4.992,ACTIVE,218.71,357.68,59.959,1436038203,"201051344000988","174011321042388",27.67,39.80,0,337.84,394.95,139.8,133.1,0.650,154199.6,154199.6,5092,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038213,189550.00
07/04/2015 15:30,2,4.953,ACTIVE,218.93,356.78,59.965,1436038203,"201051344001158","174011321042388",27.81,39.50,0,339.04,394.05,139.4,132.6,0.658,160288.2,160288.2,5090,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038214,189551.00
07/04/2015 15:30,2,4.967,ACTIVE,218.03,355.58,59.944,1436038203,"201051344001025","174011321042388",28.01,41.00,0,338.44,391.94,140.9,134.0,0.632,163719.7,163719.7,5085,0,0,0,L,1122011218,0,123.59,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038215,189552.00
07/04/2015 15:30,1,3.567,ACTIVE,217.6,367.47,60.00,1436038203,"033051125000118","174011321042388",38.46,35,0.603,315.83,376.39,136.5,130.7,0.608,41832.499999976,41866.1,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038216,189553.00
07/04/2015 15:30,2,4.869,ACTIVE,218.71,357.08,59.954,1436038203,"201051344000569","174011321042388",28.07,40.20,0,338.74,393.45,138.4,131.6,0.645,167227.3,167227.3,5098,0,0,0,L,1122011218,0,123.59,126.98,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038217,189554.00
07/04/2015 15:30,2,3.295,ACTIVE,217.13,419.60,59.959,1436038203,"274151322000094","174011321042388",38.55,52.80,0,383.83,440.34,128.0,121.6,0.495,351259.7,351259.7,6470,0,0,0,L,1151911521,0,124.72,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038218,189555.00
07/04/2015 15:30,1,4.892,ACTIVE,217.8,334.50,60.00,1436038203,"040051121000068","174011321042388",22.64,37,0.484,320.35,366.80,110.2,105.0,0.500,36150,36176.9,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038219,189556.00
07/04/2015 15:30,2,4.947,ACTIVE,218.71,356.18,59.959,1436038203,"201051344000458","174011321042388",28.17,41.30,0,339.34,393.75,141.2,134.3,0.681,163041.3,163041.3,5093,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038221,189557.00
07/04/2015 15:30,2,4.998,ACTIVE,217.13,351.07,59.954,1436038203,"274151322000087","174011321042388",26.02,77.30,0,337.84,377.52,131.7,125.2,0.491,421973.2,421973.2,5975,0,0,0,L,1151911521,0,125.62,123.81,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038222,189558.00
07/04/2015 15:30,2,5.037,ACTIVE,217.13,357.38,59.970,1436038203,"274151322000052","174011321042388",27.75,51.50,0,337.84,382.33,141.5,134.7,0.539,451116.6,451116.6,6375,0,0,0,L,1151911521,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038223,189559.00
07/04/2015 15:30,2,4.930,ACTIVE,217.35,355.88,59.959,1436038203,"201051344001145","174011321042388",28.53,38.60,0,338.14,390.74,142.4,135.6,0.654,168199.5,168199.5,5101,0,0,0,L,1122011218,0,123.36,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038223,189560.00
07/04/2015 15:30,2,4.961,ACTIVE,217.13,355.88,59.954,1436038203,"201051344000685","174011321042388",28.13,38.00,0,336.34,390.74,141.3,134.5,0.689,167262.4,167262.4,5103,0,0,0,L,1122011218,0,124.04,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038224,189561.00
07/04/2015 15:30,2,4.953,ACTIVE,216.67,351.07,59.965,1436038203,"274151322000088","174011321042388",27.39,50.00,0,338.14,381.42,137.4,130.7,0.517,432211.2,432211.2,5988,0,0,0,L,1151911521,0,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038225,189562.00
07/04/2015 15:30,2,4.893,ACTIVE,217.80,356.78,59.959,1436038203,"201051344000438","174011321042388",28.37,38.80,0,337.84,390.74,140.4,133.6,0.658,167373.8,167373.8,5086,0,0,0,L,1122011218,0,123.81,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038226,189563.00
07/04/2015 15:30,2,4.924,ACTIVE,217.80,355.58,59.965,1436038203,"201051344001135","174011321042388",28.01,42.50,0,337.54,389.84,139.7,132.9,0.641,158696.2,158696.2,5076,0,0,0,L,1122011218,0,123.59,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038227,189564.00
07/04/2015 15:30,2,4.834,ACTIVE,217.58,356.18,59.938,1436038203,"201051344000417","174011321042388",28.15,38.80,0,337.54,389.84,138.0,131.3,0.650,163045.8,163045.8,5086,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038228,189565.00
07/04/2015 15:30,2,4.996,ACTIVE,217.35,355.88,59.959,1436038203,"201051344000594","174011321042388",28.29,38.80,0,333.03,390.44,143.1,136.2,0.667,163434.7,163434.7,5086,0,0,0,L,1122011218,0,123.36,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038229,189566.00
07/04/2015 15:30,2,5.057,ACTIVE,216.67,358.28,59.954,1436038203,"274151322000083","174011321042388",27.69,53.30,0,336.94,380.22,141.7,134.9,0.566,447285.0,447285.0,6394,0,0,0,L,1151911521,0,124.72,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038230,189567.00
07/04/2015 15:30,2,5.080,ACTIVE,218.26,356.78,59.954,1436038203,"201051344000585","174011321042388",27.61,40.20,0,338.44,393.75,142.0,135.2,0.654,162432.2,162432.2,5086,0,0,0,L,1122011218,0,123.36,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038231,189568.00
07/04/2015 15:30,2,4.994,ACTIVE,216.90,366.70,59.975,1436038203,"274151322000054","174011321042388",27.41,53.00,0,337.84,380.22,138.7,131.9,0.530,442381.4,442381.4,5975,0,0,0,L,1151911521,0,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038232,189569.00
07/04/2015 15:30,2,4.965,ACTIVE,218.03,356.48,59.959,1436038203,"201051344001203","174011321042388",27.91,40.40,0,338.44,392.25,140.3,133.5,0.658,163589.6,163589.6,5090,0,0,0,L,1122011218,0,124.27,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038232,189570.00
07/04/2015 15:30,2,4.941,ACTIVE,217.13,354.37,59.954,1436038203,"201051344000646","174011321042388",27.91,38.80,0,333.03,389.54,139.7,132.9,0.654,160837.9,160837.9,5081,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038234,189571.00
07/04/2015 15:30,2,3.393,ACTIVE,217.80,410.58,59.954,1436038203,"274151322000068","174011321042388",37.81,50.80,0,384.13,440.64,129.7,123.3,0.482,350328.7,350328.7,6079,0,0,0,L,1151911521,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038235,189572.00
07/04/2015 15:30,2,5.312,ACTIVE,217.80,360.99,59.954,1436038203,"274151322000076","174011321042388",28.07,51.80,0,339.34,385.63,150.9,143.7,0.583,471734.0,471734.0,6377,0,0,0,L,1151911521,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038236,189573.00
07/04/2015 15:30,1,3.064,ACTIVE,217.8,352.27,60.03,1436038203,"033051125000132","174011321042388",33.99,35,0.453,320.78,364.56,103.6,98.1,0.469,31439.400000024,31464.500000024,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038237,189574.00
07/04/2015 15:30,1,3.538,ACTIVE,217.9,345.69,60.00,1436038203,"033051125000150","174011321042388",38.66,37,0.605,317.56,375.83,136.1,131.5,0.605,41883.300000012,41916.900000036,156,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038238,189575.00
07/04/2015 15:30,2,4.914,ACTIVE,217.13,354.37,59.954,1436038203,"201051344000890","174011321042388",28.29,37.80,0,334.84,389.84,140.8,134.0,0.645,165101.8,165101.8,5089,0,0,0,L,1122011218,0,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038239,189576.00
07/04/2015 15:30,2,4.957,ACTIVE,218.26,356.18,59.959,1436038203,"201051344000900","174011321042388",28.17,40.40,0,338.44,393.45,141.4,134.6,0.645,165363.8,165363.8,5102,0,0,0,L,1122011218,0,124.04,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038241,189577.00
07/04/2015 15:30,2,4.980,ACTIVE,218.26,357.38,59.954,1436038203,"201051344000633","174011321042388",28.03,38.40,0,338.14,394.35,141.2,134.4,0.672,155021.5,155021.5,5100,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038241,189578.00
07/04/2015 15:30,1,4.824,ACTIVE,217.8,351.62,60.00,1436038203,"040051121000185","174011321042388",25.02,37,0.529,319.79,370.40,120.1,114.8,0.538,36992.699999999,37021.999999999,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038243,189579.00
07/04/2015 15:30,2,4.936,ACTIVE,218.71,357.08,59.959,1436038203,"201051344000983","174011321042388",28.39,41.00,0,338.14,393.75,141.8,135.0,0.667,162332.8,162332.8,5101,0,0,0,L,1122011218,0,124.04,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038244,189580.00
07/04/2015 15:30,2,4.998,ACTIVE,218.03,357.08,59.949,1436038203,"201051344000917","174011321042388",27.87,43.00,0,336.94,392.25,141.2,134.4,0.667,165564.9,165564.9,5101,0,0,0,L,1122011218,0,123.59,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038244,189581.00
07/04/2015 15:30,1,4.824,ACTIVE,217.2,362.84,60.03,1436038203,"040051121000116","174011321042388",25.25,31,0.535,318.39,371.14,121.2,115.5,0.546,36964.600000024,36994.100000024,75,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038246,189582.00
07/04/2015 15:30,1,3.012,ACTIVE,217.7,338.77,60.00,1436038203,"033051125000135","174011321042388",34.08,37,0.449,320.61,365.19,102.1,97.7,0.463,31293.70000001,31318.40000001,218,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038247,189583.00
07/04/2015 15:30,2,4.873,ACTIVE,218.48,356.78,59.949,1436038203,"201051344000648","174011321042388",28.35,39.00,0,339.04,394.95,140.0,133.2,0.654,161385.0,161385.0,5094,0,0,0,L,1122011218,0,123.36,126.98,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038248,189584.00
07/04/2015 15:30,2,4.818,ACTIVE,218.26,356.48,59.959,1436038203,"201051344001093","174011321042388",28.41,39.30,0,338.14,393.75,138.5,131.8,0.632,163710.5,163710.5,5092,0,0,0,L,1122011218,0,123.81,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038249,189585.00
07/04/2015 15:30,2,4.967,ACTIVE,218.71,356.48,59.959,1436038203,"201051344000645","174011321042388",27.91,41.00,0,338.74,393.45,140.4,133.6,0.641,161921.6,161921.6,5101,0,0,0,L,1122011218,0,124.27,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038250,189586.00
07/04/2015 15:30,2,5.045,ACTIVE,217.35,361.29,59.954,1436038203,"274151322000085","174011321042388",27.39,52.30,0,338.74,382.03,139.9,133.1,0.530,444613.4,444613.4,6378,0,0,0,L,1151911521,0,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038250,189587.00
07/04/2015 15:30,2,4.982,ACTIVE,218.26,356.48,59.959,1436038203,"201051344000651","174011321042388",27.79,42.80,0,338.44,392.85,140.3,133.5,0.632,161288.1,161288.1,5088,0,0,0,L,1122011218,0,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038251,189588.00
07/04/2015 15:30,2,4.906,ACTIVE,218.03,354.67,59.959,1436038203,"201051344000867","174011321042388",28.31,39.30,0,337.84,389.54,140.7,133.8,0.645,153701.5,153701.5,5103,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038252,189589.00
07/04/2015 15:30,1,4.835,ACTIVE,217.8,359.79,60.00,1436038203,"040051121000095","174011321042388",22.70,38,0.479,319.92,366.16,109.2,104.0,0.491,36701.2,36727.7,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038254,189590.00
07/04/2015 15:30,2,4.928,ACTIVE,217.13,354.97,59.959,1436038203,"201051344001230","174011321042388",28.09,36.80,0,332.73,388.94,140.1,133.3,0.658,164805.9,164805.9,5104,0,0,0,L,1122011218,0,123.59,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038255,189591.00
07/04/2015 15:30,2,4.881,ACTIVE,218.71,357.38,59.949,1436038203,"201051344000576","174011321042388",28.01,40.40,0,338.74,393.75,138.4,131.7,0.636,161176.3,161176.3,5107,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038255,189592.00
07/04/2015 15:30,2,4.975,ACTIVE,218.93,357.68,59.954,1436038203,"201051344000579","174011321042388",28.21,39.00,0,339.04,394.95,142.1,135.2,0.663,167595.4,167595.4,5092,0,0,0,L,1122011218,0,124.04,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436038256,189593.00
07/04/2015 15:45,2,4.707,ACTIVE,217.35,355.28,59.986,1436039103,"201051344000955","174011321042388",28.39,39.50,0,333.03,386.23,135.2,128.6,0.636,166772.0,166772.0,5093,0,0,0,L,1122011218,0,123.36,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039104,189594.00
07/04/2015 15:45,1,4.710,ACTIVE,217.5,326.82,60.03,1436039103,"040051121000195","174011321042388",25.02,35,0.516,319.26,367.63,117.3,111.5,0.530,39513.800000024,39542.300000024,80,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039105,189595.00
07/04/2015 15:45,2,5.105,ACTIVE,217.13,354.67,59.975,1436039103,"274151322000095","174011321042388",28.23,51.80,0,333.63,379.92,145.9,138.9,0.548,465974.3,465974.3,6005,0,0,0,L,1151911521,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039106,189596.00
07/04/2015 15:45,2,4.711,ACTIVE,217.80,355.88,59.975,1436039103,"201051344000868","174011321042388",28.21,37.30,0,332.73,386.83,134.6,127.9,0.610,153092.9,153092.9,5101,0,0,0,L,1122011218,0,123.81,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039107,189597.00
07/04/2015 15:45,2,4.746,ACTIVE,219.16,356.78,59.981,1436039103,"201051344000853","174011321042388",28.03,38.60,0,338.44,391.64,134.7,128.0,0.632,159361.0,159361.0,5101,0,0,0,L,1122011218,0,124.94,126.75,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039108,189598.00
07/04/2015 15:45,2,4.688,ACTIVE,218.48,356.18,59.986,1436039103,"201051344000582","174011321042388",28.13,41.30,0,337.24,388.04,133.6,127.0,0.623,159605.5,159605.5,5088,0,0,0,L,1122011218,0,124.04,126.75,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039109,189599.00
07/04/2015 15:45,1,4.647,ACTIVE,218.4,332.90,60.03,1436039103,"040051121000097","174011321042388",25.31,36,0.516,319.00,368.47,117.0,112.3,0.523,37631.100000012,37659.600000012,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039110,189600.00
07/04/2015 15:45,2,4.730,ACTIVE,218.93,355.88,59.991,1436039103,"201051344000469","174011321042388",28.13,37.30,0,337.54,391.34,134.8,128.1,0.645,154628.9,154628.9,5093,0,0,0,L,1122011218,0,124.04,126.98,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039111,189601.00
07/04/2015 15:45,2,4.789,ACTIVE,218.93,356.78,59.981,1436039103,"201051344000988","174011321042388",27.79,39.00,0,337.54,391.94,134.8,128.2,0.628,154232.5,154232.5,5093,0,0,0,L,1122011218,0,124.27,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039112,189602.00
07/04/2015 15:45,2,4.748,ACTIVE,218.93,356.48,59.986,1436039103,"201051344001158","174011321042388",27.97,38.60,0,337.54,390.74,134.6,128.0,0.636,160321.0,160321.0,5091,0,0,0,L,1122011218,0,124.27,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039113,189603.00
07/04/2015 15:45,2,4.779,ACTIVE,218.26,355.58,59.981,1436039103,"201051344001025","174011321042388",28.09,40.00,0,336.94,388.04,136.0,129.3,0.614,163752.9,163752.9,5086,0,0,0,L,1122011218,0,123.81,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039114,189604.00
07/04/2015 15:45,1,3.404,ACTIVE,217.4,329.91,60.03,1436039103,"033051125000118","174011321042388",38.86,34,0.581,315.50,373.90,131.6,125.8,0.590,41866.1,41898.299999988,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039115,189605.00
07/04/2015 15:45,2,4.703,ACTIVE,218.48,357.38,59.975,1436039103,"201051344000569","174011321042388",27.97,39.50,0,337.84,389.24,133.3,126.7,0.619,167259.9,167259.9,5099,0,0,0,L,1122011218,0,123.81,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039116,189606.00
07/04/2015 15:45,2,3.295,ACTIVE,217.35,411.78,59.996,1436039103,"274151322000094","174011321042388",37.15,51.30,0,384.13,441.24,123.3,117.1,0.464,351290.0,351290.0,6471,0,0,0,L,1151911521,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039117,189607.00
07/04/2015 15:45,1,4.650,ACTIVE,217.9,334.88,60.03,1436039103,"040051121000068","174011321042388",22.94,36,0.466,319.62,364.41,106.1,100.9,0.484,36176.9,36202.9,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039118,189608.00
07/04/2015 15:45,2,4.709,ACTIVE,218.93,355.58,59.975,1436039103,"201051344000458","174011321042388",28.45,40.40,0,338.44,390.74,135.7,129.1,0.650,163074.4,163074.4,5094,0,0,0,L,1122011218,0,124.49,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039119,189609.00
07/04/2015 15:45,2,4.795,ACTIVE,217.13,351.67,59.975,1436039103,"274151322000087","174011321042388",26.22,75.70,0,336.34,375.71,127.3,121.0,0.473,422004.2,422004.2,5976,0,0,0,L,1151911521,0,125.17,124.27,0000,65,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039120,189610.00
07/04/2015 15:45,2,4.811,ACTIVE,217.35,363.39,60.012,1436039103,"274151322000052","174011321042388",27.91,49.80,0,336.94,378.12,135.8,129.2,0.513,451149.8,451149.8,6376,0,0,0,L,1151911521,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039121,189611.00
07/04/2015 15:45,2,4.727,ACTIVE,217.58,355.88,59.975,1436039103,"201051344001145","174011321042388",28.65,37.00,0,334.24,388.64,137.1,130.4,0.623,168233.0,168233.0,5102,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039122,189612.00
07/04/2015 15:45,2,4.766,ACTIVE,217.35,354.67,59.981,1436039103,"201051344000685","174011321042388",28.07,36.80,0,332.73,386.83,135.4,128.8,0.658,167295.6,167295.6,5104,0,0,0,L,1122011218,0,124.49,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039123,189613.00
07/04/2015 15:45,2,4.725,ACTIVE,217.13,357.68,59.981,1436039103,"274151322000088","174011321042388",27.59,49.80,0,337.24,377.52,131.8,125.3,0.499,432243.5,432243.5,5989,0,0,0,L,1151911521,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039124,189614.00
07/04/2015 15:45,2,4.688,ACTIVE,218.03,355.88,59.981,1436039103,"201051344000438","174011321042388",28.41,38.20,0,333.63,387.74,134.9,128.3,0.632,167406.8,167406.8,5087,0,0,0,L,1122011218,0,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039125,189615.00
07/04/2015 15:45,2,4.674,ACTIVE,217.80,354.67,59.986,1436039103,"201051344001135","174011321042388",28.33,41.50,0,333.63,386.53,134.0,127.4,0.610,158729.0,158729.0,5077,0,0,0,L,1122011218,0,124.04,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039126,189616.00
07/04/2015 15:45,2,4.648,ACTIVE,217.80,355.88,59.986,1436039103,"201051344000417","174011321042388",28.11,38.20,0,333.63,386.23,132.3,125.8,0.632,163078.2,163078.2,5087,0,0,0,L,1122011218,0,123.81,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039127,189617.00
07/04/2015 15:45,2,4.736,ACTIVE,217.35,355.58,59.986,1436039103,"201051344000594","174011321042388",28.65,38.20,0,332.13,387.74,137.4,130.7,0.645,163468.3,163468.3,5087,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039127,189618.00
07/04/2015 15:45,2,4.828,ACTIVE,216.90,349.86,59.991,1436039103,"274151322000083","174011321042388",27.87,51.80,0,333.33,378.42,136.1,129.5,0.539,447318.3,447318.3,6395,0,0,0,L,1151911521,0,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039128,189619.00
07/04/2015 15:45,2,4.785,ACTIVE,218.48,356.18,59.986,1436039103,"201051344000585","174011321042388",28.17,39.50,0,337.54,390.44,136.5,129.8,0.632,162465.7,162465.7,5087,0,0,0,L,1122011218,0,123.59,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039129,189620.00
07/04/2015 15:45,2,4.787,ACTIVE,217.35,350.47,59.986,1436039103,"274151322000054","174011321042388",27.43,52.00,0,334.24,378.12,133.0,126.5,0.504,442413.9,442413.9,5976,0,0,0,L,1151911521,0,125.40,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039130,189621.00
07/04/2015 15:45,2,4.756,ACTIVE,218.26,354.97,59.975,1436039103,"201051344001203","174011321042388",27.91,39.50,0,336.64,387.74,134.4,127.8,0.632,163622.6,163622.6,5091,0,0,0,L,1122011218,0,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039131,189622.00
07/04/2015 15:45,2,4.613,ACTIVE,217.35,355.28,59.996,1436039103,"201051344000646","174011321042388",28.57,37.50,0,332.43,387.14,133.5,127.0,0.632,160870.7,160870.7,5082,0,0,0,L,1122011218,0,124.04,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039132,189623.00
07/04/2015 15:45,2,3.160,ACTIVE,218.03,421.10,59.991,1436039103,"274151322000068","174011321042388",38.51,50.20,0,385.03,441.24,123.3,117.1,0.460,350359.1,350359.1,6080,0,0,0,L,1151911521,0,125.40,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039133,189624.00
07/04/2015 15:45,2,5.066,ACTIVE,218.03,353.47,60.018,1436039103,"274151322000076","174011321042388",28.11,50.40,0,338.44,383.23,144.2,137.2,0.552,471769.5,471769.5,6378,0,0,0,L,1151911521,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039134,189625.00
07/04/2015 15:45,1,2.935,ACTIVE,218.1,331.15,60.03,1436039103,"033051125000132","174011321042388",33.80,34,0.428,318.01,362.81,98.7,93.1,0.448,31464.500000024,31488.500000024,264,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039135,189626.00
07/04/2015 15:45,1,3.370,ACTIVE,217.9,333.19,60.03,1436039103,"033051125000150","174011321042388",38.71,36,0.577,317.37,372.71,129.8,125.1,0.585,41916.900000036,41949.199999988,158,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039136,189627.00
07/04/2015 15:45,2,4.623,ACTIVE,217.35,354.07,59.981,1436039103,"201051344000890","174011321042388",28.61,37.00,0,333.33,387.14,133.9,127.3,0.614,165134.8,165134.8,5090,0,0,0,L,1122011218,0,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039137,189628.00
07/04/2015 15:45,2,4.631,ACTIVE,218.48,356.18,59.991,1436039103,"201051344000900","174011321042388",28.51,39.50,0,336.94,390.14,133.7,127.1,0.614,165396.8,165396.8,5103,0,0,0,L,1122011218,0,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039138,189629.00
07/04/2015 15:45,2,4.705,ACTIVE,218.26,357.08,59.986,1436039103,"201051344000633","174011321042388",28.07,37.80,0,336.94,388.34,133.8,127.2,0.632,155054.5,155054.5,5101,0,0,0,L,1122011218,0,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039139,189630.00
07/04/2015 15:45,1,4.556,ACTIVE,218.1,335.55,60.03,1436039103,"040051121000185","174011321042388",25.14,36,0.502,318.58,368.12,114.0,109.1,0.511,37021.999999999,37050.099999999,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039141,189631.00
07/04/2015 15:45,2,4.693,ACTIVE,218.93,356.18,59.991,1436039103,"201051344000983","174011321042388",28.15,40.00,0,337.54,388.64,133.8,127.2,0.632,162366.0,162366.0,5102,0,0,0,L,1122011218,0,124.49,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039141,189632.00
07/04/2015 15:45,2,4.666,ACTIVE,218.03,355.28,59.991,1436039103,"201051344000917","174011321042388",28.31,42.00,0,332.73,387.14,133.8,127.2,0.636,165597.9,165597.9,5102,0,0,0,L,1122011218,0,124.04,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039142,189633.00
07/04/2015 15:45,1,4.530,ACTIVE,217.5,328.55,60.03,1436039103,"040051121000116","174011321042388",25.52,30,0.506,315.88,368.52,115.0,109.4,0.522,36994.100000024,37022.200000024,77,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039144,189634.00
07/04/2015 15:45,1,2.869,ACTIVE,217.9,335.39,60.03,1436039103,"033051125000135","174011321042388",33.87,36,0.424,318.18,362.96,96.7,92.0,0.442,31318.40000001,31342.20000001,220,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039145,189635.00
07/04/2015 15:45,2,4.516,ACTIVE,218.71,356.18,59.986,1436039103,"201051344000648","174011321042388",28.80,38.40,0,338.74,391.04,131.8,125.3,0.614,161417.8,161417.8,5095,0,0,0,L,1122011218,0,124.04,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039146,189636.00
07/04/2015 15:45,2,4.551,ACTIVE,218.26,356.48,59.991,1436039103,"201051344001093","174011321042388",28.41,38.00,0,336.94,386.83,130.9,124.4,0.601,163742.9,163742.9,5093,0,0,0,L,1122011218,0,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039147,189637.00
07/04/2015 15:45,2,4.676,ACTIVE,218.71,355.88,59.991,1436039103,"201051344000645","174011321042388",27.93,40.20,0,338.14,390.14,132.2,125.7,0.601,161954.4,161954.4,5102,0,0,0,L,1122011218,0,124.72,126.75,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039148,189638.00
07/04/2015 15:45,2,4.734,ACTIVE,217.35,361.89,59.986,1436039103,"274151322000085","174011321042388",27.63,51.80,0,337.54,377.82,132.3,125.8,0.499,444646.1,444646.1,6379,0,0,0,L,1151911521,0,125.85,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039149,189639.00
07/04/2015 15:45,2,4.654,ACTIVE,218.48,356.48,59.986,1436039103,"201051344000651","174011321042388",28.13,42.50,0,337.84,387.74,132.6,126.1,0.597,161321.0,161321.0,5089,0,0,0,L,1122011218,0,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039150,189640.00
07/04/2015 15:45,2,4.674,ACTIVE,218.03,354.07,59.986,1436039103,"201051344000867","174011321042388",28.01,38.40,0,333.33,386.23,132.7,126.1,0.601,153734.5,153734.5,5104,0,0,0,L,1122011218,0,124.27,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039151,189641.00
07/04/2015 15:45,1,4.555,ACTIVE,217.7,326.87,60.03,1436039103,"040051121000095","174011321042388",22.86,37,0.454,319.31,364.14,103.6,98.1,0.464,36727.7,36753.1,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039152,189642.00
07/04/2015 15:45,2,4.631,ACTIVE,217.13,353.17,59.991,1436039103,"201051344001230","174011321042388",28.35,35.40,0,333.03,385.93,132.9,126.3,0.623,164838.8,164838.8,5105,0,0,0,L,1122011218,0,123.81,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039153,189643.00
07/04/2015 15:45,2,4.604,ACTIVE,218.93,357.38,59.991,1436039103,"201051344000576","174011321042388",28.01,39.80,0,338.74,391.94,130.7,124.2,0.601,161208.7,161208.7,5108,0,0,0,L,1122011218,0,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039154,189644.00
07/04/2015 15:45,2,4.635,ACTIVE,218.93,356.78,59.986,1436039103,"201051344000579","174011321042388",28.88,37.80,0,338.74,392.25,135.6,128.9,0.636,167628.9,167628.9,5093,0,0,0,L,1122011218,0,124.27,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436039155,189645.00
07/04/2015 16:00,2,4.445,ACTIVE,217.13,353.47,59.975,1436040003,"201051344000955","174011321042388",28.63,38.40,0,333.33,385.03,128.8,122.4,0.610,166803.3,166803.3,5094,0,0,0,L,1122011218,0,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040004,189646.00
07/04/2015 16:00,1,4.484,ACTIVE,217.2,329.86,60.03,1436040003,"040051121000195","174011321042388",25.11,34,0.494,319.50,366.37,112.0,106.6,0.508,39542.300000024,39569.599999976,82,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040005,189647.00
07/04/2015 16:00,2,4.914,ACTIVE,216.90,348.96,59.986,1436040003,"274151322000095","174011321042388",28.11,50.40,0,337.54,378.42,139.9,133.1,0.526,466008.3,466008.3,6006,0,0,0,L,1151911521,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040006,189648.00
07/04/2015 16:00,2,4.512,ACTIVE,217.58,354.37,59.991,1436040003,"201051344000868","174011321042388",28.29,36.30,0,334.84,385.33,129.3,122.8,0.588,153124.2,153124.2,5102,0,0,0,L,1122011218,0,123.59,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040007,189649.00
07/04/2015 16:00,2,4.520,ACTIVE,218.93,356.48,59.981,1436040003,"201051344000853","174011321042388",28.27,37.80,0,338.74,389.84,129.4,123.0,0.610,159392.3,159392.3,5102,0,0,0,L,1122011218,0,124.72,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040008,189650.00
07/04/2015 16:00,2,4.469,ACTIVE,218.03,355.58,60.012,1436040003,"201051344000582","174011321042388",28.15,40.40,0,335.14,386.23,127.4,121.0,0.592,159636.5,159636.5,5089,0,0,0,L,1122011218,0,124.04,126.75,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040010,189651.00
07/04/2015 16:00,1,4.432,ACTIVE,218.4,347.50,60.03,1436040003,"040051121000097","174011321042388",25.40,35,0.494,319.19,366.89,112.0,107.4,0.506,37659.600000012,37686.900000012,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040011,189652.00
07/04/2015 16:00,2,4.500,ACTIVE,218.71,355.88,59.991,1436040003,"201051344000469","174011321042388",28.37,35.80,0,337.24,388.04,129.4,123.0,0.619,154660.3,154660.3,5094,0,0,0,L,1122011218,0,123.81,126.98,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040012,189653.00
07/04/2015 16:00,2,4.527,ACTIVE,218.48,357.08,59.986,1436040003,"201051344000988","174011321042388",28.17,38.20,0,337.54,389.54,129.3,122.9,0.614,154263.9,154263.9,5094,0,0,0,L,1122011218,0,124.04,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040013,189654.00
07/04/2015 16:00,2,4.514,ACTIVE,218.48,354.67,59.970,1436040003,"201051344001158","174011321042388",28.13,37.30,0,337.84,386.23,128.6,122.2,0.601,160352.3,160352.3,5092,0,0,0,L,1122011218,0,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040014,189655.00
07/04/2015 16:00,2,4.523,ACTIVE,217.80,354.37,59.959,1436040003,"201051344001025","174011321042388",28.41,38.80,0,335.44,385.63,130.1,123.7,0.588,163784.6,163784.6,5087,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040015,189656.00
07/04/2015 16:00,1,3.259,ACTIVE,217.5,344.45,60.03,1436040003,"033051125000118","174011321042388",38.73,34,0.553,316.25,372.13,125.6,119.6,0.562,41898.299999988,41928.999999976,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040016,189657.00
07/04/2015 16:00,2,4.449,ACTIVE,218.26,355.58,59.986,1436040003,"201051344000569","174011321042388",28.35,38.00,0,336.04,385.63,127.8,121.4,0.597,167291.0,167291.0,5100,0,0,0,L,1122011218,0,123.59,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040017,189658.00
07/04/2015 16:00,2,3.039,ACTIVE,216.90,412.08,59.981,1436040003,"274151322000094","174011321042388",38.43,50.40,0,386.23,441.54,117.5,111.5,0.451,351318.9,351318.9,6472,0,0,0,L,1151911521,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040018,189659.00
07/04/2015 16:00,1,4.415,ACTIVE,217.8,332.26,60.03,1436040003,"040051121000068","174011321042388",23.12,35,0.447,320.03,363.74,101.6,97.1,0.464,36202.9,36227.6,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040019,189660.00
07/04/2015 16:00,2,4.486,ACTIVE,218.48,354.37,59.991,1436040003,"201051344000458","174011321042388",28.51,39.30,0,338.44,385.93,129.5,123.1,0.628,163106.0,163106.0,5095,0,0,0,L,1122011218,0,124.27,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040020,189661.00
07/04/2015 16:00,2,4.518,ACTIVE,216.90,362.49,59.991,1436040003,"274151322000087","174011321042388",26.68,74.00,0,335.74,374.51,122.1,116.0,0.451,422033.9,422033.9,5977,0,0,0,L,1151911521,0,124.94,124.04,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040021,189662.00
07/04/2015 16:00,2,4.557,ACTIVE,217.13,363.39,59.981,1436040003,"274151322000052","174011321042388",28.09,48.30,0,336.94,376.92,129.5,123.1,0.495,451181.5,451181.5,6377,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040022,189663.00
07/04/2015 16:00,2,4.479,ACTIVE,217.13,354.07,59.996,1436040003,"201051344001145","174011321042388",28.77,36.50,0,334.54,385.63,130.6,124.1,0.601,168264.8,168264.8,5103,0,0,0,L,1122011218,0,123.36,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040023,189664.00
07/04/2015 16:00,2,4.469,ACTIVE,217.13,354.07,59.986,1436040003,"201051344000685","174011321042388",28.55,35.80,0,333.63,385.03,129.2,122.8,0.623,167327.1,167327.1,5105,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040024,189665.00
07/04/2015 16:00,2,4.498,ACTIVE,216.90,348.96,59.991,1436040003,"274151322000088","174011321042388",27.73,47.80,0,337.24,375.71,126.3,120.0,0.477,432274.2,432274.2,5990,0,0,0,L,1151911521,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040025,189666.00
07/04/2015 16:00,2,4.459,ACTIVE,217.58,354.67,59.991,1436040003,"201051344000438","174011321042388",28.49,36.80,0,334.84,385.93,128.6,122.2,0.601,167438.2,167438.2,5088,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040026,189667.00
07/04/2015 16:00,2,4.467,ACTIVE,217.35,353.47,59.986,1436040003,"201051344001135","174011321042388",28.29,40.20,0,333.93,384.43,127.9,121.5,0.592,158760.2,158760.2,5078,0,0,0,L,1122011218,0,123.59,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040026,189668.00
07/04/2015 16:00,2,4.369,ACTIVE,217.35,354.97,59.986,1436040003,"201051344000417","174011321042388",28.55,37.00,0,334.24,384.73,126.4,120.1,0.601,163109.1,163109.1,5088,0,0,0,L,1122011218,0,123.59,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040027,189669.00
07/04/2015 16:00,2,4.541,ACTIVE,217.13,354.37,59.986,1436040003,"201051344000594","174011321042388",28.47,37.00,0,332.43,385.63,131.0,124.5,0.610,163500.4,163500.4,5088,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040028,189670.00
07/04/2015 16:00,2,4.596,ACTIVE,216.90,347.46,59.991,1436040003,"274151322000083","174011321042388",27.99,50.20,0,334.84,377.22,130.2,123.7,0.513,447350.2,447350.2,6396,0,0,0,L,1151911521,0,124.94,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040029,189671.00
07/04/2015 16:00,2,4.611,ACTIVE,218.03,355.58,59.991,1436040003,"201051344000585","174011321042388",28.03,38.20,0,337.84,385.63,130.8,124.4,0.610,162497.7,162497.7,5088,0,0,0,L,1122011218,0,123.59,126.75,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040030,189672.00
07/04/2015 16:00,2,4.553,ACTIVE,217.13,364.29,59.986,1436040003,"274151322000054","174011321042388",27.75,50.60,0,334.24,376.62,127.8,121.4,0.486,442445.1,442445.1,5977,0,0,0,L,1151911521,0,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040031,189673.00
07/04/2015 16:00,2,4.451,ACTIVE,217.80,354.07,59.991,1436040003,"201051344001203","174011321042388",28.53,38.00,0,335.44,385.63,128.6,122.2,0.597,163654.1,163654.1,5092,0,0,0,L,1122011218,0,124.27,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040032,189674.00
07/04/2015 16:00,2,4.484,ACTIVE,217.13,354.37,59.981,1436040003,"201051344000646","174011321042388",28.19,36.50,0,332.73,384.73,128.0,121.6,0.605,160902.0,160902.0,5083,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040033,189675.00
07/04/2015 16:00,2,2.990,ACTIVE,217.80,425.91,59.986,1436040003,"274151322000068","174011321042388",39.04,49.30,0,387.14,442.14,117.7,111.7,0.442,350388.0,350388.0,6081,0,0,0,L,1151911521,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040034,189676.00
07/04/2015 16:00,2,4.822,ACTIVE,217.80,351.67,59.986,1436040003,"274151322000076","174011321042388",28.37,49.30,0,338.44,380.22,138.5,131.8,0.530,471803.4,471803.4,6379,0,0,0,L,1151911521,0,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040035,189677.00
07/04/2015 16:00,1,2.771,ACTIVE,217.7,328.29,60.03,1436040003,"033051125000132","174011321042388",34.37,33,0.413,320.93,361.32,94.7,89.8,0.430,31488.500000024,31511.500000024,266,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040036,189678.00
07/04/2015 16:00,1,3.221,ACTIVE,217.6,330.29,60.03,1436040003,"033051125000150","174011321042388",38.76,35,0.551,317.73,370.91,124.2,119.1,0.560,41949.199999988,41979.800000012,160,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040037,189679.00
07/04/2015 16:00,2,4.465,ACTIVE,216.90,353.17,59.996,1436040003,"201051344000890","174011321042388",28.39,35.60,0,333.33,384.73,128.5,122.1,0.588,165166.3,165166.3,5091,0,0,0,L,1122011218,0,123.59,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040038,189680.00
07/04/2015 16:00,2,4.510,ACTIVE,218.03,355.28,59.996,1436040003,"201051344000900","174011321042388",28.19,38.20,0,335.14,385.33,128.7,122.3,0.592,165428.3,165428.3,5104,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040039,189681.00
07/04/2015 16:00,2,4.465,ACTIVE,217.80,354.97,59.986,1436040003,"201051344000633","174011321042388",28.49,35.80,0,335.74,385.93,128.8,122.4,0.610,155086.1,155086.1,5102,0,0,0,L,1122011218,0,124.04,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040040,189682.00
07/04/2015 16:00,1,4.368,ACTIVE,217.5,328.38,60.03,1436040003,"040051121000185","174011321042388",25.10,35,0.481,317.91,366.76,109.1,104.3,0.498,37050.099999999,37076.799999999,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040041,189683.00
07/04/2015 16:00,2,4.477,ACTIVE,218.26,354.67,59.991,1436040003,"201051344000983","174011321042388",28.51,38.60,0,333.93,385.63,129.3,122.9,0.605,162397.6,162397.6,5103,0,0,0,L,1122011218,0,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040042,189684.00
07/04/2015 16:00,2,4.428,ACTIVE,217.58,354.37,59.986,1436040003,"201051344000917","174011321042388",28.61,40.80,0,334.24,385.63,128.2,121.8,0.610,165629.4,165629.4,5103,0,0,0,L,1122011218,0,123.59,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040043,189685.00
