ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 16:00,1,4.371,ACTIVE,216.8,342.42,60.03,1436040003,"040051121000116","174011321042388",25.40,30,0.487,318.43,367.64,110.5,105.1,0.502,37022.200000024,37049.200000024,79,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040044,189686.00
07/04/2015 16:00,1,2.771,ACTIVE,217.5,332.01,60.03,1436040003,"033051125000135","174011321042388",33.72,36,0.406,320.40,361.80,93.0,88.0,0.425,31342.20000001,31364.90000001,222,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040046,189687.00
07/04/2015 16:00,2,4.412,ACTIVE,218.03,354.37,59.991,1436040003,"201051344000648","174011321042388",28.47,36.80,0,338.14,386.23,127.1,120.8,0.601,161449.0,161449.0,5096,0,0,0,L,1122011218,0,123.59,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040047,189688.00
07/04/2015 16:00,2,4.432,ACTIVE,217.58,355.28,59.986,1436040003,"201051344001093","174011321042388",27.99,37.00,0,337.54,385.33,125.7,119.4,0.579,163773.8,163773.8,5094,0,0,0,L,1122011218,0,123.81,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040048,189689.00
07/04/2015 16:00,2,4.463,ACTIVE,218.26,354.67,59.986,1436040003,"201051344000645","174011321042388",28.27,39.30,0,338.14,385.93,127.8,121.4,0.583,161985.7,161985.7,5103,0,0,0,L,1122011218,0,124.27,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040049,189690.00
07/04/2015 16:00,2,4.537,ACTIVE,217.13,352.57,59.986,1436040003,"274151322000085","174011321042388",27.79,50.00,0,338.44,376.31,127.7,121.3,0.486,444677.4,444677.4,6380,0,0,0,L,1151911521,0,125.40,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040050,189691.00
07/04/2015 16:00,2,4.459,ACTIVE,217.80,354.67,59.986,1436040003,"201051344000651","174011321042388",28.23,41.00,0,334.24,385.63,127.5,121.1,0.583,161352.4,161352.4,5090,0,0,0,L,1122011218,0,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040050,189692.00
07/04/2015 16:00,2,4.439,ACTIVE,217.58,353.17,59.991,1436040003,"201051344000867","174011321042388",28.51,37.50,0,334.24,384.43,128.2,121.8,0.588,153765.9,153765.9,5105,0,0,0,L,1122011218,0,123.81,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040051,189693.00
07/04/2015 16:00,1,4.386,ACTIVE,217.2,340.16,60.03,1436040003,"040051121000095","174011321042388",22.87,36,0.435,320.25,363.20,99.8,94.0,0.455,36753.1,36777.5,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040053,189694.00
07/04/2015 16:00,2,4.418,ACTIVE,216.67,351.97,59.991,1436040003,"201051344001230","174011321042388",28.49,35.00,0,332.73,384.13,127.5,121.2,0.605,164870.2,164870.2,5106,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040053,189695.00
07/04/2015 16:00,2,4.371,ACTIVE,218.26,356.48,59.991,1436040003,"201051344000576","174011321042388",28.53,38.40,0,338.14,388.34,126.3,120.0,0.583,161239.7,161239.7,5109,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040054,189696.00
07/04/2015 16:00,2,4.471,ACTIVE,218.26,353.77,59.986,1436040003,"201051344000579","174011321042388",28.65,37.00,0,338.74,387.44,129.7,123.2,0.610,167660.9,167660.9,5094,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040055,189697.00
07/04/2015 16:15,2,4.252,ACTIVE,216.00,351.97,59.959,1436040903,"201051344000955","174011321042388",28.31,37.80,0,333.33,382.03,121.9,115.7,0.588,166832.8,166832.8,5095,0,0,0,L,1122011218,0,122.68,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040904,189698.00
07/04/2015 16:15,1,4.203,ACTIVE,216.3,357.03,60.03,1436040903,"040051121000195","174011321042388",25.45,33,0.470,319.67,364.95,106.4,101.2,0.486,39569.599999976,39595.2,84,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040905,189699.00
07/04/2015 16:15,2,4.648,ACTIVE,216.22,349.26,59.959,1436040903,"274151322000095","174011321042388",28.31,49.50,0,334.24,377.22,133.2,126.6,0.508,466040.4,466040.4,6007,0,0,0,L,1151911521,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040906,189700.00
07/04/2015 16:15,2,4.258,ACTIVE,216.45,351.97,59.965,1436040903,"201051344000868","174011321042388",28.37,35.40,0,333.33,383.53,122.3,116.1,0.557,153153.7,153153.7,5103,0,0,0,L,1122011218,0,123.14,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040907,189701.00
07/04/2015 16:15,2,4.256,ACTIVE,218.03,354.37,59.975,1436040903,"201051344000853","174011321042388",28.37,36.80,0,338.74,386.83,122.2,116.1,0.579,159421.7,159421.7,5103,0,0,0,L,1122011218,0,124.04,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040908,189702.00
07/04/2015 16:15,2,4.207,ACTIVE,217.13,353.77,59.965,1436040903,"201051344000582","174011321042388",28.39,39.00,0,334.54,383.83,120.9,114.8,0.561,159665.7,159665.7,5090,0,0,0,L,1122011218,0,123.36,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040909,189703.00
07/04/2015 16:15,1,4.173,ACTIVE,216.4,350.70,60.00,1436040903,"040051121000097","174011321042388",25.70,34,0.473,318.75,364.78,106.7,102.1,0.486,37686.900000012,37712.600000012,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040910,189704.00
07/04/2015 16:15,2,4.199,ACTIVE,217.35,354.37,59.933,1436040903,"201051344000469","174011321042388",28.77,35.20,0,336.64,384.13,122.3,116.2,0.592,154689.8,154689.8,5095,0,0,0,L,1122011218,0,122.91,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040911,189705.00
07/04/2015 16:15,2,4.289,ACTIVE,217.13,354.97,59.965,1436040903,"201051344000988","174011321042388",28.23,36.80,0,336.94,384.73,122.6,116.4,0.575,154293.5,154293.5,5095,0,0,0,L,1122011218,0,123.14,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040912,189706.00
07/04/2015 16:15,2,4.277,ACTIVE,217.13,352.87,59.965,1436040903,"201051344001158","174011321042388",28.23,36.00,0,337.54,383.83,122.3,116.1,0.575,160381.8,160381.8,5093,0,0,0,L,1122011218,0,123.14,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040913,189707.00
07/04/2015 16:15,2,4.301,ACTIVE,216.67,352.87,59.965,1436040903,"201051344001025","174011321042388",28.41,38.00,0,334.24,383.23,123.7,117.5,0.561,163814.5,163814.5,5088,0,0,0,L,1122011218,0,122.68,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040914,189708.00
07/04/2015 16:15,1,3.121,ACTIVE,216.1,357.13,60.00,1436040903,"033051125000118","174011321042388",38.69,33,0.532,317.26,369.36,120.2,114.6,0.542,41928.999999976,41957.999999976,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040915,189709.00
07/04/2015 16:15,2,4.205,ACTIVE,217.35,353.47,59.970,1436040903,"201051344000569","174011321042388",28.49,37.50,0,335.44,384.13,121.3,115.2,0.570,167320.2,167320.2,5101,0,0,0,L,1122011218,0,122.91,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040916,189710.00
07/04/2015 16:15,2,2.920,ACTIVE,216.00,410.88,59.975,1436040903,"274151322000094","174011321042388",38.21,49.80,0,389.54,441.24,113.2,107.4,0.442,351346.1,351346.1,6473,0,0,0,L,1151911521,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040917,189711.00
07/04/2015 16:15,1,4.223,ACTIVE,216.1,325.21,60.03,1436040903,"040051121000068","174011321042388",23.19,34,0.429,319.64,361.94,97.4,92.6,0.445,36227.6,36251.1,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040919,189712.00
07/04/2015 16:15,2,4.268,ACTIVE,217.35,353.17,59.954,1436040903,"201051344000458","174011321042388",28.55,38.60,0,335.74,383.83,123.4,117.2,0.592,163135.7,163135.7,5096,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040919,189713.00
07/04/2015 16:15,2,4.340,ACTIVE,215.77,359.48,59.965,1436040903,"274151322000087","174011321042388",26.74,72.70,0,334.54,372.41,117.5,111.5,0.442,422062.1,422062.1,5978,0,0,0,L,1151911521,0,124.94,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040920,189714.00
07/04/2015 16:15,2,4.391,ACTIVE,216.22,353.17,59.965,1436040903,"274151322000052","174011321042388",28.01,47.00,0,334.54,374.51,124.5,118.2,0.477,451211.4,451211.4,6378,0,0,0,L,1151911521,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040921,189715.00
07/04/2015 16:15,2,4.295,ACTIVE,216.22,352.87,60.007,1436040903,"201051344001145","174011321042388",28.63,35.40,0,333.93,383.83,124.5,118.3,0.575,168294.9,168294.9,5104,0,0,0,L,1122011218,0,122.91,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040922,189716.00
07/04/2015 16:15,2,4.236,ACTIVE,216.22,353.47,59.975,1436040903,"201051344000685","174011321042388",28.73,35.20,0,333.33,383.23,123.4,117.1,0.610,167356.9,167356.9,5106,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040923,189717.00
07/04/2015 16:15,2,4.291,ACTIVE,216.00,363.69,59.965,1436040903,"274151322000088","174011321042388",27.85,46.60,0,336.34,374.21,121.0,114.8,0.460,432303.3,432303.3,5991,0,0,0,L,1151911521,0,125.62,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040924,189718.00
07/04/2015 16:15,2,4.186,ACTIVE,216.67,352.27,59.965,1436040903,"201051344000438","174011321042388",28.94,36.00,0,333.33,383.23,122.7,116.5,0.579,167467.8,167467.8,5089,0,0,0,L,1122011218,0,123.36,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040925,189719.00
07/04/2015 16:15,2,4.258,ACTIVE,216.45,351.97,59.981,1436040903,"201051344001135","174011321042388",28.39,39.50,0,333.33,382.63,122.4,116.2,0.561,158789.7,158789.7,5079,0,0,0,L,1122011218,0,123.14,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040926,189720.00
07/04/2015 16:15,2,4.195,ACTIVE,216.45,353.17,59.965,1436040903,"201051344000417","174011321042388",28.47,36.30,0,333.63,382.93,121.0,114.8,0.570,163138.2,163138.2,5089,0,0,0,L,1122011218,0,122.68,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040927,189721.00
07/04/2015 16:15,2,4.295,ACTIVE,216.00,352.57,59.975,1436040903,"201051344000594","174011321042388",28.88,35.80,0,332.13,383.83,125.7,119.4,0.597,163530.6,163530.6,5089,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040928,189722.00
07/04/2015 16:15,2,4.436,ACTIVE,216.00,363.09,59.970,1436040903,"274151322000083","174011321042388",27.95,48.80,0,333.63,374.51,125.6,119.3,0.499,447380.3,447380.3,6397,0,0,0,L,1151911521,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040929,189723.00
07/04/2015 16:15,2,4.402,ACTIVE,217.13,353.47,59.981,1436040903,"201051344000585","174011321042388",28.15,37.50,0,334.24,383.53,125.5,119.2,0.583,162527.8,162527.8,5089,0,0,0,L,1122011218,0,122.91,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040930,189724.00
07/04/2015 16:15,2,4.375,ACTIVE,216.00,348.06,59.975,1436040903,"274151322000054","174011321042388",27.83,49.30,0,333.63,374.21,123.3,117.1,0.473,442474.6,442474.6,5978,0,0,0,L,1151911521,0,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040930,189725.00
07/04/2015 16:15,2,4.330,ACTIVE,216.90,352.57,59.949,1436040903,"201051344001203","174011321042388",28.13,37.00,0,334.84,383.23,123.4,117.2,0.583,163683.7,163683.7,5093,0,0,0,L,1122011218,0,123.81,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040931,189726.00
07/04/2015 16:15,2,4.254,ACTIVE,216.00,352.87,59.975,1436040903,"201051344000646","174011321042388",28.53,35.60,0,333.03,382.63,123.0,116.8,0.588,160931.5,160931.5,5084,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040932,189727.00
07/04/2015 16:15,2,2.910,ACTIVE,217.13,416.59,59.970,1436040903,"274151322000068","174011321042388",38.78,47.80,0,387.14,443.34,115.2,109.3,0.438,350415.3,350415.3,6082,0,0,0,L,1151911521,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040933,189728.00
07/04/2015 16:15,2,4.621,ACTIVE,216.90,363.39,59.975,1436040903,"274151322000076","174011321042388",28.65,48.00,0,338.44,376.92,134.2,127.6,0.517,471835.5,471835.5,6380,0,0,0,L,1151911521,0,125.17,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040935,189729.00
07/04/2015 16:15,1,2.657,ACTIVE,217.0,324.42,60.03,1436040903,"033051125000132","174011321042388",34.66,32,0.400,320.60,359.10,91.6,86.7,0.419,31511.500000024,31533.100000024,268,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040936,189730.00
07/04/2015 16:15,1,3.126,ACTIVE,216.4,330.27,60.00,1436040903,"033051125000150","174011321042388",38.65,34,0.536,317.61,368.31,120.2,115.6,0.548,41979.800000012,42009,162,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040937,189731.00
07/04/2015 16:15,2,4.297,ACTIVE,216.22,351.67,59.981,1436040903,"201051344000890","174011321042388",28.45,34.80,0,333.33,382.63,123.9,117.6,0.570,165196.0,165196.0,5092,0,0,0,L,1122011218,0,123.14,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040938,189732.00
07/04/2015 16:15,2,4.242,ACTIVE,217.13,353.77,59.975,1436040903,"201051344000900","174011321042388",28.78,37.50,0,334.24,382.93,123.7,117.4,0.570,165458.0,165458.0,5105,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040939,189733.00
07/04/2015 16:15,2,4.260,ACTIVE,217.13,354.67,60.002,1436040903,"201051344000633","174011321042388",28.67,35.40,0,336.04,384.13,123.7,117.4,0.588,155115.7,155115.7,5103,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040940,189734.00
07/04/2015 16:15,1,4.216,ACTIVE,217.1,342.39,60.00,1436040903,"040051121000185","174011321042388",25.16,34,0.466,319.70,363.91,105.5,100.9,0.481,37076.799999999,37102.199999999,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040941,189735.00
07/04/2015 16:15,2,4.260,ACTIVE,217.58,353.17,59.970,1436040903,"201051344000983","174011321042388",28.80,38.00,0,335.74,384.43,124.2,117.9,0.588,162427.3,162427.3,5104,0,0,0,L,1122011218,0,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040942,189736.00
07/04/2015 16:15,2,4.268,ACTIVE,216.90,353.17,59.970,1436040903,"201051344000917","174011321042388",28.59,40.00,0,332.73,383.83,123.5,117.3,0.588,165659.1,165659.1,5104,0,0,0,L,1122011218,0,123.14,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040943,189737.00
07/04/2015 16:15,1,4.215,ACTIVE,216.2,326.29,60.03,1436040903,"040051121000116","174011321042388",25.52,29,0.472,318.00,364.30,107.0,101.9,0.485,37049.200000024,37074.800000024,81,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040944,189738.00
07/04/2015 16:15,1,2.675,ACTIVE,217.1,329.90,60.03,1436040903,"033051125000135","174011321042388",33.83,35,0.394,320.45,359.98,90.0,85.3,0.414,31364.90000001,31386.40000001,224,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040946,189739.00
07/04/2015 16:15,2,4.283,ACTIVE,217.35,352.57,59.975,1436040903,"201051344000648","174011321042388",28.19,35.80,0,337.24,383.83,122.2,116.1,0.575,161478.4,161478.4,5097,0,0,0,L,1122011218,0,123.14,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040947,189740.00
07/04/2015 16:15,2,4.188,ACTIVE,217.13,353.47,59.981,1436040903,"201051344001093","174011321042388",28.55,36.30,0,334.54,382.93,121.1,115.0,0.557,163802.9,163802.9,5095,0,0,0,L,1122011218,0,123.36,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040947,189741.00
07/04/2015 16:15,2,4.277,ACTIVE,217.58,353.77,59.970,1436040903,"201051344000645","174011321042388",28.39,38.20,0,338.14,382.93,123.0,116.8,0.566,162015.2,162015.2,5104,0,0,0,L,1122011218,0,123.81,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040948,189742.00
07/04/2015 16:15,2,4.393,ACTIVE,216.45,351.97,59.986,1436040903,"274151322000085","174011321042388",27.85,48.50,0,337.54,373.91,123.8,117.5,0.473,444707.0,444707.0,6381,0,0,0,L,1151911521,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040949,189743.00
07/04/2015 16:15,2,4.279,ACTIVE,217.13,353.17,59.981,1436040903,"201051344000651","174011321042388",28.41,40.40,0,334.24,382.93,123.1,116.9,0.561,161381.9,161381.9,5091,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040950,189744.00
07/04/2015 16:15,2,4.262,ACTIVE,216.90,351.97,59.975,1436040903,"201051344000867","174011321042388",28.61,36.80,0,333.93,382.63,123.6,117.3,0.566,153795.5,153795.5,5106,0,0,0,L,1122011218,0,123.59,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040951,189745.00
07/04/2015 16:15,1,4.202,ACTIVE,216.8,340.62,60.03,1436040903,"040051121000095","174011321042388",23.20,35,0.424,319.11,360.89,97.0,91.5,0.441,36777.5,36800.6,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040953,189746.00
07/04/2015 16:15,2,4.270,ACTIVE,216.22,351.37,59.981,1436040903,"201051344001230","174011321042388",28.47,33.80,0,333.03,382.03,123.1,116.9,0.566,164899.8,164899.8,5107,0,0,0,L,1122011218,0,123.14,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040953,189747.00
07/04/2015 16:15,2,4.230,ACTIVE,217.58,354.67,59.986,1436040903,"201051344000576","174011321042388",28.41,37.30,0,337.54,384.43,121.7,115.5,0.561,161268.8,161268.8,5110,0,0,0,L,1122011218,0,123.59,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040954,189748.00
07/04/2015 16:15,2,4.262,ACTIVE,217.58,353.77,59.981,1436040903,"201051344000579","174011321042388",28.96,35.80,0,338.14,384.13,125.0,118.8,0.592,167691.0,167691.0,5095,0,0,0,L,1122011218,0,123.36,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436040955,189749.00
07/04/2015 16:30,2,3.936,ACTIVE,216.45,351.67,59.975,1436041803,"201051344000955","174011321042388",28.75,36.30,0,333.33,380.52,114.6,108.7,0.548,166860.9,166860.9,5096,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041804,189750.00
07/04/2015 16:30,1,3.953,ACTIVE,217.0,356.97,60.03,1436041803,"040051121000195","174011321042388",25.46,32,0.440,318.45,361.78,100.1,95.2,0.458,39595.2,39619.7,86,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041805,189751.00
07/04/2015 16:30,2,4.354,ACTIVE,216.22,362.19,59.938,1436041803,"274151322000095","174011321042388",28.55,47.30,0,333.93,374.81,125.8,119.4,0.464,466071.2,466071.2,6008,0,0,0,L,1151911521,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041806,189752.00
07/04/2015 16:30,2,3.973,ACTIVE,216.90,352.27,59.975,1436041803,"201051344000868","174011321042388",28.43,34.30,0,333.33,380.22,114.4,108.5,0.521,153181.8,153181.8,5104,0,0,0,L,1122011218,0,123.59,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041807,189753.00
07/04/2015 16:30,2,3.920,ACTIVE,218.26,353.77,59.970,1436041803,"201051344000853","174011321042388",28.80,35.80,0,338.14,382.63,114.3,108.4,0.539,159449.8,159449.8,5104,0,0,0,L,1122011218,0,124.49,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041808,189754.00
07/04/2015 16:30,2,3.908,ACTIVE,217.58,353.17,59.970,1436041803,"201051344000582","174011321042388",28.65,38.00,0,333.33,381.12,113.3,107.5,0.530,159693.5,159693.5,5091,0,0,0,L,1122011218,0,123.81,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041809,189755.00
07/04/2015 16:30,1,3.917,ACTIVE,217.2,331.67,60.03,1436041803,"040051121000097","174011321042388",25.82,32,0.444,318.26,362.54,100.6,96.1,0.459,37712.600000012,37737.200000012,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041810,189756.00
07/04/2015 16:30,2,3.959,ACTIVE,217.80,353.47,59.975,1436041803,"201051344000469","174011321042388",28.55,34.50,0,334.24,382.03,114.5,108.6,0.557,154717.9,154717.9,5096,0,0,0,L,1122011218,0,123.59,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041811,189757.00
07/04/2015 16:30,2,3.988,ACTIVE,217.58,353.77,59.975,1436041803,"201051344000988","174011321042388",28.43,35.80,0,334.24,382.33,114.8,108.8,0.530,154321.7,154321.7,5096,0,0,0,L,1122011218,0,123.81,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041812,189758.00
07/04/2015 16:30,2,3.984,ACTIVE,217.80,352.57,59.975,1436041803,"201051344001158","174011321042388",28.35,35.40,0,334.54,381.73,114.3,108.4,0.544,160409.8,160409.8,5094,0,0,0,L,1122011218,0,123.81,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041813,189759.00
07/04/2015 16:30,2,4.018,ACTIVE,217.13,351.67,59.981,1436041803,"201051344001025","174011321042388",28.49,36.80,0,333.33,381.12,116.0,110.0,0.521,163842.9,163842.9,5089,0,0,0,L,1122011218,0,123.59,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041814,189760.00
07/04/2015 16:30,1,2.895,ACTIVE,217.0,336.36,60.00,1436041803,"033051125000118","174011321042388",39.23,32,0.499,315.93,367.33,113.0,107.8,0.509,41957.999999976,41985.799999988,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041815,189761.00
07/04/2015 16:30,2,3.951,ACTIVE,217.58,353.17,59.986,1436041803,"201051344000569","174011321042388",28.31,36.00,0,333.93,381.42,113.3,107.5,0.530,167348.0,167348.0,5102,0,0,0,L,1122011218,0,123.59,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041816,189762.00
07/04/2015 16:30,2,2.703,ACTIVE,216.67,428.01,59.975,1436041803,"274151322000094","174011321042388",38.90,48.30,0,385.03,442.44,106.8,101.2,0.415,351372.2,351372.2,6474,0,0,0,L,1151911521,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041817,189763.00
07/04/2015 16:30,1,3.955,ACTIVE,216.7,356.28,60.00,1436041803,"040051121000068","174011321042388",23.29,33,0.402,319.60,360.02,91.6,86.7,0.425,36251.1,36273.4,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041819,189764.00
07/04/2015 16:30,2,3.914,ACTIVE,217.58,351.67,59.991,1436041803,"201051344000458","174011321042388",29.00,37.50,0,334.24,382.33,115.0,109.1,0.557,163163.9,163163.9,5097,0,0,0,L,1122011218,0,124.04,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041820,189765.00
07/04/2015 16:30,2,4.066,ACTIVE,216.45,358.58,59.965,1436041803,"274151322000087","174011321042388",26.94,71.00,0,333.93,371.21,110.8,105.0,0.411,422089.1,422089.1,5979,0,0,0,L,1151911521,0,124.94,123.81,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041820,189766.00
07/04/2015 16:30,2,4.088,ACTIVE,216.67,363.69,59.986,1436041803,"274151322000052","174011321042388",28.27,45.80,0,333.93,372.71,117.1,111.1,0.446,451240.0,451240.0,6379,0,0,0,L,1151911521,0,124.49,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041821,189767.00
07/04/2015 16:30,2,3.994,ACTIVE,216.67,352.27,59.986,1436041803,"201051344001145","174011321042388",28.80,34.30,0,333.63,381.12,116.5,110.6,0.535,168323.4,168323.4,5105,0,0,0,L,1122011218,0,123.59,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041822,189768.00
07/04/2015 16:30,2,3.953,ACTIVE,216.67,351.37,59.981,1436041803,"201051344000685","174011321042388",28.78,34.00,0,332.43,381.12,115.2,109.3,0.561,167385.1,167385.1,5107,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041823,189769.00
07/04/2015 16:30,2,4.043,ACTIVE,216.45,353.17,59.975,1436041803,"274151322000088","174011321042388",27.77,45.50,0,333.33,372.41,113.7,107.8,0.429,432331.1,432331.1,5992,0,0,0,L,1151911521,0,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041824,189770.00
07/04/2015 16:30,2,3.939,ACTIVE,216.90,352.57,59.996,1436041803,"201051344000438","174011321042388",28.78,35.00,0,333.03,381.12,114.8,108.9,0.539,167495.9,167495.9,5090,0,0,0,L,1122011218,0,123.81,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041825,189771.00
07/04/2015 16:30,2,3.939,ACTIVE,216.90,351.07,59.981,1436041803,"201051344001135","174011321042388",28.65,38.00,0,333.03,380.22,114.3,108.4,0.526,158817.7,158817.7,5080,0,0,0,L,1122011218,0,123.59,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041826,189772.00
07/04/2015 16:30,2,3.914,ACTIVE,216.90,351.97,60.002,1436041803,"201051344000417","174011321042388",28.51,34.80,0,333.33,380.52,113.0,107.2,0.535,163165.9,163165.9,5090,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041827,189773.00
07/04/2015 16:30,2,3.988,ACTIVE,216.45,350.77,59.975,1436041803,"201051344000594","174011321042388",28.96,35.00,0,333.03,382.63,117.1,111.1,0.548,163559.3,163559.3,5090,0,0,0,L,1122011218,0,123.36,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041828,189774.00
07/04/2015 16:30,2,4.102,ACTIVE,216.22,360.38,59.981,1436041803,"274151322000083","174011321042388",28.35,47.30,0,333.33,372.71,117.7,111.7,0.468,447409.0,447409.0,6398,0,0,0,L,1151911521,0,124.49,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041829,189775.00
07/04/2015 16:30,2,4.051,ACTIVE,217.35,352.27,59.986,1436041803,"201051344000585","174011321042388",28.55,36.30,0,333.63,381.12,117.2,111.2,0.544,162556.5,162556.5,5090,0,0,0,L,1122011218,0,123.36,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041830,189776.00
07/04/2015 16:30,2,4.084,ACTIVE,216.45,347.16,59.949,1436041803,"274151322000054","174011321042388",27.89,47.80,0,333.63,373.31,115.2,109.2,0.442,442502.8,442502.8,5979,0,0,0,L,1151911521,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041831,189777.00
07/04/2015 16:30,2,3.992,ACTIVE,217.13,350.77,59.996,1436041803,"201051344001203","174011321042388",28.41,36.00,0,333.63,381.73,114.8,108.9,0.539,163711.9,163711.9,5094,0,0,0,L,1122011218,0,124.04,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041832,189778.00
07/04/2015 16:30,2,3.943,ACTIVE,216.45,350.47,59.970,1436041803,"201051344000646","174011321042388",28.61,34.50,0,333.03,381.12,114.3,108.4,0.539,160959.5,160959.5,5085,0,0,0,L,1122011218,0,123.59,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041833,189779.00
07/04/2015 16:30,2,2.713,ACTIVE,217.13,421.10,59.959,1436041803,"274151322000068","174011321042388",38.96,46.60,0,385.03,442.74,106.3,100.7,0.393,350441.5,350441.5,6083,0,0,0,L,1151911521,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041834,189780.00
07/04/2015 16:30,2,4.285,ACTIVE,217.58,361.89,59.975,1436041803,"274151322000076","174011321042388",28.86,46.20,0,337.84,375.71,125.2,118.9,0.482,471866.2,471866.2,6381,0,0,0,L,1151911521,0,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041835,189781.00
07/04/2015 16:30,1,2.461,ACTIVE,217.1,342.09,60.03,1436041803,"033051125000132","174011321042388",34.83,31,0.370,317.93,358.09,85.3,80.0,0.394,31533.100000024,31553.800000024,270,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041836,189782.00
07/04/2015 16:30,1,2.868,ACTIVE,217.5,353.74,60.03,1436041803,"033051125000150","174011321042388",39.27,33,0.499,317.21,366.95,112.0,108.1,0.511,42009,42036.800000012,164,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041837,189783.00
07/04/2015 16:30,2,3.908,ACTIVE,216.45,350.77,59.986,1436041803,"201051344000890","174011321042388",28.96,33.80,0,333.33,381.42,114.7,108.8,0.521,165224.2,165224.2,5093,0,0,0,L,1122011218,0,123.59,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041838,189784.00
07/04/2015 16:30,2,3.924,ACTIVE,217.58,352.57,59.981,1436041803,"201051344000900","174011321042388",28.78,36.00,0,333.33,381.42,114.5,108.6,0.526,165486.2,165486.2,5106,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041839,189785.00
07/04/2015 16:30,2,3.896,ACTIVE,217.35,353.17,59.986,1436041803,"201051344000633","174011321042388",28.98,35.00,0,333.63,382.03,114.3,108.4,0.544,155143.9,155143.9,5104,0,0,0,L,1122011218,0,124.04,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041840,189786.00
07/04/2015 16:30,1,3.883,ACTIVE,217.4,351.62,60.00,1436041803,"040051121000185","174011321042388",25.37,33,0.431,319.20,361.98,98.0,93.4,0.447,37102.199999999,37126.299999999,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041841,189787.00
07/04/2015 16:30,2,3.965,ACTIVE,217.80,353.17,59.981,1436041803,"201051344000983","174011321042388",28.61,36.80,0,333.63,382.03,114.8,108.9,0.539,162455.7,162455.7,5105,0,0,0,L,1122011218,0,124.04,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041842,189788.00
07/04/2015 16:30,2,3.926,ACTIVE,217.13,351.97,59.986,1436041803,"201051344000917","174011321042388",28.80,38.80,0,332.73,380.82,114.5,108.6,0.544,165687.3,165687.3,5105,0,0,0,L,1122011218,0,123.59,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041843,189789.00
07/04/2015 16:30,1,3.875,ACTIVE,216.5,347.61,60.03,1436041803,"040051121000116","174011321042388",25.86,28,0.437,317.70,363.11,99.7,94.4,0.457,37074.800000024,37099.200000024,83,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041844,189790.00
07/04/2015 16:30,1,2.444,ACTIVE,217.5,347.58,60.03,1436041803,"033051125000135","174011321042388",34.49,33,0.364,319.32,357.94,83.8,79.0,0.387,31386.40000001,31406.80000001,226,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041846,189791.00
07/04/2015 16:30,2,3.908,ACTIVE,217.58,352.27,60.012,1436041803,"201051344000648","174011321042388",28.65,35.00,0,335.14,382.03,113.4,107.5,0.535,161506.3,161506.3,5098,0,0,0,L,1122011218,0,123.59,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041847,189792.00
07/04/2015 16:30,2,3.834,ACTIVE,217.13,352.27,59.986,1436041803,"201051344001093","174011321042388",28.84,35.20,0,333.03,381.12,112.1,106.3,0.517,163830.5,163830.5,5096,0,0,0,L,1122011218,0,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041848,189793.00
07/04/2015 16:30,2,3.926,ACTIVE,217.58,352.27,59.944,1436041803,"201051344000645","174011321042388",28.61,37.30,0,334.54,381.12,113.7,107.8,0.526,162043.2,162043.2,5105,0,0,0,L,1122011218,0,124.27,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041848,189794.00
07/04/2015 16:30,2,4.053,ACTIVE,216.90,360.99,59.981,1436041803,"274151322000085","174011321042388",28.01,46.80,0,335.14,372.71,115.0,109.1,0.442,444735.3,444735.3,6382,0,0,0,L,1151911521,0,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041849,189795.00
07/04/2015 16:30,2,3.932,ACTIVE,217.35,352.87,59.975,1436041803,"201051344000651","174011321042388",28.61,38.80,0,333.63,381.42,113.9,108.0,0.521,161410.0,161410.0,5092,0,0,0,L,1122011218,0,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041850,189796.00
07/04/2015 16:30,2,3.949,ACTIVE,217.13,351.67,59.981,1436041803,"201051344000867","174011321042388",28.51,35.60,0,333.33,380.22,114.0,108.2,0.517,153823.6,153823.6,5107,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041851,189797.00
07/04/2015 16:30,1,3.902,ACTIVE,216.7,331.77,60.03,1436041803,"040051121000095","174011321042388",23.27,34,0.394,318.77,360.45,90.3,85.0,0.414,36800.6,36822.6,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041852,189798.00
07/04/2015 16:30,2,3.947,ACTIVE,216.22,350.17,59.986,1436041803,"201051344001230","174011321042388",28.49,32.80,0,334.24,381.12,113.9,108.0,0.544,164927.8,164927.8,5108,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041853,189799.00
07/04/2015 16:30,2,3.867,ACTIVE,217.58,353.47,59.986,1436041803,"201051344000576","174011321042388",28.71,36.00,0,334.84,382.33,112.4,106.5,0.517,161296.6,161296.6,5111,0,0,0,L,1122011218,0,124.04,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041854,189800.00
07/04/2015 16:30,2,3.959,ACTIVE,217.58,354.07,59.975,1436041803,"201051344000579","174011321042388",28.94,35.20,0,334.84,382.63,116.0,110.1,0.544,167719.6,167719.6,5096,0,0,0,L,1122011218,0,124.04,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436041855,189801.00
07/04/2015 16:45,2,3.436,ACTIVE,215.77,349.26,59.965,1436042704,"201051344000955","174011321042388",29.14,35.60,0,332.73,377.52,101.4,95.9,0.482,166886.4,166886.4,5097,0,0,0,L,1122011218,0,122.91,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042705,189802.00
07/04/2015 16:45,1,3.476,ACTIVE,216.8,351.30,60.00,1436042704,"040051121000195","174011321042388",25.59,31,0.389,319.66,360.72,88.5,84.2,0.410,39619.7,39641.7,88,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042706,189803.00
07/04/2015 16:45,2,3.832,ACTIVE,216.00,354.67,59.965,1436042704,"274151322000095","174011321042388",28.78,45.80,0,333.63,372.71,111.8,106.0,0.424,466099.2,466099.2,6009,0,0,0,L,1151911521,0,124.72,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042707,189804.00
07/04/2015 16:45,2,3.463,ACTIVE,216.22,348.66,59.965,1436042704,"201051344000868","174011321042388",28.78,33.50,0,333.63,377.82,101.0,95.6,0.464,153207.2,153207.2,5105,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042708,189805.00
07/04/2015 16:45,2,3.502,ACTIVE,217.58,352.27,59.965,1436042704,"201051344000853","174011321042388",28.43,35.00,0,337.84,379.32,100.8,95.3,0.477,159475.2,159475.2,5105,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042709,189806.00
07/04/2015 16:45,2,3.461,ACTIVE,216.90,350.17,59.970,1436042704,"201051344000582","174011321042388",28.53,37.00,0,333.93,379.02,100.0,94.6,0.468,159718.6,159718.6,5092,0,0,0,L,1122011218,0,123.81,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042710,189807.00
07/04/2015 16:45,1,3.463,ACTIVE,216.6,350.19,60.00,1436042704,"040051121000097","174011321042388",25.91,32,0.393,317.90,361.21,89.2,84.9,0.411,37737.200000012,37759.700000012,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042711,189808.00
07/04/2015 16:45,2,3.471,ACTIVE,217.13,350.47,59.965,1436042704,"201051344000469","174011321042388",28.77,33.50,0,333.93,378.72,101.1,95.6,0.495,154743.3,154743.3,5097,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042712,189809.00
07/04/2015 16:45,2,3.502,ACTIVE,216.90,352.57,59.986,1436042704,"201051344000988","174011321042388",28.53,35.20,0,334.24,379.92,101.2,95.7,0.477,154347.1,154347.1,5097,0,0,0,L,1122011218,0,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042713,189810.00
07/04/2015 16:45,2,3.488,ACTIVE,217.13,350.17,59.959,1436042704,"201051344001158","174011321042388",28.55,34.50,0,334.54,378.42,100.9,95.5,0.482,160435.2,160435.2,5095,0,0,0,L,1122011218,0,123.81,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042714,189811.00
07/04/2015 16:45,2,3.527,ACTIVE,216.45,349.26,59.965,1436042704,"201051344001025","174011321042388",28.63,35.60,0,333.63,378.42,102.2,96.7,0.460,163868.7,163868.7,5090,0,0,0,L,1122011218,0,123.36,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042715,189812.00
07/04/2015 16:45,1,2.557,ACTIVE,216.5,355.40,60.00,1436042704,"033051125000118","174011321042388",39.33,31,0.442,317.55,364.78,100.1,95.4,0.459,41985.799999988,42011.2,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042716,189813.00
07/04/2015 16:45,2,3.494,ACTIVE,216.67,350.17,59.928,1436042704,"201051344000569","174011321042388",28.15,35.40,0,333.93,377.82,99.7,94.3,0.464,167373.1,167373.1,5103,0,0,0,L,1122011218,0,123.14,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042717,189814.00
07/04/2015 16:45,2,2.391,ACTIVE,216.45,415.09,59.949,1436042704,"274151322000094","174011321042388",39.02,46.60,0,391.64,446.05,94.1,88.9,0.358,351395.9,351395.9,6475,0,0,0,L,1151911521,0,124.04,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042718,189815.00
07/04/2015 16:45,1,3.464,ACTIVE,217.2,325.76,60.00,1436042704,"040051121000068","174011321042388",23.56,32,0.356,320.18,358.48,81.2,76.9,0.380,36273.4,36293.6,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042719,189816.00
07/04/2015 16:45,2,3.457,ACTIVE,216.90,350.47,59.965,1436042704,"201051344000458","174011321042388",28.96,36.50,0,334.54,378.72,101.4,95.9,0.491,163189.5,163189.5,5098,0,0,0,L,1122011218,0,124.04,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042720,189817.00
07/04/2015 16:45,2,3.578,ACTIVE,216.00,355.58,59.986,1436042704,"274151322000087","174011321042388",27.15,68.30,0,334.24,369.10,98.3,92.9,0.380,422113.8,422113.8,5980,0,0,0,L,1151911521,0,124.27,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042721,189818.00
07/04/2015 16:45,2,3.623,ACTIVE,216.22,351.97,59.959,1436042704,"274151322000052","174011321042388",28.23,43.80,0,334.24,370.30,103.5,98.0,0.393,451266.0,451266.0,6380,0,0,0,L,1151911521,0,124.04,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042722,189819.00
07/04/2015 16:45,2,3.477,ACTIVE,216.00,348.66,59.965,1436042704,"201051344001145","174011321042388",29.12,33.30,0,333.93,378.42,102.6,97.1,0.460,168349.3,168349.3,5106,0,0,0,L,1122011218,0,123.36,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042723,189820.00
07/04/2015 16:45,2,3.432,ACTIVE,216.00,348.66,59.959,1436042704,"201051344000685","174011321042388",29.12,33.50,0,332.73,378.72,101.2,95.8,0.482,167410.6,167410.6,5108,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042724,189821.00
07/04/2015 16:45,2,3.547,ACTIVE,216.00,354.07,59.959,1436042704,"274151322000088","174011321042388",27.95,43.80,0,333.93,369.70,100.5,95.0,0.376,432356.4,432356.4,5993,0,0,0,L,1151911521,0,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042725,189822.00
07/04/2015 16:45,2,3.428,ACTIVE,216.45,349.86,59.965,1436042704,"201051344000438","174011321042388",29.10,34.00,0,332.73,378.42,101.0,95.6,0.460,167521.4,167521.4,5091,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042726,189823.00
07/04/2015 16:45,2,3.490,ACTIVE,216.22,348.06,59.965,1436042704,"201051344001135","174011321042388",28.53,37.30,0,334.24,377.52,100.9,95.4,0.464,158843.1,158843.1,5081,0,0,0,L,1122011218,0,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042727,189824.00
07/04/2015 16:45,2,3.439,ACTIVE,216.22,350.17,59.970,1436042704,"201051344000417","174011321042388",28.61,34.00,0,333.93,378.12,99.7,94.3,0.468,163191.0,163191.0,5091,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042728,189825.00
07/04/2015 16:45,2,3.496,ACTIVE,215.77,348.96,59.965,1436042704,"201051344000594","174011321042388",29.10,34.00,0,333.33,379.92,103.0,97.5,0.482,163585.3,163585.3,5091,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042729,189826.00
07/04/2015 16:45,2,3.643,ACTIVE,215.77,354.97,59.954,1436042704,"274151322000083","174011321042388",28.33,45.80,0,334.24,370.60,104.6,99.0,0.411,447435.3,447435.3,6399,0,0,0,L,1151911521,0,124.04,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042730,189827.00
07/04/2015 16:45,2,3.588,ACTIVE,216.90,350.77,59.954,1436042704,"201051344000585","174011321042388",28.45,35.40,0,333.63,378.42,103.3,97.8,0.477,162582.6,162582.6,5091,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042731,189828.00
07/04/2015 16:45,2,3.574,ACTIVE,216.00,347.46,59.965,1436042704,"274151322000054","174011321042388",28.11,45.80,0,333.93,370.60,101.8,96.3,0.389,442528.4,442528.4,5980,0,0,0,L,1151911521,0,124.27,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042731,189829.00
