ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 16:45,2,3.480,ACTIVE,216.45,349.56,59.965,1436042704,"201051344001203","174011321042388",28.69,35.40,0,333.93,378.42,101.0,95.6,0.477,163737.3,163737.3,5095,0,0,0,L,1122011218,0,123.81,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042732,189830.00
07/04/2015 16:45,2,3.434,ACTIVE,215.77,348.36,59.954,1436042704,"201051344000646","174011321042388",28.94,33.80,0,333.33,378.72,100.7,95.2,0.482,160984.9,160984.9,5086,0,0,0,L,1122011218,0,123.36,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042733,189831.00
07/04/2015 16:45,2,2.422,ACTIVE,216.90,412.08,59.975,1436042704,"274151322000068","174011321042388",38.59,45.30,0,394.95,443.04,94.7,89.5,0.354,350465.2,350465.2,6084,0,0,0,L,1151911521,0,124.72,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042734,189832.00
07/04/2015 16:45,2,3.814,ACTIVE,216.67,356.48,59.959,1436042704,"274151322000076","174011321042388",28.71,44.30,0,337.84,373.01,110.8,105.0,0.429,471894.0,471894.0,6382,0,0,0,L,1151911521,0,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042735,189833.00
07/04/2015 16:45,1,2.182,ACTIVE,216.4,347.32,60.03,1436042704,"033051125000132","174011321042388",34.76,31,0.326,321.52,356.95,75.4,70.4,0.351,31553.800000024,31572.500000024,272,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042737,189834.00
07/04/2015 16:45,1,2.542,ACTIVE,216.8,328.03,60.03,1436042704,"033051125000150","174011321042388",39.22,32,0.440,318.29,364.44,99.2,95.4,0.457,42036.800000012,42062.100000024,166,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042738,189835.00
07/04/2015 16:45,2,3.436,ACTIVE,215.77,348.66,59.970,1436042704,"201051344000890","174011321042388",29.12,32.80,0,333.93,378.12,101.5,96.0,0.477,165249.8,165249.8,5094,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042739,189836.00
07/04/2015 16:45,2,3.447,ACTIVE,216.67,350.17,59.965,1436042704,"201051344000900","174011321042388",28.90,35.20,0,333.63,378.72,101.0,95.5,0.464,165511.6,165511.6,5107,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042740,189837.00
07/04/2015 16:45,2,3.473,ACTIVE,216.45,351.67,59.965,1436042704,"201051344000633","174011321042388",28.78,33.80,0,333.03,378.72,101.2,95.8,0.482,155169.4,155169.4,5105,0,0,0,L,1122011218,0,123.81,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042741,189838.00
07/04/2015 16:45,1,3.419,ALERT,216.7,351.36,60.03,1436042704,"040051121000185","174011321042388",25.42,32,0.380,320.73,359.85,86.4,82.0,0.397,37126.299999999,37148.099999999,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436042742,189839.00
07/04/2015 16:45,2,3.480,ACTIVE,216.90,350.47,59.965,1436042704,"201051344000983","174011321042388",28.84,35.80,0,333.93,378.72,101.6,96.2,0.491,162481.3,162481.3,5106,0,0,0,L,1122011218,0,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042743,189840.00
07/04/2015 16:45,2,3.469,ACTIVE,216.45,349.56,59.965,1436042704,"201051344000917","174011321042388",28.82,37.50,0,333.03,377.82,101.2,95.8,0.477,165712.8,165712.8,5106,0,0,0,L,1122011218,0,123.36,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042744,189841.00
07/04/2015 16:45,1,3.436,ACTIVE,216.3,352.58,60.03,1436042704,"040051121000116","174011321042388",25.93,28,0.388,317.80,361.07,88.6,83.7,0.411,37099.200000024,37121.300000024,85,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042745,189842.00
07/04/2015 16:45,1,2.147,ACTIVE,216.7,350.07,60.00,1436042704,"033051125000135","174011321042388",34.78,32,0.324,320.88,356.87,74.3,70.0,0.347,31406.80000001,31425.40000001,228,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042747,189843.00
07/04/2015 16:45,2,3.430,ACTIVE,216.90,350.17,59.975,1436042704,"201051344000648","174011321042388",28.84,34.30,0,335.14,378.42,100.2,94.8,0.473,161531.5,161531.5,5099,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042748,189844.00
07/04/2015 16:45,2,3.436,ACTIVE,216.45,350.47,59.933,1436042704,"201051344001093","174011321042388",28.51,34.30,0,333.63,377.22,99.2,93.8,0.455,163855.5,163855.5,5097,0,0,0,L,1122011218,0,123.59,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042748,189845.00
07/04/2015 16:45,2,3.473,ACTIVE,216.90,348.96,59.970,1436042704,"201051344000645","174011321042388",28.63,36.00,0,334.84,378.42,100.7,95.3,0.460,162068.5,162068.5,5106,0,0,0,L,1122011218,0,124.04,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042749,189846.00
07/04/2015 16:45,2,3.586,ACTIVE,216.45,345.06,59.965,1436042704,"274151322000085","174011321042388",28.13,46.00,0,335.74,370.30,102.2,96.7,0.389,444761.0,444761.0,6383,0,0,0,L,1151911521,0,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042750,189847.00
07/04/2015 16:45,2,3.484,ACTIVE,216.67,350.17,59.970,1436042704,"201051344000651","174011321042388",28.57,37.80,0,334.24,377.82,100.8,95.3,0.473,161435.3,161435.3,5093,0,0,0,L,1122011218,0,124.04,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042751,189848.00
07/04/2015 16:45,2,3.480,ACTIVE,216.45,348.66,59.970,1436042704,"201051344000867","174011321042388",28.65,34.50,0,333.63,378.42,101.0,95.5,0.464,153849.0,153849.0,5108,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042752,189849.00
07/04/2015 16:45,1,3.447,ACTIVE,216.3,346.01,60.03,1436042704,"040051121000095","174011321042388",23.46,32,0.348,319.30,357.86,80.5,75.1,0.372,36822.6,36842.5,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042753,189850.00
07/04/2015 16:45,2,3.449,ACTIVE,215.77,348.06,59.986,1436042704,"201051344001230","174011321042388",28.82,32.00,0,333.03,378.42,100.7,95.3,0.477,164953.2,164953.2,5109,0,0,0,L,1122011218,0,123.36,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042754,189851.00
07/04/2015 16:45,2,3.414,ACTIVE,217.13,351.07,59.975,1436042704,"201051344000576","174011321042388",28.71,35.40,0,334.84,379.02,99.2,93.9,0.464,161321.5,161321.5,5112,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042755,189852.00
07/04/2015 16:45,2,3.475,ACTIVE,216.90,350.47,59.959,1436042704,"201051344000579","174011321042388",29.18,34.30,0,334.84,378.72,102.8,97.2,0.486,167745.4,167745.4,5097,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436042756,189853.00
07/04/2015 17:00,2,3.197,ACTIVE,215.32,348.36,59.981,1436043603,"201051344000955","174011321042388",29.12,34.30,0,334.24,373.61,94.4,89.2,0.451,166909.3,166909.3,5098,0,0,0,L,1122011218,0,122.46,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043604,189854.00
07/04/2015 17:00,1,3.234,ACTIVE,216.0,327.33,60.03,1436043603,"040051121000195","174011321042388",25.62,30,0.361,319.59,357.04,82.4,77.9,0.386,39641.7,39661.7,90,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043605,189855.00
07/04/2015 17:00,2,3.584,ACTIVE,215.54,353.47,59.981,1436043603,"274151322000095","174011321042388",28.88,44.30,0,333.33,368.80,104.8,99.3,0.393,466124.6,466124.6,6010,0,0,0,L,1151911521,0,124.94,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043606,189856.00
07/04/2015 17:00,2,3.268,ACTIVE,215.77,347.76,59.959,1436043603,"201051344000868","174011321042388",28.55,32.40,0,333.63,374.21,94.5,89.3,0.433,153230.1,153230.1,5106,0,0,0,L,1122011218,0,122.68,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043607,189857.00
07/04/2015 17:00,2,3.238,ACTIVE,216.90,349.86,59.975,1436043603,"201051344000853","174011321042388",28.78,33.50,0,335.14,374.51,94.4,89.2,0.446,159498.1,159498.1,5106,0,0,0,L,1122011218,0,123.81,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043608,189858.00
07/04/2015 17:00,2,3.229,ACTIVE,216.45,350.17,59.986,1436043603,"201051344000582","174011321042388",28.57,35.60,0,333.93,374.21,93.4,88.2,0.438,159741.3,159741.3,5093,0,0,0,L,1122011218,0,123.36,126.07,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043609,189859.00
07/04/2015 17:00,1,3.229,ACTIVE,216.7,352.31,60.00,1436043603,"040051121000097","174011321042388",25.98,31,0.367,319.19,356.93,83.4,79.5,0.389,37759.700000012,37780.000000012,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043610,189860.00
07/04/2015 17:00,2,3.211,ACTIVE,216.67,349.56,59.970,1436043603,"201051344000469","174011321042388",29.10,32.20,0,332.73,374.21,94.7,89.4,0.468,154766.3,154766.3,5098,0,0,0,L,1122011218,0,122.91,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043611,189861.00
07/04/2015 17:00,2,3.242,ACTIVE,216.45,349.86,59.981,1436043603,"201051344000988","174011321042388",28.82,33.80,0,333.33,374.81,94.7,89.5,0.446,154370.1,154370.1,5098,0,0,0,L,1122011218,0,122.91,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043612,189862.00
07/04/2015 17:00,2,3.227,ACTIVE,216.45,349.26,59.981,1436043603,"201051344001158","174011321042388",28.86,32.80,0,334.24,374.21,94.3,89.1,0.446,160458.1,160458.1,5096,0,0,0,L,1122011218,0,122.91,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043613,189863.00
07/04/2015 17:00,2,3.291,ACTIVE,216.00,348.36,59.986,1436043603,"201051344001025","174011321042388",28.71,34.50,0,333.93,375.41,95.7,90.4,0.429,163891.9,163891.9,5091,0,0,0,L,1122011218,0,122.68,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043614,189864.00
07/04/2015 17:00,1,2.390,ACTIVE,216.2,341.39,60.03,1436043603,"033051125000118","174011321042388",39.33,30,0.413,317.42,360.60,93.5,88.9,0.429,42011.2,42033.9,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043615,189865.00
07/04/2015 17:00,2,3.221,ACTIVE,216.45,348.66,59.991,1436043603,"201051344000569","174011321042388",28.67,34.50,0,334.24,373.31,93.5,88.3,0.442,167395.8,167395.8,5104,0,0,0,L,1122011218,0,122.91,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043616,189866.00
07/04/2015 17:00,2,2.270,ACTIVE,216.00,414.19,59.975,1436043603,"274151322000094","174011321042388",38.68,45.00,0,396.15,441.54,88.8,83.8,0.340,351417.3,351417.3,6476,0,0,0,L,1151911521,0,124.49,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043617,189867.00
07/04/2015 17:00,1,3.231,ACTIVE,216.1,332.45,60.03,1436043603,"040051121000068","174011321042388",23.66,31,0.333,319.19,354.12,76.0,71.7,0.359,36293.6,36312,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043618,189868.00
07/04/2015 17:00,2,3.244,ACTIVE,216.45,348.66,59.986,1436043603,"201051344000458","174011321042388",28.84,35.40,0,333.63,374.51,94.8,89.5,0.451,163212.5,163212.5,5099,0,0,0,L,1122011218,0,123.36,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043619,189869.00
07/04/2015 17:00,2,3.311,ACTIVE,215.77,356.48,59.975,1436043603,"274151322000087","174011321042388",27.65,66.00,0,333.93,365.49,92.8,87.6,0.349,422136.2,422136.2,5981,0,0,0,L,1151911521,0,124.72,123.36,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043620,189870.00
07/04/2015 17:00,2,3.352,ACTIVE,215.77,353.47,59.954,1436043603,"274151322000052","174011321042388",28.63,42.50,0,334.24,367.00,97.4,92.1,0.371,451289.7,451289.7,6381,0,0,0,L,1151911521,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043621,189871.00
07/04/2015 17:00,2,3.252,ACTIVE,215.77,348.66,59.965,1436043603,"201051344001145","174011321042388",29.08,32.20,0,333.93,374.81,95.9,90.6,0.442,168372.6,168372.6,5107,0,0,0,L,1122011218,0,122.91,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043622,189872.00
07/04/2015 17:00,2,3.188,ACTIVE,215.77,348.96,59.986,1436043603,"201051344000685","174011321042388",29.22,32.20,0,334.24,374.81,94.3,89.1,0.464,167433.6,167433.6,5109,0,0,0,L,1122011218,0,123.59,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043623,189873.00
07/04/2015 17:00,2,3.307,ACTIVE,215.77,355.28,59.975,1436043603,"274151322000088","174011321042388",28.13,42.00,0,333.93,366.40,94.1,88.9,0.354,432379.2,432379.2,5994,0,0,0,L,1151911521,0,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043624,189874.00
07/04/2015 17:00,2,3.207,ACTIVE,216.00,349.26,59.959,1436043603,"201051344000438","174011321042388",29.04,33.00,0,333.63,374.51,94.3,89.1,0.438,167544.4,167544.4,5092,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043625,189875.00
07/04/2015 17:00,2,3.203,ACTIVE,215.77,347.76,59.986,1436043603,"201051344001135","174011321042388",29.06,36.00,0,334.54,373.91,94.3,89.1,0.433,158866.0,158866.0,5082,0,0,0,L,1122011218,0,122.91,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043626,189876.00
07/04/2015 17:00,2,3.219,ACTIVE,215.77,348.66,60.012,1436043603,"201051344000417","174011321042388",28.61,32.60,0,333.63,373.61,93.2,88.1,0.438,163213.7,163213.7,5092,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043627,189877.00
07/04/2015 17:00,2,3.230,ACTIVE,215.54,348.66,59.986,1436043603,"201051344000594","174011321042388",29.36,32.80,0,333.63,374.81,96.0,90.7,0.446,163608.7,163608.7,5092,0,0,0,L,1122011218,0,122.91,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043628,189878.00
07/04/2015 17:00,2,3.400,ACTIVE,215.54,344.76,59.986,1436043603,"274151322000083","174011321042388",28.41,44.00,0,333.63,367.00,97.8,92.5,0.384,447459.1,447459.1,6400,0,0,0,L,1151911521,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043629,189879.00
07/04/2015 17:00,2,3.289,ACTIVE,216.22,348.96,60.012,1436043603,"201051344000585","174011321042388",29.04,34.30,0,333.33,373.31,96.8,91.5,0.451,162606.1,162606.1,5092,0,0,0,L,1122011218,0,122.68,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043630,189880.00
07/04/2015 17:00,2,3.293,ACTIVE,215.77,351.37,59.981,1436043603,"274151322000054","174011321042388",28.59,43.80,0,333.93,366.70,95.3,90.0,0.371,442551.6,442551.6,5981,0,0,0,L,1151911521,0,124.94,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043631,189881.00
07/04/2015 17:00,2,3.234,ACTIVE,216.22,347.46,59.991,1436043603,"201051344001203","174011321042388",28.80,34.00,0,334.24,374.81,94.4,89.2,0.446,163760.3,163760.3,5096,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043632,189882.00
07/04/2015 17:00,2,3.205,ACTIVE,215.32,348.06,59.981,1436043603,"201051344000646","174011321042388",28.96,32.20,0,333.63,373.91,94.0,88.9,0.446,161007.8,161007.8,5087,0,0,0,L,1122011218,0,123.14,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043633,189883.00
07/04/2015 17:00,2,2.275,ACTIVE,216.67,421.40,59.986,1436043603,"274151322000068","174011321042388",38.72,44.50,0,396.45,440.04,88.6,83.6,0.336,350486.7,350486.7,6085,0,0,0,L,1151911521,0,124.94,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043633,189884.00
07/04/2015 17:00,2,3.535,ACTIVE,216.45,351.07,59.981,1436043603,"274151322000076","174011321042388",29.04,42.80,0,334.84,369.10,104.0,98.4,0.398,471919.4,471919.4,6383,0,0,0,L,1151911521,0,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043634,189885.00
07/04/2015 17:00,1,2.016,ACTIVE,216.8,325.95,60.03,1436043603,"033051125000132","174011321042388",35.10,29,0.304,320.67,352.64,70.4,65.8,0.332,31572.500000024,31589.300000024,274,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043636,189886.00
07/04/2015 17:00,1,2.370,ACTIVE,217.1,343.96,60.03,1436043603,"033051125000150","174011321042388",39.28,31,0.411,318.33,359.74,92.6,89.1,0.428,42062.100000024,42084.900000036,168,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043637,189887.00
07/04/2015 17:00,2,3.232,ACTIVE,215.54,347.76,59.991,1436043603,"201051344000890","174011321042388",28.96,31.80,0,333.63,373.91,94.8,89.6,0.438,165272.9,165272.9,5095,0,0,0,L,1122011218,0,123.14,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043638,189888.00
07/04/2015 17:00,2,3.211,ACTIVE,216.22,349.56,59.986,1436043603,"201051344000900","174011321042388",28.94,34.30,0,333.33,374.51,94.2,89.0,0.438,165534.6,165534.6,5108,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043639,189889.00
07/04/2015 17:00,2,3.229,ACTIVE,216.45,350.17,59.981,1436043603,"201051344000633","174011321042388",28.80,32.40,0,333.63,374.51,94.2,89.0,0.451,155192.4,155192.4,5106,0,0,0,L,1122011218,0,123.36,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043640,189890.00
07/04/2015 17:00,1,3.162,ACTIVE,216.8,328.31,60.03,1436043603,"040051121000185","174011321042388",25.65,31,0.351,317.60,355.69,80.7,76.0,0.376,37148.099999999,37167.599999999,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043641,189891.00
07/04/2015 17:00,2,3.242,ACTIVE,216.67,348.66,59.996,1436043603,"201051344000983","174011321042388",28.90,34.80,0,334.24,374.21,94.9,89.6,0.455,162504.4,162504.4,5107,0,0,0,L,1122011218,0,123.59,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043642,189892.00
07/04/2015 17:00,2,3.242,ACTIVE,216.22,351.37,59.991,1436043603,"201051344000917","174011321042388",28.69,36.30,0,333.33,373.91,94.3,89.1,0.446,165735.8,165735.8,5107,0,0,0,L,1122011218,0,123.14,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043643,189893.00
07/04/2015 17:00,1,3.228,ACTIVE,215.9,337.26,60.03,1436043603,"040051121000116","174011321042388",25.80,27,0.361,318.02,358.20,82.8,77.8,0.386,37121.300000024,37141.400000024,87,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043644,189894.00
07/04/2015 17:00,1,2.021,ACTIVE,217.2,328.55,60.03,1436043603,"033051125000135","174011321042388",34.53,32,0.300,319.78,353.12,69.4,65.0,0.326,31425.40000001,31442.10000001,230,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043645,189895.00
07/04/2015 17:00,2,3.180,ACTIVE,216.67,349.56,60.002,1436043603,"201051344000648","174011321042388",29.00,32.80,0,334.54,373.91,93.4,88.2,0.442,161554.2,161554.2,5100,0,0,0,L,1122011218,0,123.14,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043646,189896.00
07/04/2015 17:00,2,3.152,ACTIVE,216.22,349.86,59.991,1436043603,"201051344001093","174011321042388",28.94,33.30,0,332.43,373.01,92.4,87.3,0.424,163878.0,163878.0,5098,0,0,0,L,1122011218,0,123.36,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043647,189897.00
07/04/2015 17:00,2,3.188,ACTIVE,216.90,348.06,59.986,1436043603,"201051344000645","174011321042388",29.04,35.00,0,334.24,373.61,93.8,88.6,0.429,162091.4,162091.4,5107,0,0,0,L,1122011218,0,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043648,189898.00
07/04/2015 17:00,2,3.328,ACTIVE,216.22,348.36,59.981,1436043603,"274151322000085","174011321042388",28.35,43.80,0,334.54,367.00,95.6,90.3,0.362,444784.2,444784.2,6384,0,0,0,L,1151911521,0,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043649,189899.00
07/04/2015 17:00,2,3.213,ACTIVE,216.45,349.56,59.959,1436043603,"201051344000651","174011321042388",28.84,36.50,0,333.63,373.91,94.0,88.8,0.429,161458.2,161458.2,5094,0,0,0,L,1122011218,0,123.81,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043650,189900.00
07/04/2015 17:00,2,3.184,ACTIVE,216.22,347.16,59.986,1436043603,"201051344000867","174011321042388",29.16,33.30,0,333.63,373.31,94.1,88.9,0.429,153871.9,153871.9,5109,0,0,0,L,1122011218,0,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043651,189901.00
07/04/2015 17:00,1,3.195,ACTIVE,216.7,335.16,60.03,1436043603,"040051121000095","174011321042388",23.61,32,0.324,320.06,354.69,75.0,70.1,0.348,36842.5,36860.4,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043652,189902.00
07/04/2015 17:00,2,3.178,ACTIVE,215.77,347.46,59.981,1436043603,"201051344001230","174011321042388",29.12,30.80,0,333.33,371.81,93.7,88.5,0.442,164976.1,164976.1,5110,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043653,189903.00
07/04/2015 17:00,2,3.123,ACTIVE,217.13,350.77,59.996,1436043603,"201051344000576","174011321042388",29.22,34.00,0,334.24,374.21,92.5,87.3,0.429,161344.1,161344.1,5113,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043654,189904.00
07/04/2015 17:00,2,3.219,ACTIVE,216.90,348.96,59.981,1436043603,"201051344000579","174011321042388",29.28,32.40,0,333.93,374.21,95.4,90.2,0.446,167768.7,167768.7,5098,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436043655,189905.00
07/04/2015 17:15,2,2.904,ACTIVE,215.32,347.76,59.986,1436044503,"201051344000955","174011321042388",29.10,33.00,0,321.61,370.90,85.6,80.7,0.407,166930.3,166930.3,5099,0,0,0,L,1122011218,0,122.68,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044504,189906.00
07/04/2015 17:15,1,2.910,ACTIVE,216.1,349.13,60.00,1436044503,"040051121000195","174011321042388",25.71,29,0.325,308.52,355.55,74.4,70.1,0.350,39661.7,39680.000000012,92,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044506,189907.00
07/04/2015 17:15,2,3.248,ACTIVE,215.54,357.08,59.981,1436044503,"274151322000095","174011321042388",28.96,42.50,0,321.31,368.20,95.2,90.0,0.358,466148.0,466148.0,6011,0,0,0,L,1151911521,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044507,189908.00
07/04/2015 17:15,2,2.908,ACTIVE,215.54,347.16,59.981,1436044503,"201051344000868","174011321042388",28.94,31.30,0,323.11,371.51,85.2,80.3,0.389,153251.0,153251.0,5107,0,0,0,L,1122011218,0,122.91,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044508,189909.00
07/04/2015 17:15,2,2.896,ACTIVE,216.90,348.96,59.991,1436044503,"201051344000853","174011321042388",29.08,32.40,0,324.02,374.21,85.2,80.3,0.407,159519.1,159519.1,5107,0,0,0,L,1122011218,0,124.04,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044509,189910.00
07/04/2015 17:15,2,2.885,ACTIVE,216.45,348.66,59.986,1436044503,"201051344000582","174011321042388",28.90,34.00,0,321.91,374.21,84.4,79.6,0.402,159762.0,159762.0,5094,0,0,0,L,1122011218,0,123.59,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044509,189911.00
07/04/2015 17:15,1,2.920,ACTIVE,216.7,343.24,60.03,1436044503,"040051121000097","174011321042388",26.26,29,0.335,306.68,355.75,76.3,72.1,0.355,37780.000000012,37798.600000012,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044511,189912.00
07/04/2015 17:15,2,2.891,ACTIVE,216.45,349.86,59.991,1436044503,"201051344000469","174011321042388",29.18,31.30,0,323.11,373.91,85.4,80.5,0.402,154787.3,154787.3,5099,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044512,189913.00
07/04/2015 17:15,2,2.916,ACTIVE,216.45,349.86,59.986,1436044503,"201051344000988","174011321042388",29.02,32.60,0,322.51,373.91,85.7,80.8,0.411,154391.2,154391.2,5099,0,0,0,L,1122011218,0,123.36,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044512,189914.00
07/04/2015 17:15,2,2.906,ACTIVE,216.45,348.96,59.981,1436044503,"201051344001158","174011321042388",29.02,32.00,0,323.72,372.71,85.5,80.6,0.402,160479.1,160479.1,5097,0,0,0,L,1122011218,0,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044513,189915.00
07/04/2015 17:15,2,2.971,ACTIVE,216.00,347.76,59.975,1436044503,"201051344001025","174011321042388",28.88,32.60,0,323.41,373.61,86.8,81.9,0.393,163913.2,163913.2,5092,0,0,0,L,1122011218,0,123.14,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044514,189916.00
07/04/2015 17:15,1,2.159,ACTIVE,216.1,348.94,60.03,1436044503,"033051125000118","174011321042388",39.55,29,0.373,306.76,358.54,84.9,80.5,0.396,42033.9,42054.6,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044516,189917.00
07/04/2015 17:15,2,2.916,ACTIVE,216.22,348.36,59.986,1436044503,"201051344000569","174011321042388",28.67,33.00,0,322.51,373.01,84.7,79.8,0.393,167416.6,167416.6,5105,0,0,0,L,1122011218,0,122.91,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044517,189918.00
07/04/2015 17:15,2,2.037,ACTIVE,215.77,413.29,59.975,1436044503,"274151322000094","174011321042388",38.82,43.40,0,395.85,439.43,80.1,75.4,0.305,351437.0,351437.0,6477,0,0,0,L,1151911521,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044518,189919.00
07/04/2015 17:15,1,2.933,ACTIVE,216.3,326.23,60.03,1436044503,"040051121000068","174011321042388",23.76,30,0.302,307.81,352.94,69.3,65.1,0.328,36312,36328.8,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044519,189920.00
07/04/2015 17:15,2,2.904,ACTIVE,216.45,347.76,59.986,1436044503,"201051344000458","174011321042388",29.12,34.00,0,324.62,373.61,85.6,80.7,0.407,163233.5,163233.5,5100,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044520,189921.00
07/04/2015 17:15,2,3.018,ACTIVE,215.77,352.87,59.981,1436044503,"274151322000087","174011321042388",27.73,63.00,0,321.61,365.80,84.7,79.8,0.314,422156.9,422156.9,5982,0,0,0,L,1151911521,0,124.49,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044521,189922.00
07/04/2015 17:15,2,3.070,ACTIVE,216.00,353.17,59.965,1436044503,"274151322000052","174011321042388",28.59,40.80,0,321.31,367.00,88.8,83.8,0.340,451311.4,451311.4,6382,0,0,0,L,1151911521,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044522,189923.00
07/04/2015 17:15,2,2.945,ACTIVE,215.77,348.96,59.981,1436044503,"201051344001145","174011321042388",29.14,31.00,0,322.81,374.21,87.0,82.0,0.398,168393.9,168393.9,5108,0,0,0,L,1122011218,0,123.36,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044523,189924.00
07/04/2015 17:15,2,2.928,ACTIVE,215.77,348.36,59.981,1436044503,"201051344000685","174011321042388",28.86,31.30,0,324.02,372.71,85.6,80.7,0.424,167454.6,167454.6,5110,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044524,189925.00
07/04/2015 17:15,2,2.984,ACTIVE,215.54,355.28,59.975,1436044503,"274151322000088","174011321042388",28.41,40.00,0,321.01,367.00,85.9,81.0,0.323,432400.2,432400.2,5995,0,0,0,L,1151911521,0,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044525,189926.00
07/04/2015 17:15,2,2.895,ACTIVE,216.00,347.46,59.991,1436044503,"201051344000438","174011321042388",29.34,32.00,0,322.81,372.11,86.0,81.1,0.411,167565.4,167565.4,5093,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044526,189927.00
07/04/2015 17:15,2,2.896,ACTIVE,215.77,347.16,59.986,1436044503,"201051344001135","174011321042388",29.22,34.00,0,323.41,371.51,85.7,80.8,0.389,158887.0,158887.0,5083,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044526,189928.00
07/04/2015 17:15,2,2.928,ACTIVE,216.00,349.26,59.981,1436044503,"201051344000417","174011321042388",28.61,32.00,0,323.11,372.11,84.8,80.0,0.402,163234.4,163234.4,5093,0,0,0,L,1122011218,0,123.14,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044527,189929.00
07/04/2015 17:15,2,2.945,ACTIVE,215.54,347.16,59.975,1436044503,"201051344000594","174011321042388",29.28,31.80,0,323.11,373.01,87.4,82.4,0.407,163630.1,163630.1,5093,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044528,189930.00
07/04/2015 17:15,2,3.066,ACTIVE,215.77,349.86,59.991,1436044503,"274151322000083","174011321042388",28.84,42.80,0,321.61,367.00,89.6,84.6,0.354,447480.9,447480.9,6401,0,0,0,L,1151911521,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044529,189931.00
07/04/2015 17:15,2,3.018,ACTIVE,216.22,349.26,59.991,1436044503,"201051344000585","174011321042388",28.88,32.80,0,322.81,372.11,88.4,83.4,0.415,162627.6,162627.6,5093,0,0,0,L,1122011218,0,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044530,189932.00
07/04/2015 17:15,2,3.049,ACTIVE,215.77,346.26,59.991,1436044503,"274151322000054","174011321042388",28.33,42.30,0,322.21,366.40,87.5,82.5,0.331,442572.8,442572.8,5982,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044531,189933.00
07/04/2015 17:15,2,2.971,ACTIVE,216.00,348.66,59.975,1436044503,"201051344001203","174011321042388",28.61,32.80,0,322.21,372.41,86.1,81.2,0.402,163781.4,163781.4,5097,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044532,189934.00
07/04/2015 17:15,2,2.938,ACTIVE,215.32,348.06,59.949,1436044503,"201051344000646","174011321042388",28.80,31.30,0,323.11,371.81,85.6,80.7,0.402,161028.8,161028.8,5088,0,0,0,L,1122011218,0,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044533,189935.00
07/04/2015 17:15,2,2.084,ACTIVE,216.45,409.98,59.975,1436044503,"274151322000068","174011321042388",38.53,43.00,0,396.15,459.27,81.3,76.6,0.296,350506.4,350506.4,6086,0,0,0,L,1151911521,0,124.72,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044534,189936.00
07/04/2015 17:15,2,3.232,ACTIVE,216.45,354.67,59.981,1436044503,"274151322000076","174011321042388",29.16,40.80,0,322.81,370.00,95.3,90.1,0.367,471942.6,471942.6,6384,0,0,0,L,1151911521,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044535,189937.00
07/04/2015 17:15,1,1.852,ACTIVE,216.3,313.91,60.00,1436044503,"033051125000132","174011321042388",35.18,29,0.279,303.85,447.53,64.8,60.0,0.310,31589.300000024,31604.700000024,276,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044536,189938.00
07/04/2015 17:15,1,2.161,ACTIVE,216.5,350.36,60.03,1436044503,"033051125000150","174011321042388",39.58,29,0.376,307.50,358.66,85.1,81.1,0.400,42084.900000036,42105.800000012,170,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044537,189939.00
07/04/2015 17:15,2,2.961,ACTIVE,215.32,346.86,59.970,1436044503,"201051344000890","174011321042388",28.94,31.00,0,320.71,373.31,86.8,81.9,0.393,165294.0,165294.0,5096,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044538,189940.00
07/04/2015 17:15,2,2.945,ACTIVE,216.00,348.96,59.975,1436044503,"201051344000900","174011321042388",28.75,33.00,0,322.51,372.41,85.8,80.9,0.384,165555.5,165555.5,5109,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044539,189941.00
07/04/2015 17:15,2,2.936,ACTIVE,216.22,350.17,59.970,1436044503,"201051344000633","174011321042388",28.96,31.50,0,323.72,372.71,86.1,81.2,0.407,155213.4,155213.4,5107,0,0,0,L,1122011218,0,123.59,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044540,189942.00
07/04/2015 17:15,1,2.913,ACTIVE,216.5,348.58,60.00,1436044503,"040051121000185","174011321042388",25.70,29,0.325,307.82,354.06,74.5,70.2,0.349,37167.599999999,37185.499999999,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044541,189943.00
07/04/2015 17:15,2,2.947,ACTIVE,216.22,348.06,59.970,1436044503,"201051344000983","174011321042388",29.08,33.50,0,323.72,371.81,86.8,81.9,0.415,162525.6,162525.6,5108,0,0,0,L,1122011218,0,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044542,189944.00
07/04/2015 17:15,2,2.941,ACTIVE,216.00,348.66,59.975,1436044503,"201051344000917","174011321042388",29.06,35.20,0,321.31,373.01,86.6,81.6,0.411,165756.9,165756.9,5108,0,0,0,L,1122011218,0,123.14,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044543,189945.00
07/04/2015 17:15,1,2.926,ACTIVE,216.2,350.14,60.03,1436044503,"040051121000116","174011321042388",26.26,26,0.332,306.02,356.52,76.4,71.5,0.357,37141.400000024,37159.600000024,89,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044544,189946.00
07/04/2015 17:15,1,1.675,ACTIVE,216.8,403.28,60.00,1436044503,"033051125000135","174011321042388",36.85,30,0.360,303.58,448.41,61.4,65.2,0.136,31442.10000001,31457.30000001,232,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044546,189947.00
07/04/2015 17:15,2,2.900,ACTIVE,216.45,348.96,59.970,1436044503,"201051344000648","174011321042388",29.10,32.40,0,322.21,371.51,85.5,80.6,0.407,161575.0,161575.0,5101,0,0,0,L,1122011218,0,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044546,189948.00
07/04/2015 17:15,2,2.861,ACTIVE,216.22,350.17,59.981,1436044503,"201051344001093","174011321042388",29.28,32.20,0,322.21,372.11,84.9,80.0,0.384,163898.6,163898.6,5099,0,0,0,L,1122011218,0,123.36,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044547,189949.00
07/04/2015 17:15,2,2.953,ACTIVE,216.45,348.96,59.959,1436044503,"201051344000645","174011321042388",28.75,34.00,0,322.51,372.11,86.0,81.1,0.402,162112.3,162112.3,5108,0,0,0,L,1122011218,0,123.81,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044548,189950.00
07/04/2015 17:15,2,3.053,ACTIVE,216.22,354.67,59.965,1436044503,"274151322000085","174011321042388",28.57,41.80,0,322.81,367.30,88.3,83.3,0.336,444805.6,444805.6,6385,0,0,0,L,1151911521,0,124.94,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044549,189951.00
07/04/2015 17:15,2,2.963,ACTIVE,216.22,348.36,59.970,1436044503,"201051344000651","174011321042388",28.78,34.50,0,322.81,372.41,86.4,81.5,0.398,161479.2,161479.2,5095,0,0,0,L,1122011218,0,123.81,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044550,189952.00
07/04/2015 17:15,2,2.936,ACTIVE,216.00,345.96,59.965,1436044503,"201051344000867","174011321042388",29.00,32.60,0,324.02,373.31,86.3,81.3,0.398,153892.9,153892.9,5110,0,0,0,L,1122011218,0,123.59,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044551,189953.00
07/04/2015 17:15,1,2.953,ACTIVE,216.2,337.60,60.03,1436044503,"040051121000095","174011321042388",23.68,30,0.298,308.82,352.87,69.6,64.4,0.324,36860.4,36876.9,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044552,189954.00
07/04/2015 17:15,2,2.922,ACTIVE,215.32,346.56,59.970,1436044503,"201051344001230","174011321042388",29.18,30.00,0,320.71,370.60,86.3,81.4,0.411,164996.9,164996.9,5111,0,0,0,L,1122011218,0,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044553,189955.00
07/04/2015 17:15,2,2.881,ACTIVE,216.67,348.36,59.965,1436044503,"201051344000576","174011321042388",29.10,32.80,0,322.81,372.41,85.0,80.1,0.393,161364.7,161364.7,5114,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044554,189956.00
07/04/2015 17:15,2,2.961,ACTIVE,216.45,347.76,59.959,1436044503,"201051344000579","174011321042388",29.42,31.50,0,323.41,373.61,88.3,83.3,0.415,167790.1,167790.1,5099,0,0,0,L,1122011218,0,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436044555,189957.00
07/04/2015 17:30,2,2.740,ACTIVE,215.54,347.16,59.991,1436045403,"201051344000955","174011321042388",29.00,32.20,0,334.24,368.50,80.5,75.8,0.380,166950.2,166950.2,5100,0,0,0,L,1122011218,0,122.91,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045404,189958.00
07/04/2015 17:30,1,2.734,ACTIVE,216.9,332.94,60.03,1436045403,"040051121000195","174011321042388",25.85,28,0.306,320.31,352.29,70.3,66.3,0.331,39680.000000012,39697.300000024,94,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045405,189959.00
07/04/2015 17:30,2,3.062,ACTIVE,216.00,350.77,59.986,1436045403,"274151322000095","174011321042388",29.12,41.30,0,334.24,365.19,90.3,85.2,0.340,466170.2,466170.2,6012,0,0,0,L,1151911521,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045406,189960.00
07/04/2015 17:30,2,2.758,ACTIVE,215.77,346.86,59.975,1436045403,"201051344000868","174011321042388",28.77,30.50,0,330.63,370.90,80.3,75.6,0.367,153270.8,153270.8,5108,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045407,189961.00
07/04/2015 17:30,2,2.719,ACTIVE,216.90,348.06,59.986,1436045403,"201051344000853","174011321042388",29.10,31.50,0,334.24,373.61,80.2,75.4,0.376,159538.8,159538.8,5108,0,0,0,L,1122011218,0,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045408,189962.00
07/04/2015 17:30,2,2.715,ACTIVE,216.45,348.36,59.944,1436045403,"201051344000582","174011321042388",28.98,32.80,0,334.24,369.10,79.7,75.0,0.380,159781.6,159781.6,5095,0,0,0,L,1122011218,0,123.59,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045409,189963.00
07/04/2015 17:30,1,2.748,ACTIVE,217.2,341.99,60.03,1436045403,"040051121000097","174011321042388",26.24,28,0.312,319.67,353.32,71.7,67.8,0.341,37798.600000012,37816.300000012,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045410,189964.00
07/04/2015 17:30,2,2.732,ACTIVE,216.45,348.36,59.986,1436045403,"201051344000469","174011321042388",29.04,30.00,0,333.03,369.40,80.4,75.7,0.389,154807.1,154807.1,5100,0,0,0,L,1122011218,0,123.14,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045411,189965.00
07/04/2015 17:30,2,2.750,ACTIVE,216.22,348.96,59.996,1436045403,"201051344000988","174011321042388",28.94,31.30,0,333.63,370.00,80.7,75.9,0.380,154411.1,154411.1,5100,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045412,189966.00
07/04/2015 17:30,2,2.750,ACTIVE,216.22,346.86,59.986,1436045403,"201051344001158","174011321042388",28.88,30.80,0,332.43,370.00,80.5,75.7,0.376,160498.9,160498.9,5098,0,0,0,L,1122011218,0,123.14,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045413,189967.00
07/04/2015 17:30,2,2.789,ACTIVE,215.77,347.16,59.991,1436045403,"201051344001025","174011321042388",28.96,32.00,0,334.24,370.00,81.8,77.0,0.371,163933.4,163933.4,5093,0,0,0,L,1122011218,0,123.14,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045414,189968.00
07/04/2015 17:30,1,2.032,ACTIVE,216.3,329.11,60.03,1436045403,"033051125000118","174011321042388",39.68,28,0.351,318.75,356.59,80.2,75.9,0.375,42054.6,42074.3,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045415,189969.00
07/04/2015 17:30,2,2.732,ACTIVE,216.00,348.36,59.986,1436045403,"201051344000569","174011321042388",28.77,32.40,0,326.42,376.92,79.6,74.9,0.371,167436.1,167436.1,5106,0,0,0,L,1122011218,0,123.14,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045416,189970.00
07/04/2015 17:30,2,1.926,ACTIVE,216.00,429.22,59.965,1436045403,"274151322000094","174011321042388",38.59,40.40,0,389.84,463.18,75.3,70.8,0.526,351455.6,351455.6,6478,0,0,0,L,1151911521,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045417,189971.00
07/04/2015 17:30,1,2.754,ACTIVE,216.5,345.84,60.03,1436045403,"040051121000068","174011321042388",23.92,29,0.284,319.82,350.97,65.5,61.2,0.312,36328.8,36344.8,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045418,189972.00
07/04/2015 17:30,2,2.705,ACTIVE,216.22,347.16,59.986,1436045403,"201051344000458","174011321042388",29.50,33.30,0,334.84,369.10,80.9,76.1,0.389,163253.4,163253.4,5101,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045419,189973.00
07/04/2015 17:30,2,2.846,ACTIVE,216.00,347.46,59.986,1436045403,"274151322000087","174011321042388",27.87,61.30,0,333.33,364.29,80.4,75.7,0.296,422176.6,422176.6,5983,0,0,0,L,1151911521,0,124.72,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045420,189974.00
