ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 17:30,2,2.869,ACTIVE,216.00,345.66,59.986,1436045403,"274151322000052","174011321042388",28.92,39.30,0,333.93,363.69,84.0,79.2,0.314,451332.0,451332.0,6383,0,0,0,L,1151911521,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045421,189975.00
07/04/2015 17:30,2,2.766,ACTIVE,215.77,347.16,60.002,1436045403,"201051344001145","174011321042388",29.30,30.30,0,333.93,369.70,82.0,77.3,0.371,168414.0,168414.0,5109,0,0,0,L,1122011218,0,123.36,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045422,189976.00
07/04/2015 17:30,2,2.740,ACTIVE,215.54,347.76,59.991,1436045403,"201051344000685","174011321042388",29.08,30.50,0,333.33,369.40,80.8,76.1,0.393,167474.5,167474.5,5111,0,0,0,L,1122011218,0,124.04,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045423,189977.00
07/04/2015 17:30,2,2.781,ACTIVE,215.54,347.46,59.991,1436045403,"274151322000088","174011321042388",28.78,38.80,0,334.24,363.39,81.1,76.3,0.301,432420.1,432420.1,5996,0,0,0,L,1151911521,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045424,189978.00
07/04/2015 17:30,2,2.723,ACTIVE,215.77,347.46,59.991,1436045403,"201051344000438","174011321042388",29.28,31.30,0,334.24,369.40,80.8,76.1,0.380,167585.3,167585.3,5094,0,0,0,L,1122011218,0,123.59,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045425,189979.00
07/04/2015 17:30,2,2.734,ACTIVE,215.77,346.56,59.975,1436045403,"201051344001135","174011321042388",29.16,33.30,0,334.54,368.50,80.7,76.0,0.367,158906.8,158906.8,5084,0,0,0,L,1122011218,0,123.36,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045426,189980.00
07/04/2015 17:30,2,2.746,ACTIVE,215.77,347.46,59.991,1436045403,"201051344000417","174011321042388",28.78,31.00,0,334.24,368.80,80.1,75.4,0.376,163254.1,163254.1,5094,0,0,0,L,1122011218,0,123.36,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045427,189981.00
07/04/2015 17:30,2,2.752,ACTIVE,215.32,347.46,59.991,1436045403,"201051344000594","174011321042388",29.58,30.50,0,331.53,369.70,82.5,77.7,0.384,163650.3,163650.3,5094,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045428,189982.00
07/04/2015 17:30,2,2.908,ACTIVE,216.00,345.06,59.986,1436045403,"274151322000083","174011321042388",28.78,40.40,0,333.93,363.99,84.8,79.9,0.331,447501.7,447501.7,6402,0,0,0,L,1151911521,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045429,189983.00
07/04/2015 17:30,2,2.818,ACTIVE,216.22,348.66,59.991,1436045403,"201051344000585","174011321042388",29.18,31.80,0,333.63,370.00,83.3,78.5,0.371,162648.1,162648.1,5094,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045430,189984.00
07/04/2015 17:30,2,2.863,ACTIVE,216.00,344.15,59.986,1436045403,"274151322000054","174011321042388",28.51,40.60,0,334.24,363.99,82.7,77.9,0.314,442593.1,442593.1,5983,0,0,0,L,1151911521,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045431,189985.00
07/04/2015 17:30,2,2.756,ACTIVE,216.22,346.26,60.007,1436045403,"201051344001203","174011321042388",29.04,32.20,0,334.24,370.00,81.1,76.3,0.384,163801.3,163801.3,5098,0,0,0,L,1122011218,0,124.04,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045431,189986.00
07/04/2015 17:30,2,2.705,ACTIVE,215.54,347.16,59.986,1436045403,"201051344000646","174011321042388",29.40,30.80,0,333.93,369.40,80.5,75.8,0.380,161048.6,161048.6,5089,0,0,0,L,1122011218,0,123.59,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045432,189987.00
07/04/2015 17:30,2,1.986,ACTIVE,216.90,422.00,59.981,1436045403,"274151322000068","174011321042388",38.13,39.30,0,395.55,467.69,76.3,71.7,0.513,350525.1,350525.1,6087,0,0,0,L,1151911521,0,124.94,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045434,189988.00
07/04/2015 17:30,2,3.055,ACTIVE,216.67,353.77,59.981,1436045403,"274151322000076","174011321042388",29.14,40.00,0,334.84,365.80,90.1,85.0,0.345,471964.8,471964.8,6385,0,0,0,L,1151911521,0,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045434,189989.00
07/04/2015 17:30,1,1.728,ACTIVE,217.1,417.08,60.03,1436045403,"033051125000132","174011321042388",34.96,28,0.341,302.89,448.32,60.1,62.1,0.101,31604.700000024,31619.100000024,278,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045436,189990.00
07/04/2015 17:30,1,2.039,ACTIVE,216.9,349.77,60.03,1436045403,"033051125000150","174011321042388",39.48,29,0.354,318.91,356.29,80.1,76.6,0.374,42105.800000012,42125.800000012,172,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045437,189991.00
07/04/2015 17:30,2,2.760,ACTIVE,215.54,346.56,59.986,1436045403,"201051344000890","174011321042388",29.18,30.30,0,333.63,369.10,81.6,76.8,0.371,165314.0,165314.0,5097,0,0,0,L,1122011218,0,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045438,189992.00
07/04/2015 17:30,2,2.697,ACTIVE,216.22,347.46,59.991,1436045403,"201051344000900","174011321042388",29.42,32.20,0,333.93,369.10,80.3,75.6,0.380,165575.3,165575.3,5110,0,0,0,L,1122011218,0,123.81,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045439,189993.00
07/04/2015 17:30,2,2.732,ACTIVE,216.22,349.26,59.986,1436045403,"201051344000633","174011321042388",29.18,31.00,0,332.43,376.62,80.8,76.0,0.380,155233.2,155233.2,5108,0,0,0,L,1122011218,0,123.81,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045440,189994.00
07/04/2015 17:30,1,2.719,ACTIVE,216.8,332.19,60.03,1436045403,"040051121000185","174011321042388",25.81,28,0.304,320.66,353.13,69.8,65.5,0.329,37185.499999999,37202.699999999,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045441,189995.00
07/04/2015 17:30,2,2.754,ACTIVE,216.45,347.76,59.965,1436045403,"201051344000983","174011321042388",29.16,32.40,0,334.24,369.70,81.3,76.6,0.380,162545.6,162545.6,5109,0,0,0,L,1122011218,0,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045442,189996.00
07/04/2015 17:30,2,2.748,ACTIVE,216.22,348.06,59.986,1436045403,"201051344000917","174011321042388",29.12,34.00,0,333.63,369.70,81.1,76.3,0.380,165776.8,165776.8,5109,0,0,0,L,1122011218,0,123.36,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045443,189997.00
07/04/2015 17:30,1,2.751,ACTIVE,216.2,329.71,60.03,1436045403,"040051121000116","174011321042388",26.21,25,0.310,318.62,354.70,71.7,66.9,0.339,37159.600000024,37177.100000024,91,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045444,189998.00
07/04/2015 17:30,1,1.548,ACTIVE,216.7,388.23,60.03,1436045403,"033051125000135","174011321042388",37.14,29,0.287,303.41,448.42,57.2,64.3,0.149,31457.30000001,31471.20000001,234,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045445,189999.00
07/04/2015 17:30,2,2.697,ACTIVE,216.45,348.06,59.996,1436045403,"201051344000648","174011321042388",29.26,31.30,0,330.93,373.91,79.9,75.2,0.371,161594.7,161594.7,5102,0,0,0,L,1122011218,0,123.36,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045446,190000.00
07/04/2015 17:30,2,2.693,ACTIVE,216.22,349.26,59.975,1436045403,"201051344001093","174011321042388",29.04,31.00,0,333.93,369.10,79.2,74.6,0.349,163918.1,163918.1,5100,0,0,0,L,1122011218,0,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045447,190001.00
07/04/2015 17:30,2,2.740,ACTIVE,216.67,347.76,59.981,1436045403,"201051344000645","174011321042388",28.88,33.30,0,333.03,374.81,80.2,75.5,0.371,162132.0,162132.0,5109,0,0,0,L,1122011218,0,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045448,190002.00
07/04/2015 17:30,2,2.867,ACTIVE,216.22,354.37,59.975,1436045403,"274151322000085","174011321042388",28.49,40.20,0,335.44,363.69,82.8,78.0,0.314,444825.9,444825.9,6386,0,0,0,L,1151911521,0,125.17,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045449,190003.00
07/04/2015 17:30,2,2.715,ACTIVE,216.22,348.36,59.975,1436045403,"201051344000651","174011321042388",29.30,34.00,0,334.54,369.40,80.6,75.9,0.367,161499.0,161499.0,5096,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045450,190004.00
07/04/2015 17:30,2,2.734,ACTIVE,216.00,345.96,59.975,1436045403,"201051344000867","174011321042388",29.02,32.00,0,330.63,371.81,80.3,75.6,0.367,153912.7,153912.7,5111,0,0,0,L,1122011218,0,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045451,190005.00
07/04/2015 17:30,1,2.741,ALERT,216.7,415.51,60.03,1436045403,"040051121000095","174011321042388",23.82,29,0.313,301.84,448.30,64.9,44.7,0.298,36876.9,36892.4,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436045452,190006.00
07/04/2015 17:30,2,2.715,ACTIVE,215.54,345.96,59.981,1436045403,"201051344001230","174011321042388",29.26,29.00,0,332.73,367.30,80.4,75.7,0.376,165016.8,165016.8,5112,0,0,0,L,1122011218,0,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045453,190007.00
07/04/2015 17:30,2,2.719,ACTIVE,216.67,348.36,59.986,1436045403,"201051344000576","174011321042388",28.67,32.40,0,326.72,374.21,79.0,74.3,0.362,161384.1,161384.1,5115,0,0,0,L,1122011218,0,123.81,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045454,190008.00
07/04/2015 17:30,2,2.742,ACTIVE,216.45,348.36,59.981,1436045403,"201051344000579","174011321042388",29.58,30.50,0,333.93,370.00,82.2,77.4,0.384,167810.3,167810.3,5100,0,0,0,L,1122011218,0,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436045455,190009.00
07/04/2015 17:45,2,2.508,ACTIVE,213.96,359.18,60.007,1436046303,"201051344000955","174011321042388",29.60,30.00,0,317.70,394.65,75.2,70.6,0.614,166968.5,166968.5,5101,0,0,0,L,1122011218,0,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046305,190010.00
07/04/2015 17:45,1,2.557,ACTIVE,215.7,331.49,60.03,1436046303,"040051121000195","174011321042388",25.87,27,0.292,319.89,352.15,65.8,62.1,0.315,39697.300000024,39713.2,96,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046306,190011.00
07/04/2015 17:45,2,2.863,ACTIVE,214.87,356.18,59.996,1436046303,"274151322000095","174011321042388",29.28,40.40,0,334.84,368.80,84.9,80.0,0.331,466190.9,466190.9,6013,0,0,0,L,1151911521,0,124.04,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046307,190012.00
07/04/2015 17:45,2,2.590,ACTIVE,214.19,363.99,59.991,1436046303,"201051344000868","174011321042388",28.69,28.80,0,318.61,396.45,75.3,70.7,0.579,153289.1,153289.1,5109,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046308,190013.00
07/04/2015 17:45,2,2.564,ACTIVE,215.32,366.10,59.991,1436046303,"201051344000853","174011321042388",28.94,29.50,0,323.72,398.26,75.2,70.7,0.610,159557.1,159557.1,5109,0,0,0,L,1122011218,0,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046309,190014.00
07/04/2015 17:45,2,2.510,ACTIVE,214.87,363.69,59.975,1436046303,"201051344000582","174011321042388",29.36,30.80,0,317.70,397.35,74.6,70.1,0.601,159799.7,159799.7,5096,0,0,0,L,1122011218,0,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046310,190015.00
07/04/2015 17:45,1,2.587,ACTIVE,216.0,344.19,60.03,1436046303,"040051121000097","174011321042388",26.34,27,0.301,317.96,351.95,67.8,64.2,0.325,37816.300000012,37832.600000012,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046311,190016.00
07/04/2015 17:45,2,2.557,ACTIVE,214.64,364.59,59.991,1436046303,"201051344000469","174011321042388",29.10,28.30,0,315.90,398.56,75.3,70.8,0.610,154825.3,154825.3,5101,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046312,190017.00
07/04/2015 17:45,2,2.590,ACTIVE,214.64,364.89,59.975,1436046303,"201051344000988","174011321042388",28.80,29.30,0,320.41,397.96,75.6,71.0,0.628,154429.4,154429.4,5101,0,0,0,L,1122011218,0,122.91,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046313,190018.00
07/04/2015 17:45,2,2.584,ACTIVE,214.41,363.69,60.002,1436046303,"201051344001158","174011321042388",28.88,28.80,0,319.51,398.26,75.6,71.0,0.619,160517.2,160517.2,5099,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046314,190019.00
07/04/2015 17:45,2,2.590,ACTIVE,214.19,362.49,59.975,1436046303,"201051344001025","174011321042388",29.26,30.50,0,322.81,397.35,76.7,72.1,0.605,163952.0,163952.0,5094,0,0,0,L,1122011218,0,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046315,190020.00
07/04/2015 17:45,1,1.926,ACTIVE,215.3,346.33,60.03,1436046303,"033051125000118","174011321042388",39.42,28,0.336,318.09,354.52,75.5,71.6,0.356,42074.3,42092.6,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046316,190021.00
07/04/2015 17:45,2,2.523,ACTIVE,214.41,362.79,60.018,1436046303,"201051344000569","174011321042388",29.18,30.30,0,318.91,396.75,74.7,70.1,0.601,167454.2,167454.2,5107,0,0,0,L,1122011218,0,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046317,190022.00
07/04/2015 17:45,2,1.764,ACTIVE,214.64,426.21,59.986,1436046303,"274151322000094","174011321042388",39.46,37.50,0,390.14,456.57,71.0,66.6,0.513,351472.7,351472.7,6479,0,0,0,L,1151911521,0,123.14,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046318,190023.00
07/04/2015 17:45,1,2.608,ACTIVE,215.2,411.53,60.03,1436046303,"040051121000068","174011321042388",23.79,28,0.310,304.43,450.38,61.7,54.0,0.122,36344.8,36359,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046319,190024.00
07/04/2015 17:45,2,2.553,ACTIVE,214.64,364.59,59.991,1436046303,"201051344000458","174011321042388",29.34,31.30,0,320.41,397.35,75.8,71.3,0.632,163271.7,163271.7,5102,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046320,190025.00
07/04/2015 17:45,2,2.682,ACTIVE,215.32,364.89,59.981,1436046303,"274151322000087","174011321042388",27.93,56.50,0,330.93,385.63,75.9,71.3,0.455,422194.9,422194.9,5984,0,0,0,L,1151911521,0,123.81,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046321,190026.00
07/04/2015 17:45,2,2.688,ACTIVE,215.09,349.56,59.981,1436046303,"274151322000052","174011321042388",29.08,38.40,0,334.84,368.20,79.2,74.6,0.301,451351.1,451351.1,6384,0,0,0,L,1151911521,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046322,190027.00
07/04/2015 17:45,2,2.572,ACTIVE,214.41,365.80,59.954,1436046303,"201051344001145","174011321042388",29.50,28.50,0,318.91,397.05,76.9,72.3,0.614,168432.6,168432.6,5110,0,0,0,L,1122011218,0,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046323,190028.00
07/04/2015 17:45,2,2.543,ACTIVE,213.96,362.19,59.959,1436046303,"201051344000685","174011321042388",29.42,28.80,0,317.70,394.95,75.8,71.3,0.663,167492.8,167492.8,5112,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046324,190029.00
07/04/2015 17:45,2,2.652,ACTIVE,214.41,369.10,59.996,1436046303,"274151322000088","174011321042388",28.41,35.80,0,332.13,386.83,76.3,71.7,0.508,432438.5,432438.5,5997,0,0,0,L,1151911521,0,124.27,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046325,190030.00
07/04/2015 17:45,2,2.547,ACTIVE,214.41,360.38,59.996,1436046303,"201051344000438","174011321042388",29.42,29.50,0,316.80,398.86,75.9,71.4,0.597,167603.6,167603.6,5095,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046326,190031.00
07/04/2015 17:45,2,2.570,ACTIVE,213.96,360.08,59.991,1436046303,"201051344001135","174011321042388",29.08,31.30,0,319.51,396.15,75.8,71.2,0.601,158925.2,158925.2,5085,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046327,190032.00
07/04/2015 17:45,2,2.553,ACTIVE,214.41,363.09,59.996,1436046303,"201051344000417","174011321042388",29.06,28.80,0,317.40,396.45,75.1,70.6,0.601,163272.2,163272.2,5095,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046328,190033.00
07/04/2015 17:45,2,2.604,ACTIVE,213.96,363.09,59.991,1436046303,"201051344000594","174011321042388",29.34,29.30,0,318.30,397.05,77.3,72.7,0.605,163669.0,163669.0,5095,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046329,190034.00
07/04/2015 17:45,2,2.746,ACTIVE,213.96,345.96,60.002,1436046303,"274151322000083","174011321042388",28.82,39.30,0,335.14,367.90,80.2,75.5,0.323,447521.1,447521.1,6403,0,0,0,L,1151911521,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046330,190035.00
07/04/2015 17:45,2,2.648,ACTIVE,214.64,353.77,60.002,1436046303,"201051344000585","174011321042388",29.24,31.30,0,333.63,373.91,78.4,73.8,0.380,162667.0,162667.0,5095,0,0,0,L,1122011218,0,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046330,190036.00
07/04/2015 17:45,2,2.705,ACTIVE,214.64,364.59,59.986,1436046303,"274151322000054","174011321042388",28.43,38.60,0,331.23,387.44,77.9,73.2,0.491,442611.9,442611.9,5984,0,0,0,L,1151911521,0,123.81,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046331,190037.00
07/04/2015 17:45,2,2.578,ACTIVE,214.64,363.09,60.002,1436046303,"201051344001203","174011321042388",29.08,30.00,0,318.00,398.26,76.0,71.4,0.645,163819.6,163819.6,5099,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046332,190038.00
07/04/2015 17:45,2,2.578,ACTIVE,213.74,361.89,59.996,1436046303,"201051344000646","174011321042388",28.98,28.30,0,317.70,395.85,75.8,71.2,0.650,161066.9,161066.9,5090,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046333,190039.00
07/04/2015 17:45,2,1.822,ACTIVE,215.77,428.91,59.991,1436046303,"274151322000068","174011321042388",38.96,36.50,0,393.45,457.47,72.0,67.6,0.482,350542.4,350542.4,6088,0,0,0,L,1151911521,0,124.04,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046334,190040.00
07/04/2015 17:45,2,2.830,ACTIVE,214.64,353.47,60.002,1436046303,"274151322000076","174011321042388",29.64,38.60,0,338.44,369.70,85.0,80.1,0.323,471985.3,471985.3,6386,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046335,190041.00
07/04/2015 17:45,1,1.644,ACTIVE,215.8,329.37,60.07,1436046303,"033051125000132","174011321042388",34.87,27,0.346,305.40,442.14,57.0,62.1,0.323,31619.100000024,31632.300000024,280,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046337,190042.00
07/04/2015 17:45,1,1.929,ACTIVE,216.2,346.73,60.03,1436046303,"033051125000150","174011321042388",39.36,28,0.338,318.68,354.66,75.5,72.3,0.363,42125.800000012,42144.100000024,174,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046338,190043.00
07/04/2015 17:45,2,2.596,ACTIVE,213.96,360.99,60.007,1436046303,"201051344000890","174011321042388",29.12,28.80,0,319.21,396.15,76.6,72.0,0.628,165332.5,165332.5,5098,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046339,190044.00
07/04/2015 17:45,2,2.574,ACTIVE,214.64,366.40,60.002,1436046303,"201051344000900","174011321042388",29.00,30.30,0,319.81,396.45,75.6,71.1,0.601,165593.5,165593.5,5111,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046340,190045.00
07/04/2015 17:45,2,2.592,ACTIVE,214.41,364.29,60.002,1436046303,"201051344000633","174011321042388",28.90,29.00,0,319.51,397.05,75.9,71.3,0.658,155251.5,155251.5,5109,0,0,0,L,1122011218,0,123.14,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046341,190046.00
07/04/2015 17:45,1,2.579,ACTIVE,216.0,327.50,60.03,1436046303,"040051121000185","174011321042388",25.68,27,0.291,320.83,350.57,65.9,62.0,0.314,37202.699999999,37218.499999999,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046342,190047.00
07/04/2015 17:45,2,2.586,ACTIVE,214.64,363.69,60.007,1436046303,"201051344000983","174011321042388",29.22,31.00,0,319.51,396.75,76.4,71.8,0.623,162564.0,162564.0,5110,0,0,0,L,1122011218,0,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046343,190048.00
07/04/2015 17:45,2,2.568,ACTIVE,214.41,364.29,60.002,1436046303,"201051344000917","174011321042388",29.30,31.80,0,320.71,396.15,76.2,71.7,0.663,165795.2,165795.2,5110,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046344,190049.00
07/04/2015 17:45,1,2.602,ACTIVE,215.3,334.28,60.03,1436046303,"040051121000116","174011321042388",26.26,25,0.298,318.11,353.02,68.0,63.1,0.324,37177.100000024,37193.100000024,93,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046345,190050.00
07/04/2015 17:45,1,1.480,ACTIVE,216.3,400.33,60.07,1436046303,"033051125000135","174011321042388",36.83,28,0.275,307.38,448.72,54.2,40.7,0.259,31471.20000001,31484.00000001,236,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046346,190051.00
07/04/2015 17:45,2,2.543,ACTIVE,214.64,364.29,60.007,1436046303,"201051344000648","174011321042388",29.18,29.30,0,318.91,398.26,75.1,70.6,0.641,161612.8,161612.8,5103,0,0,0,L,1122011218,0,122.91,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046347,190052.00
07/04/2015 17:45,2,2.533,ACTIVE,214.19,360.08,60.023,1436046303,"201051344001093","174011321042388",28.94,29.00,0,318.61,396.15,74.3,69.8,0.632,163936.1,163936.1,5101,0,0,0,L,1122011218,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046348,190053.00
07/04/2015 17:45,2,2.574,ACTIVE,214.87,363.09,59.996,1436046303,"201051344000645","174011321042388",28.96,31.50,0,322.51,396.45,75.5,70.9,0.641,162150.3,162150.3,5110,0,0,0,L,1122011218,0,123.36,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046349,190054.00
07/04/2015 17:45,2,2.721,ACTIVE,215.09,351.67,60.007,1436046303,"274151322000085","174011321042388",28.41,39.00,0,337.24,367.60,78.3,73.6,0.278,444844.8,444844.8,6387,0,0,0,L,1151911521,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046350,190055.00
07/04/2015 17:45,2,2.566,ACTIVE,214.41,366.10,60.007,1436046303,"201051344000651","174011321042388",29.16,31.80,0,318.00,397.66,75.8,71.2,0.605,161517.3,161517.3,5097,0,0,0,L,1122011218,0,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046351,190056.00
07/04/2015 17:45,2,2.576,ACTIVE,214.41,363.09,60.007,1436046303,"201051344000867","174011321042388",29.00,29.80,0,318.30,396.15,75.7,71.2,0.583,153930.9,153930.9,5112,0,0,0,L,1122011218,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046352,190057.00
07/04/2015 17:45,1,2.589,ACTIVE,215.9,402.59,60.03,1436046303,"040051121000095","174011321042388",23.89,28,0.288,300.14,448.56,61.5,46.2,0.236,36892.4,36905.5,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046353,190058.00
07/04/2015 17:45,2,2.512,ACTIVE,213.74,360.69,60.012,1436046303,"201051344001230","174011321042388",29.66,27.30,0,317.40,395.85,75.5,71.0,0.628,165035.0,165035.0,5113,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046354,190059.00
07/04/2015 17:45,2,2.557,ACTIVE,214.87,361.29,60.007,1436046303,"201051344000576","174011321042388",28.77,30.00,0,318.91,397.66,74.5,69.9,0.628,161402.1,161402.1,5116,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046355,190060.00
07/04/2015 17:45,2,2.576,ACTIVE,214.64,362.49,60.007,1436046303,"201051344000579","174011321042388",29.62,29.30,0,322.81,396.45,77.3,72.7,0.636,167829.1,167829.1,5101,0,0,0,L,1122011218,0,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436046356,190061.00
07/04/2015 18:00,2,2.248,ACTIVE,213.29,359.18,59.986,1436047204,"201051344000955","174011321042388",29.20,28.50,0,335.14,395.55,66.5,62.3,0.557,166985.4,166985.4,5102,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047205,190062.00
07/04/2015 18:00,1,2.408,ACTIVE,215.2,355.56,60.03,1436047204,"040051121000195","174011321042388",22.38,27,0.338,304.46,450.11,53.6,62.6,0.219,39713.2,39727.000000012,98,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047207,190063.00
07/04/2015 18:00,2,2.553,ACTIVE,214.41,354.97,59.986,1436047204,"274151322000095","174011321042388",29.08,37.50,0,330.03,385.93,75.2,70.6,0.464,466210.1,466210.1,6014,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047207,190064.00
07/04/2015 18:00,2,2.254,ACTIVE,213.51,359.48,59.981,1436047204,"201051344000868","174011321042388",29.12,27.30,0,334.54,396.75,66.4,62.2,0.539,153306.0,153306.0,5110,0,0,0,L,1122011218,0,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047208,190065.00
07/04/2015 18:00,2,2.244,ACTIVE,214.41,358.58,59.975,1436047204,"201051344000853","174011321042388",29.20,28.30,0,335.14,396.45,66.4,62.2,0.557,159573.9,159573.9,5110,0,0,0,L,1122011218,0,123.59,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047209,190066.00
07/04/2015 18:00,2,2.244,ACTIVE,214.19,358.88,59.965,1436047204,"201051344000582","174011321042388",28.90,29.50,0,336.34,396.45,65.8,61.6,0.548,159816.5,159816.5,5097,0,0,0,L,1122011218,0,122.91,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047210,190067.00
07/04/2015 18:00,1,2.270,ACTIVE,215.4,346.88,60.03,1436047204,"040051121000097","174011321042388",26.39,27,0.366,302.52,451.53,59.6,67.0,0.291,37832.600000012,37847.800000012,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047211,190068.00
07/04/2015 18:00,2,2.240,ACTIVE,213.96,359.78,59.986,1436047204,"201051344000469","174011321042388",29.30,27.00,0,334.84,396.45,66.5,62.2,0.570,154842.2,154842.2,5102,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047212,190069.00
07/04/2015 18:00,2,2.295,ACTIVE,213.96,360.08,59.986,1436047204,"201051344000988","174011321042388",28.71,28.00,0,333.93,397.35,66.8,62.5,0.561,154446.3,154446.3,5102,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047213,190070.00
07/04/2015 18:00,2,2.271,ACTIVE,213.96,357.98,59.991,1436047204,"201051344001158","174011321042388",28.90,27.80,0,336.34,395.85,66.5,62.2,0.535,160534.1,160534.1,5100,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047214,190071.00
07/04/2015 18:00,2,2.293,ACTIVE,213.51,359.78,60.018,1436047204,"201051344001025","174011321042388",29.20,28.50,0,336.04,397.66,67.8,63.5,0.526,163969.2,163969.2,5095,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047215,190072.00
07/04/2015 18:00,1,1.696,ACTIVE,215.1,335.61,60.03,1436047204,"033051125000118","174011321042388",39.38,27,0.295,317.91,352.98,66.4,62.6,0.323,42092.6,42109.7,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047216,190073.00
07/04/2015 18:00,2,2.230,ACTIVE,213.96,361.29,59.959,1436047204,"201051344000569","174011321042388",29.14,28.80,0,333.93,395.85,65.9,61.7,0.552,167470.9,167470.9,5108,0,0,0,L,1122011218,0,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047217,190074.00
07/04/2015 18:00,2,1.613,ACTIVE,214.41,425.01,59.996,1436047204,"274151322000094","174011321042388",38.70,35.80,0,383.83,452.06,63.6,59.5,0.438,351488.7,351488.7,6480,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047218,190075.00
07/04/2015 18:00,1,2.273,ACTIVE,215.3,351.87,60.03,1436047204,"040051121000068","174011321042388",24.07,28,0.295,304.05,447.66,54.4,57.1,0.235,36359,36371.7,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047219,190076.00
07/04/2015 18:00,2,2.271,ACTIVE,213.96,360.08,59.996,1436047204,"201051344000458","174011321042388",29.08,29.80,0,335.44,397.05,66.9,62.7,0.597,163288.7,163288.7,5103,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047220,190077.00
07/04/2015 18:00,2,2.389,ACTIVE,214.64,365.49,59.991,1436047204,"274151322000087","174011321042388",27.75,53.00,0,336.04,385.63,67.2,62.9,0.446,422211.9,422211.9,5985,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047221,190078.00
07/04/2015 18:00,2,2.383,ACTIVE,213.96,353.17,59.996,1436047204,"274151322000052","174011321042388",28.92,34.80,0,330.93,385.63,69.8,65.4,0.468,451368.9,451368.9,6385,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047222,190079.00
07/04/2015 18:00,2,2.295,ACTIVE,213.51,357.98,59.986,1436047204,"201051344001145","174011321042388",29.08,27.00,0,334.24,397.66,67.6,63.3,0.557,168449.8,168449.8,5111,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047223,190080.00
07/04/2015 18:00,2,2.234,ACTIVE,213.51,359.78,59.991,1436047204,"201051344000685","174011321042388",29.40,27.30,0,333.93,396.45,66.6,62.3,0.579,167509.6,167509.6,5113,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047224,190081.00
07/04/2015 18:00,2,2.326,ACTIVE,213.29,363.69,59.996,1436047204,"274151322000088","174011321042388",28.53,34.00,0,336.94,385.93,67.2,63.0,0.473,432455.6,432455.6,5998,0,0,0,L,1151911521,0,123.59,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047225,190082.00
07/04/2015 18:00,2,2.223,ACTIVE,213.51,359.78,59.996,1436047204,"201051344000438","174011321042388",29.62,28.00,0,336.34,396.75,66.6,62.4,0.561,167620.6,167620.6,5096,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047226,190083.00
07/04/2015 18:00,2,2.264,ACTIVE,213.29,359.18,59.986,1436047204,"201051344001135","174011321042388",29.16,29.80,0,335.14,396.15,66.9,62.7,0.544,158942.1,158942.1,5086,0,0,0,L,1122011218,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047227,190084.00
07/04/2015 18:00,2,2.254,ACTIVE,213.74,360.69,59.991,1436047204,"201051344000417","174011321042388",29.04,27.50,0,336.04,395.25,66.3,62.1,0.557,163289.0,163289.0,5096,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047228,190085.00
07/04/2015 18:00,2,2.271,ACTIVE,213.29,359.48,59.991,1436047204,"201051344000594","174011321042388",29.58,27.30,0,333.63,397.35,68.0,63.7,0.561,163686.2,163686.2,5096,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047229,190086.00
07/04/2015 18:00,2,2.406,ACTIVE,213.51,360.99,59.986,1436047204,"274151322000083","174011321042388",28.96,36.00,0,329.73,386.53,70.6,66.2,0.513,447539.0,447539.0,6404,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047229,190087.00
07/04/2015 18:00,2,2.365,ACTIVE,213.74,363.09,59.996,1436047204,"201051344000585","174011321042388",28.90,28.80,0,321.61,396.45,69.3,65.0,0.548,162684.5,162684.5,5096,0,0,0,L,1122011218,0,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047230,190088.00
07/04/2015 18:00,2,2.361,ACTIVE,214.41,357.08,59.996,1436047204,"274151322000054","174011321042388",28.69,35.60,0,335.44,387.74,68.7,64.4,0.424,442629.3,442629.3,5985,0,0,0,L,1151911521,0,123.81,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047231,190089.00
07/04/2015 18:00,2,2.254,ACTIVE,213.74,359.78,59.991,1436047204,"201051344001203","174011321042388",29.28,28.30,0,336.04,396.75,66.8,62.5,0.566,163836.6,163836.6,5100,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047232,190090.00
07/04/2015 18:00,2,2.260,ACTIVE,213.29,360.99,59.986,1436047204,"201051344000646","174011321042388",29.12,27.30,0,334.24,395.55,66.7,62.4,0.557,161083.7,161083.7,5091,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047233,190091.00
07/04/2015 18:00,2,1.582,ACTIVE,215.09,420.20,59.991,1436047204,"274151322000068","174011321042388",39.32,35.40,0,383.53,458.07,63.6,59.4,0.411,350558.4,350558.4,6089,0,0,0,L,1151911521,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047234,190092.00
07/04/2015 18:00,2,2.512,ACTIVE,214.87,367.30,60.007,1436047204,"274151322000076","174011321042388",29.48,36.00,0,331.83,385.63,74.8,70.3,0.486,472004.4,472004.4,6387,0,0,0,L,1151911521,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047236,190093.00
07/04/2015 18:00,1,1.471,ACTIVE,215.5,388.35,60.03,1436047204,"033051125000132","174011321042388",32.37,27,0.283,305.26,444.55,47.4,47.1,0.165,31632.300000024,31644.000000024,282,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047237,190094.00
07/04/2015 18:00,1,1.696,ACTIVE,215.3,338.19,60.03,1436047204,"033051125000150","174011321042388",39.40,27,0.298,318.24,351.83,66.5,63.0,0.323,42144.100000024,42161.100000024,176,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047238,190095.00
07/04/2015 18:00,2,2.283,ACTIVE,213.29,360.38,59.986,1436047204,"201051344000890","174011321042388",29.22,26.80,0,334.54,398.56,67.5,63.3,0.552,165349.6,165349.6,5099,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047239,190096.00
07/04/2015 18:00,2,2.244,ACTIVE,213.74,358.88,59.986,1436047204,"201051344000900","174011321042388",29.16,28.80,0,335.74,396.15,66.3,62.1,0.521,165610.4,165610.4,5112,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047240,190097.00
07/04/2015 18:00,2,2.287,ACTIVE,214.19,358.58,59.975,1436047204,"201051344000633","174011321042388",28.80,27.50,0,335.44,396.75,66.8,62.5,0.579,155268.5,155268.5,5110,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047241,190098.00
07/04/2015 18:00,1,1.937,ACTIVE,215.6,366.62,60.03,1436047204,"040051121000185","174011321042388",27.72,27,0.298,304.43,450.54,53.4,42.7,0.325,37218.499999999,37232.499999999,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047242,190099.00
07/04/2015 18:00,2,2.287,ACTIVE,214.41,361.29,59.991,1436047204,"201051344000983","174011321042388",29.12,29.00,0,336.04,397.35,67.5,63.2,0.548,162581.1,162581.1,5111,0,0,0,L,1122011218,0,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047243,190100.00
07/04/2015 18:00,2,2.254,ACTIVE,213.74,360.08,59.991,1436047204,"201051344000917","174011321042388",29.32,30.30,0,335.74,395.55,67.0,62.7,0.579,165812.2,165812.2,5111,0,0,0,L,1122011218,0,122.46,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047244,190101.00
07/04/2015 18:00,1,2.283,ACTIVE,215.3,414.73,60.03,1436047204,"040051121000116","174011321042388",26.37,24,0.293,299.44,450.26,59.9,52.1,0.104,37193.100000024,37208.000000024,95,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047245,190102.00
07/04/2015 18:00,1,1.467,ACTIVE,215.6,331.96,60.03,1436047204,"033051125000135","174011321042388",32.14,28,0.285,307.84,447.72,46.9,35.1,0.353,31484.00000001,31495.60000001,238,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047246,190103.00
07/04/2015 18:00,2,2.258,ACTIVE,214.19,360.99,60.023,1436047204,"201051344000648","174011321042388",29.04,27.80,0,335.74,397.66,66.4,62.2,0.535,161629.6,161629.6,5104,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047247,190104.00
07/04/2015 18:00,2,2.215,ACTIVE,213.74,361.29,59.986,1436047204,"201051344001093","174011321042388",29.20,27.80,0,336.04,395.55,65.5,61.3,0.526,163952.7,163952.7,5102,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047248,190105.00
07/04/2015 18:00,2,2.260,ACTIVE,214.41,360.69,59.986,1436047204,"201051344000645","174011321042388",29.06,29.50,0,336.34,395.85,66.5,62.3,0.561,162167.1,162167.1,5111,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047249,190106.00
07/04/2015 18:00,2,2.373,ACTIVE,215.54,356.48,59.986,1436047204,"274151322000085","174011321042388",28.75,35.60,0,332.13,386.23,69.1,64.8,0.455,444862.3,444862.3,6388,0,0,0,L,1151911521,0,124.27,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047250,190107.00
07/04/2015 18:00,2,2.262,ACTIVE,213.96,360.38,59.991,1436047204,"201051344000651","174011321042388",29.16,30.30,0,335.14,396.45,66.8,62.5,0.552,161534.2,161534.2,5098,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047251,190108.00
07/04/2015 18:00,2,2.266,ACTIVE,213.96,360.99,59.996,1436047204,"201051344000867","174011321042388",29.10,28.30,0,336.04,396.15,66.8,62.5,0.548,153947.8,153947.8,5113,0,0,0,L,1122011218,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047252,190109.00
07/04/2015 18:00,1,2.328,ACTIVE,215.3,337.53,60.03,1436047204,"040051121000095","174011321042388",23.47,28,0.294,302.89,446.19,54.3,44.1,0.350,36905.5,36918.4,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047253,190110.00
07/04/2015 18:00,2,2.258,ACTIVE,213.29,358.58,59.996,1436047204,"201051344001230","174011321042388",29.08,25.50,0,335.14,394.65,66.5,62.3,0.557,165051.9,165051.9,5114,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047254,190111.00
07/04/2015 18:00,2,2.219,ACTIVE,214.19,360.38,59.975,1436047204,"201051344000576","174011321042388",29.20,28.30,0,335.74,395.85,65.6,61.4,0.530,161418.7,161418.7,5117,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047255,190112.00
07/04/2015 18:00,2,2.287,ACTIVE,214.19,358.28,59.996,1436047204,"201051344000579","174011321042388",29.44,27.00,0,335.44,396.75,68.2,63.9,0.601,167846.3,167846.3,5102,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436047256,190113.00
07/04/2015 18:15,2,2.053,ACTIVE,213.06,357.08,59.975,1436048104,"201051344000955","174011321042388",29.28,27.50,0,335.44,390.74,61.0,56.9,0.513,167000.1,167000.1,5103,0,0,0,L,1122011218,0,122.01,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048105,190114.00
07/04/2015 18:15,1,2.091,ACTIVE,215.3,391.68,60.00,1436048104,"040051121000195","174011321042388",25.68,26,0.332,305.40,447.86,53.4,59.5,0.122,39727.000000012,39739.399999988,100,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048106,190115.00
07/04/2015 18:15,2,2.369,ACTIVE,214.64,354.97,59.970,1436048104,"274151322000095","174011321042388",29.14,34.50,0,336.04,385.63,69.9,65.5,0.460,466226.8,466226.8,6015,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048107,190116.00
07/04/2015 18:15,2,2.074,ACTIVE,213.51,357.98,59.975,1436048104,"201051344000868","174011321042388",28.98,26.30,0,335.14,391.64,61.0,56.9,0.499,153320.6,153320.6,5111,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048108,190117.00
07/04/2015 18:15,2,2.055,ACTIVE,214.41,359.48,59.970,1436048104,"201051344000853","174011321042388",29.24,27.30,0,336.94,392.25,60.9,56.8,0.491,159588.6,159588.6,5111,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048109,190118.00
07/04/2015 18:15,2,2.055,ACTIVE,214.19,358.28,59.970,1436048104,"201051344000582","174011321042388",29.00,28.30,0,335.44,391.34,60.4,56.3,0.464,159831.0,159831.0,5098,0,0,0,L,1122011218,0,122.91,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048110,190119.00
