ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 18:15,1,2.100,ACTIVE,215.6,402.13,60.00,1436048104,"040051121000097","174011321042388",26.43,26,0.291,304.94,445.64,55.2,41.5,0.178,37847.800000012,37860.700000012,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048111,190120.00
07/04/2015 18:15,2,2.072,ACTIVE,213.96,359.78,59.970,1436048104,"201051344000469","174011321042388",29.08,26.00,0,334.24,391.04,61.1,57.0,0.535,154856.9,154856.9,5103,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048112,190121.00
07/04/2015 18:15,2,2.084,ACTIVE,213.96,358.88,59.938,1436048104,"201051344000988","174011321042388",28.96,27.00,0,334.84,391.64,61.2,57.1,0.508,154461.0,154461.0,5103,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048113,190122.00
07/04/2015 18:15,2,2.064,ACTIVE,213.96,357.98,59.996,1436048104,"201051344001158","174011321042388",29.12,26.50,0,335.14,391.04,60.9,56.9,0.486,160548.7,160548.7,5101,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048114,190123.00
07/04/2015 18:15,2,2.111,ACTIVE,213.51,358.28,59.970,1436048104,"201051344001025","174011321042388",29.16,27.00,0,336.64,392.25,62.4,58.3,0.508,163984.2,163984.2,5096,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048115,190124.00
07/04/2015 18:15,1,1.630,ACTIVE,215.3,332.52,60.03,1436048104,"033051125000118","174011321042388",33.40,26,0.353,302.18,449.62,54.2,56.2,0.335,42109.7,42122.5,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048116,190125.00
07/04/2015 18:15,2,2.062,ACTIVE,213.96,356.78,59.981,1436048104,"201051344000569","174011321042388",28.80,27.80,0,336.64,392.25,60.2,56.2,0.521,167485.4,167485.4,5109,0,0,0,L,1122011218,0,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048117,190126.00
07/04/2015 18:15,2,1.471,ACTIVE,214.41,426.81,59.975,1436048104,"274151322000094","174011321042388",38.96,34.50,0,387.74,451.16,58.0,54.0,0.393,351502.5,351502.5,6481,0,0,0,L,1151911521,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048118,190127.00
07/04/2015 18:15,1,2.112,ACTIVE,215.7,439.18,60.03,1436048104,"040051121000068","174011321042388",23.92,27,0.319,305.59,447.53,50.2,39.4,0.108,36371.7,36383.4,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048119,190128.00
07/04/2015 18:15,2,2.061,ACTIVE,213.74,358.58,59.970,1436048104,"201051344000458","174011321042388",29.32,28.50,0,336.64,391.64,61.2,57.1,0.517,163303.4,163303.4,5104,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048120,190129.00
07/04/2015 18:15,2,2.174,ACTIVE,213.96,354.97,59.975,1436048104,"274151322000087","174011321042388",28.27,50.20,0,335.74,381.12,62.2,58.1,0.455,422226.7,422226.7,5986,0,0,0,L,1151911521,0,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048121,190130.00
07/04/2015 18:15,2,2.197,ACTIVE,214.19,361.29,59.981,1436048104,"274151322000052","174011321042388",29.00,32.60,0,336.04,382.93,64.5,60.4,0.442,451384.3,451384.3,6386,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048122,190131.00
07/04/2015 18:15,2,2.086,ACTIVE,213.51,356.18,59.970,1436048104,"201051344001145","174011321042388",29.34,25.80,0,336.34,391.94,62.0,57.9,0.517,168464.7,168464.7,5112,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048123,190132.00
07/04/2015 18:15,2,2.025,ACTIVE,213.74,358.88,59.975,1436048104,"201051344000685","174011321042388",29.62,26.00,0,333.33,390.44,60.8,56.8,0.499,167524.3,167524.3,5114,0,0,0,L,1122011218,0,123.36,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048124,190133.00
07/04/2015 18:15,2,2.141,ACTIVE,213.96,359.78,59.959,1436048104,"274151322000088","174011321042388",28.59,32.60,0,336.64,382.33,62.0,57.9,0.411,432470.4,432470.4,5999,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048125,190134.00
07/04/2015 18:15,2,2.055,ACTIVE,213.74,358.28,59.986,1436048104,"201051344000438","174011321042388",29.38,26.80,0,335.74,392.25,61.1,57.1,0.491,167635.3,167635.3,5097,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048126,190135.00
07/04/2015 18:15,2,2.080,ACTIVE,213.51,356.48,59.975,1436048104,"201051344001135","174011321042388",29.06,28.50,0,336.94,391.34,61.3,57.2,0.499,158956.8,158956.8,5087,0,0,0,L,1122011218,0,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048127,190136.00
07/04/2015 18:15,2,2.049,ACTIVE,213.51,357.68,59.975,1436048104,"201051344000417","174011321042388",29.24,26.30,0,336.64,390.44,60.8,56.7,0.530,163303.6,163303.6,5097,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048128,190137.00
07/04/2015 18:15,2,2.100,ACTIVE,213.29,357.38,59.975,1436048104,"201051344000594","174011321042388",29.26,26.00,0,336.04,391.94,62.2,58.2,0.508,163701.2,163701.2,5097,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048129,190138.00
07/04/2015 18:15,2,2.240,ACTIVE,212.83,361.89,59.959,1436048104,"274151322000083","174011321042388",28.86,34.00,0,336.34,383.53,65.4,61.2,0.460,447554.6,447554.6,6405,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048129,190139.00
07/04/2015 18:15,2,2.160,ACTIVE,213.74,358.58,59.965,1436048104,"201051344000585","174011321042388",29.06,27.50,0,336.04,391.94,63.7,59.6,0.526,162699.8,162699.8,5097,0,0,0,L,1122011218,0,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048130,190140.00
07/04/2015 18:15,2,2.182,ACTIVE,213.74,358.58,59.954,1436048104,"274151322000054","174011321042388",28.71,33.80,0,335.74,382.93,63.4,59.3,0.451,442644.4,442644.4,5986,0,0,0,L,1151911521,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048131,190141.00
07/04/2015 18:15,2,2.084,ACTIVE,213.51,357.68,59.965,1436048104,"201051344001203","174011321042388",28.96,27.00,0,335.44,392.85,61.1,57.1,0.508,163851.3,163851.3,5101,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048132,190142.00
07/04/2015 18:15,2,2.047,ACTIVE,213.06,356.18,59.965,1436048104,"201051344000646","174011321042388",29.44,26.00,0,333.93,390.74,61.1,57.0,0.517,161098.4,161098.4,5092,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048133,190143.00
07/04/2015 18:15,2,1.445,ACTIVE,215.09,436.43,59.965,1436048104,"274151322000068","174011321042388",39.86,34.30,0,389.84,454.76,57.3,53.4,0.376,350572.3,350572.3,6090,0,0,0,L,1151911521,0,123.81,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048134,190144.00
07/04/2015 18:15,2,2.320,ACTIVE,214.41,349.26,59.949,1436048104,"274151322000076","174011321042388",29.48,33.30,0,337.54,384.73,69.3,65.0,0.468,472020.9,472020.9,6388,0,0,0,L,1151911521,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048135,190145.00
07/04/2015 18:15,1,1.368,ACTIVE,215.0,339.61,60.00,1436048104,"033051125000132","174011321042388",31.69,26,0.263,317.34,428.25,43.1,42.1,0.303,31644.000000024,31653.500000024,284,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048137,190146.00
07/04/2015 18:15,1,1.635,ACTIVE,215.4,418.22,60.03,1436048104,"033051125000150","174011321042388",32.78,27,0.289,305.65,451.79,53.3,43.2,0.138,42161.100000024,42174.100000024,178,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048138,190147.00
07/04/2015 18:15,2,2.062,ACTIVE,213.06,357.38,59.954,1436048104,"201051344000890","174011321042388",29.56,25.80,0,335.44,392.25,61.9,57.8,0.508,165364.5,165364.5,5100,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048139,190148.00
07/04/2015 18:15,2,2.045,ACTIVE,213.51,357.98,59.965,1436048104,"201051344000900","174011321042388",29.24,27.50,0,336.94,391.04,60.6,56.5,0.508,165624.9,165624.9,5113,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048140,190149.00
07/04/2015 18:15,2,2.059,ACTIVE,213.74,357.98,59.959,1436048104,"201051344000633","174011321042388",29.26,26.30,0,335.44,391.64,61.0,57.0,0.486,155283.1,155283.1,5111,0,0,0,L,1122011218,0,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048141,190150.00
07/04/2015 18:15,1,2.117,ACTIVE,215.1,401.36,60.00,1436048104,"040051121000185","174011321042388",23.92,27,0.305,307.56,448.83,50.4,39.3,0.262,37232.499999999,37244.299999999,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048142,190151.00
07/04/2015 18:15,2,2.076,ACTIVE,213.51,357.98,59.970,1436048104,"201051344000983","174011321042388",29.30,28.00,0,334.54,391.04,61.6,57.5,0.526,162595.9,162595.9,5112,0,0,0,L,1122011218,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048143,190152.00
07/04/2015 18:15,2,2.084,ACTIVE,213.51,357.08,59.954,1436048104,"201051344000917","174011321042388",29.08,29.00,0,336.04,390.44,61.4,57.3,0.517,165826.9,165826.9,5112,0,0,0,L,1122011218,0,122.46,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048144,190153.00
07/04/2015 18:15,1,2.105,ACTIVE,214.5,399.04,60.03,1436048104,"040051121000116","174011321042388",26.42,24,0.267,299.94,447.60,55.3,47.7,0.111,37208.000000024,37220.900000024,97,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048145,190154.00
07/04/2015 18:15,1,1.351,ACTIVE,215.1,377.08,60.03,1436048104,"033051125000135","174011321042388",31.25,28,0.234,319.38,427.79,42.0,38.7,0.240,31495.60000001,31504.90000001,240,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048147,190155.00
07/04/2015 18:15,2,2.045,ACTIVE,213.74,356.78,59.959,1436048104,"201051344000648","174011321042388",29.30,26.50,0,335.44,391.94,60.7,56.7,0.521,161644.2,161644.2,5105,0,0,0,L,1122011218,0,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048147,190156.00
07/04/2015 18:15,2,2.020,ACTIVE,213.51,357.08,59.965,1436048104,"201051344001093","174011321042388",29.22,26.80,0,336.64,390.44,59.8,55.8,0.486,163967.0,163967.0,5103,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048148,190157.00
07/04/2015 18:15,2,2.090,ACTIVE,213.74,356.78,59.949,1436048104,"201051344000645","174011321042388",28.71,28.30,0,335.14,392.25,60.8,56.8,0.499,162181.7,162181.7,5112,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048149,190158.00
07/04/2015 18:15,2,2.186,ACTIVE,213.06,365.80,59.949,1436048104,"274151322000085","174011321042388",28.82,34.00,0,336.64,382.33,63.7,59.6,0.402,444877.5,444877.5,6389,0,0,0,L,1151911521,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048150,190159.00
07/04/2015 18:15,2,2.070,ACTIVE,213.51,357.38,59.970,1436048104,"201051344000651","174011321042388",29.12,29.00,0,335.74,391.64,61.1,57.1,0.495,161548.8,161548.8,5099,0,0,0,L,1122011218,0,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048151,190160.00
07/04/2015 18:15,2,2.057,ACTIVE,213.51,357.98,59.970,1436048104,"201051344000867","174011321042388",29.26,27.00,0,335.44,391.04,61.0,56.9,0.499,153962.5,153962.5,5114,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048152,190161.00
07/04/2015 18:15,1,2.130,ACTIVE,214.7,415.97,60.03,1436048104,"040051121000095","174011321042388",23.71,27,0.312,303.10,445.24,50.2,51.7,0.124,36918.4,36929.7,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048153,190162.00
07/04/2015 18:15,2,2.037,ACTIVE,212.83,355.58,59.975,1436048104,"201051344001230","174011321042388",29.40,24.80,0,335.44,389.54,60.6,56.6,0.508,165066.4,165066.4,5115,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048154,190163.00
07/04/2015 18:15,2,2.031,ACTIVE,213.96,358.58,59.981,1436048104,"201051344000576","174011321042388",29.16,27.30,0,335.14,391.34,59.9,55.9,0.451,161433.1,161433.1,5118,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048155,190164.00
07/04/2015 18:15,2,2.076,ACTIVE,213.74,358.28,59.975,1436048104,"201051344000579","174011321042388",29.66,26.00,0,336.94,391.64,62.4,58.3,0.526,167861.3,167861.3,5103,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436048156,190165.00
07/04/2015 18:30,2,1.840,ACTIVE,213.06,354.37,60.007,1436049003,"201051344000955","174011321042388",29.44,26.50,0,334.24,385.03,54.9,51.0,0.468,167013.5,167013.5,5104,0,0,0,L,1122011218,0,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049004,190166.00
07/04/2015 18:30,1,1.902,ACTIVE,215.7,428.74,60.03,1436049003,"040051121000195","174011321042388",25.60,26,0.288,306.12,447.59,48.4,38.2,0.103,39739.399999988,39751.099999976,102,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049006,190167.00
07/04/2015 18:30,2,2.176,ACTIVE,214.19,358.58,59.991,1436049003,"274151322000095","174011321042388",29.04,32.80,0,336.34,383.23,64.0,59.9,0.424,466242.5,466242.5,6016,0,0,0,L,1151911521,0,123.81,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049007,190168.00
07/04/2015 18:30,2,1.877,ACTIVE,213.29,354.67,59.959,1436049003,"201051344000868","174011321042388",28.86,25.80,0,334.84,385.33,54.9,51.1,0.446,153334.1,153334.1,5112,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049007,190169.00
07/04/2015 18:30,2,1.857,ACTIVE,214.19,354.37,59.991,1436049003,"201051344000853","174011321042388",29.08,26.50,0,336.94,386.83,54.7,50.9,0.438,159602.0,159602.0,5112,0,0,0,L,1122011218,0,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049008,190170.00
07/04/2015 18:30,2,1.859,ACTIVE,213.96,355.28,59.975,1436049003,"201051344000582","174011321042388",28.86,27.30,0,336.34,385.63,54.4,50.6,0.451,159844.3,159844.3,5099,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049009,190171.00
07/04/2015 18:30,1,1.910,ACTIVE,215.3,344.11,60.03,1436049003,"040051121000097","174011321042388",26.52,26,0.327,306.33,449.01,50.4,40.6,0.380,37860.700000012,37873.000000012,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049011,190172.00
07/04/2015 18:30,2,1.854,ACTIVE,213.74,357.38,59.981,1436049003,"201051344000469","174011321042388",29.26,25.50,0,335.74,385.93,54.9,51.1,0.486,154870.4,154870.4,5104,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049011,190173.00
07/04/2015 18:30,2,1.861,ACTIVE,213.74,357.38,59.991,1436049003,"201051344000988","174011321042388",29.12,26.30,0,334.84,387.74,54.9,51.1,0.460,154474.5,154474.5,5104,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049012,190174.00
07/04/2015 18:30,2,1.855,ACTIVE,213.74,356.18,59.991,1436049003,"201051344001158","174011321042388",29.12,25.80,0,335.44,386.23,54.8,51.0,0.455,160562.2,160562.2,5102,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049013,190175.00
07/04/2015 18:30,2,1.896,ACTIVE,213.51,354.97,59.975,1436049003,"201051344001025","174011321042388",29.28,26.30,0,334.84,385.93,56.2,52.3,0.451,163997.9,163997.9,5097,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049014,190176.00
07/04/2015 18:30,1,1.473,ACTIVE,215.2,357.64,60.03,1436049003,"033051125000118","174011321042388",36.74,26,0.269,303.15,446.34,53.8,38.4,0.335,42122.5,42134.7,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049015,190177.00
07/04/2015 18:30,2,1.836,ACTIVE,213.74,355.28,59.986,1436049003,"201051344000569","174011321042388",29.08,27.00,0,334.84,385.03,54.1,50.3,0.446,167498.7,167498.7,5110,0,0,0,L,1122011218,0,122.46,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049016,190178.00
07/04/2015 18:30,2,1.293,ACTIVE,213.29,424.71,59.986,1436049003,"274151322000094","174011321042388",39.70,33.50,0,390.14,447.25,52.3,48.6,0.367,351515.4,351515.4,6482,0,0,0,L,1151911521,0,122.91,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049017,190179.00
07/04/2015 18:30,1,1.926,ACTIVE,215.0,410.36,60.03,1436049003,"040051121000068","174011321042388",23.85,27,0.280,325.83,444.60,45.7,35.3,0.156,36383.4,36394.3,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049019,190180.00
07/04/2015 18:30,2,1.855,ACTIVE,213.74,356.48,59.996,1436049003,"201051344000458","174011321042388",29.22,27.80,0,335.44,385.63,55.0,51.1,0.468,163316.9,163316.9,5105,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049020,190181.00
07/04/2015 18:30,2,1.980,ACTIVE,214.41,354.07,59.981,1436049003,"274151322000087","174011321042388",28.33,47.80,0,336.04,378.72,56.8,52.9,0.371,422240.6,422240.6,5987,0,0,0,L,1151911521,0,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049021,190182.00
07/04/2015 18:30,2,2.018,ACTIVE,214.19,363.09,59.975,1436049003,"274151322000052","174011321042388",28.82,31.50,0,336.34,379.92,58.9,54.9,0.354,451398.7,451398.7,6387,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049022,190183.00
07/04/2015 18:30,2,1.889,ACTIVE,213.51,354.97,60.012,1436049003,"201051344001145","174011321042388",29.16,25.00,0,335.14,385.63,55.8,51.9,0.451,168478.4,168478.4,5113,0,0,0,L,1122011218,0,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049023,190184.00
07/04/2015 18:30,2,1.840,ACTIVE,213.51,353.47,59.996,1436049003,"201051344000685","174011321042388",29.32,25.80,0,334.84,385.03,54.7,50.9,0.482,167537.7,167537.7,5115,0,0,0,L,1122011218,0,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049024,190185.00
07/04/2015 18:30,2,1.932,ACTIVE,213.06,358.58,59.991,1436049003,"274151322000088","174011321042388",28.71,31.30,0,336.64,379.32,56.2,52.3,0.367,432484.2,432484.2,6000,0,0,0,L,1151911521,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049024,190186.00
07/04/2015 18:30,2,1.826,ACTIVE,213.51,354.97,59.996,1436049003,"201051344000438","174011321042388",29.66,26.00,0,335.74,385.33,54.9,51.0,0.424,167648.8,167648.8,5098,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049025,190187.00
07/04/2015 18:30,2,1.855,ACTIVE,213.29,354.07,59.996,1436049003,"201051344001135","174011321042388",29.22,27.50,0,336.64,384.43,54.9,51.1,0.446,158970.3,158970.3,5088,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049026,190188.00
07/04/2015 18:30,2,1.869,ACTIVE,213.29,354.97,59.975,1436049003,"201051344000417","174011321042388",28.90,25.80,0,335.14,385.03,54.7,50.9,0.433,163317.0,163317.0,5098,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049027,190189.00
07/04/2015 18:30,2,1.877,ACTIVE,213.06,355.28,59.991,1436049003,"201051344000594","174011321042388",29.42,25.30,0,333.93,385.33,55.9,52.1,0.455,163715.0,163715.0,5098,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049028,190190.00
07/04/2015 18:30,2,2.027,ACTIVE,213.74,358.28,60.012,1436049003,"274151322000083","174011321042388",29.14,32.40,0,336.94,380.52,59.8,55.8,0.429,447569.3,447569.3,6406,0,0,0,L,1151911521,0,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049029,190191.00
07/04/2015 18:30,2,1.938,ACTIVE,213.96,358.28,59.996,1436049003,"201051344000585","174011321042388",29.32,26.50,0,336.04,385.93,57.6,53.7,0.468,162714.0,162714.0,5098,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049030,190192.00
07/04/2015 18:30,2,1.969,ACTIVE,214.87,359.48,59.991,1436049003,"274151322000054","174011321042388",28.88,32.40,0,336.64,379.92,57.6,53.7,0.393,442658.5,442658.5,5987,0,0,0,L,1151911521,0,123.81,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049031,190193.00
07/04/2015 18:30,2,1.838,ACTIVE,213.74,354.37,60.007,1436049003,"201051344001203","174011321042388",29.44,26.50,0,335.44,387.14,54.8,51.0,0.446,163864.8,163864.8,5102,0,0,0,L,1122011218,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049032,190194.00
07/04/2015 18:30,2,1.877,ACTIVE,213.29,354.97,60.028,1436049003,"201051344000646","174011321042388",28.80,25.50,0,334.54,385.03,54.8,50.9,0.455,161111.9,161111.9,5093,0,0,0,L,1122011218,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049032,190195.00
07/04/2015 18:30,2,1.371,ACTIVE,215.54,422.30,59.991,1436049003,"274151322000068","174011321042388",38.25,32.80,0,388.64,454.16,53.2,49.4,0.362,350585.3,350585.3,6091,0,0,0,L,1151911521,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049033,190196.00
07/04/2015 18:30,2,2.086,ACTIVE,214.19,357.38,59.981,1436049003,"274151322000076","174011321042388",29.78,31.80,0,337.84,382.63,62.9,58.8,0.464,472036.4,472036.4,6389,0,0,0,L,1151911521,0,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049035,190197.00
07/04/2015 18:30,1,1.255,ACTIVE,215.7,381.50,60.03,1436049003,"033051125000132","174011321042388",29.87,26,0.204,314.47,415.16,37.3,26.9,0.082,31653.500000024,31661.900000024,286,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049036,190198.00
07/04/2015 18:30,1,1.468,ACTIVE,214.8,397.15,60.03,1436049003,"033051125000150","174011321042388",36.30,26,0.286,307.00,448.35,53.0,46.9,0.112,42174.100000024,42186.199999988,180,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049037,190199.00
07/04/2015 18:30,2,1.873,ACTIVE,213.06,353.77,59.996,1436049003,"201051344000890","174011321042388",29.24,25.50,0,334.24,385.33,55.5,51.6,0.446,165378.1,165378.1,5101,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049038,190200.00
07/04/2015 18:30,2,1.844,ACTIVE,213.74,354.97,59.991,1436049003,"201051344000900","174011321042388",28.94,26.80,0,335.44,385.63,54.1,50.3,0.411,165638.3,165638.3,5114,0,0,0,L,1122011218,0,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049039,190201.00
07/04/2015 18:30,2,1.848,ACTIVE,213.96,355.28,59.991,1436049003,"201051344000633","174011321042388",29.20,25.80,0,333.33,385.33,54.6,50.8,0.429,155296.6,155296.6,5112,0,0,0,L,1122011218,0,123.14,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049040,190202.00
07/04/2015 18:30,1,1.968,ACTIVE,215.5,328.14,60.03,1436049003,"040051121000185","174011321042388",22.46,26,0.279,321.49,442.37,43.9,43.9,0.328,37244.299999999,37254.799999999,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049042,190203.00
07/04/2015 18:30,2,1.855,ACTIVE,213.74,354.97,59.996,1436049003,"201051344000983","174011321042388",29.40,27.30,0,336.04,385.63,55.3,51.4,0.460,162609.5,162609.5,5113,0,0,0,L,1122011218,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049043,190204.00
07/04/2015 18:30,2,1.863,ACTIVE,213.51,355.28,59.991,1436049003,"201051344000917","174011321042388",29.12,28.00,0,335.74,385.33,55.0,51.1,0.460,165840.5,165840.5,5113,0,0,0,L,1122011218,0,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049043,190205.00
07/04/2015 18:30,1,1.918,ACTIVE,214.9,433.62,60.03,1436049003,"040051121000116","174011321042388",26.35,24,0.300,304.58,447.74,50.3,52.4,0.104,37220.900000024,37232.900000024,99,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049045,190206.00
07/04/2015 18:30,1,1.222,ACTIVE,215.8,329.83,60.03,1436049003,"033051125000135","174011321042388",30.49,27,0.224,316.67,413.10,37.0,34.9,0.253,31504.90000001,31513.30000001,242,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049046,190207.00
07/04/2015 18:30,2,1.846,ACTIVE,213.96,354.67,59.986,1436049003,"201051344000648","174011321042388",29.06,26.00,0,336.04,385.63,54.4,50.5,0.429,161657.6,161657.6,5106,0,0,0,L,1122011218,0,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049047,190208.00
07/04/2015 18:30,2,1.797,ACTIVE,213.74,354.67,59.986,1436049003,"201051344001093","174011321042388",29.38,26.00,0,335.14,384.73,53.5,49.7,0.433,163980.2,163980.2,5104,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049048,190209.00
07/04/2015 18:30,2,1.857,ACTIVE,213.96,354.37,59.986,1436049003,"201051344000645","174011321042388",28.88,27.80,0,335.14,385.33,54.3,50.5,0.446,162195.1,162195.1,5113,0,0,0,L,1122011218,0,123.36,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049049,190210.00
07/04/2015 18:30,2,1.988,ACTIVE,214.19,357.08,59.975,1436049003,"274151322000085","174011321042388",28.63,32.60,0,337.54,379.62,57.7,53.8,0.389,444891.7,444891.7,6390,0,0,0,L,1151911521,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049050,190211.00
07/04/2015 18:30,2,1.852,ACTIVE,213.74,354.97,59.981,1436049003,"201051344000651","174011321042388",29.18,27.80,0,334.84,385.03,54.7,50.9,0.442,161562.3,161562.3,5100,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049051,190212.00
07/04/2015 18:30,2,1.844,ACTIVE,213.51,354.37,59.981,1436049003,"201051344000867","174011321042388",29.22,26.50,0,335.74,384.13,54.6,50.8,0.442,153976.0,153976.0,5115,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049052,190213.00
07/04/2015 18:30,1,1.921,ACTIVE,215.1,341.22,60.03,1436049003,"040051121000095","174011321042388",23.87,27,0.282,320.89,438.76,45.6,45.8,0.315,36929.7,36940.3,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049053,190214.00
07/04/2015 18:30,2,1.834,ACTIVE,213.29,353.77,59.986,1436049003,"201051344001230","174011321042388",29.16,24.50,0,333.93,383.23,54.2,50.4,0.451,165079.8,165079.8,5116,0,0,0,L,1122011218,0,122.91,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049054,190215.00
07/04/2015 18:30,2,1.832,ACTIVE,214.19,357.68,59.949,1436049003,"201051344000576","174011321042388",28.84,26.50,0,335.14,385.33,53.6,49.8,0.460,161446.3,161446.3,5119,0,0,0,L,1122011218,0,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049055,190216.00
07/04/2015 18:30,2,1.887,ACTIVE,213.96,354.97,59.986,1436049003,"201051344000579","174011321042388",29.22,25.30,0,335.44,385.93,55.9,52.0,0.455,167875.1,167875.1,5104,0,0,0,L,1122011218,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049056,190217.00
07/04/2015 18:45,2,1.521,ACTIVE,212.83,351.07,59.981,1436049903,"201051344000955","174011321042388",29.44,25.80,0,335.74,379.92,45.3,41.8,0.367,167025.1,167025.1,5105,0,0,0,L,1122011218,0,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049904,190218.00
07/04/2015 18:45,1,1.543,ACTIVE,215.2,409.32,60.03,1436049903,"040051121000195","174011321042388",25.54,25,0.242,321.68,442.92,39.2,31.1,0.076,39751.099999976,39760.899999988,104,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049906,190219.00
07/04/2015 18:45,2,1.779,ACTIVE,213.51,352.27,59.970,1436049903,"274151322000095","174011321042388",28.96,31.50,0,337.84,378.72,52.2,48.5,0.349,466255.9,466255.9,6017,0,0,0,L,1151911521,0,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049907,190220.00
07/04/2015 18:45,2,1.557,ACTIVE,213.29,351.67,59.991,1436049903,"201051344000868","174011321042388",28.75,25.00,0,335.14,380.52,45.3,41.8,0.362,153345.6,153345.6,5113,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049907,190221.00
07/04/2015 18:45,2,1.537,ACTIVE,214.19,353.17,59.986,1436049903,"201051344000853","174011321042388",29.06,26.00,0,337.54,382.03,45.3,41.8,0.358,159613.5,159613.5,5113,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049908,190222.00
07/04/2015 18:45,2,1.520,ACTIVE,213.96,352.87,59.986,1436049903,"201051344000582","174011321042388",29.16,26.50,0,334.84,381.73,44.9,41.4,0.358,159855.7,159855.7,5100,0,0,0,L,1122011218,0,122.68,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049909,190223.00
07/04/2015 18:45,1,1.557,ACTIVE,215.1,403.78,60.03,1436049903,"040051121000097","174011321042388",26.58,25,0.247,310.41,446.23,41.1,32.6,0.134,37873.000000012,37883.300000012,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049911,190224.00
07/04/2015 18:45,2,1.553,ACTIVE,213.51,353.47,59.991,1436049903,"201051344000469","174011321042388",28.80,25.00,0,334.24,383.23,45.3,41.8,0.380,154882.0,154882.0,5105,0,0,0,L,1122011218,0,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049911,190225.00
07/04/2015 18:45,2,1.539,ACTIVE,213.29,355.88,59.975,1436049903,"201051344000988","174011321042388",29.04,25.50,0,335.44,382.03,45.4,41.9,0.393,154486.1,154486.1,5105,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049912,190226.00
07/04/2015 18:45,2,1.535,ACTIVE,213.51,352.57,59.991,1436049903,"201051344001158","174011321042388",29.02,25.00,0,336.94,381.12,45.2,41.7,0.371,160573.7,160573.7,5103,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049913,190227.00
07/04/2015 18:45,2,1.566,ACTIVE,213.29,351.67,59.986,1436049903,"201051344001025","174011321042388",29.20,25.50,0,335.74,382.03,46.4,42.8,0.362,164009.7,164009.7,5098,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049914,190228.00
07/04/2015 18:45,1,1.169,ACTIVE,215.0,345.61,60.03,1436049903,"033051125000118","174011321042388",39.25,26,0.287,304.15,447.90,45.6,46.0,0.354,42134.7,42146,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049915,190229.00
07/04/2015 18:45,2,1.527,ACTIVE,213.51,352.87,59.986,1436049903,"201051344000569","174011321042388",29.08,26.50,0,335.74,381.12,45.0,41.5,0.367,167510.1,167510.1,5111,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049916,190230.00
07/04/2015 18:45,2,1.172,ACTIVE,213.74,351.97,59.986,1436049903,"274151322000094","174011321042388",23.48,32.40,0,338.74,443.34,27.6,24.7,0.181,351526.4,351526.4,6483,0,0,0,L,1151911521,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049917,190231.00
07/04/2015 18:45,1,1.575,ACTIVE,215.4,393.13,60.03,1436049903,"040051121000068","174011321042388",23.89,26,0.215,320.77,443.29,37.4,28.9,0.080,36394.3,36403.6,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049918,190232.00
07/04/2015 18:45,2,1.549,ACTIVE,213.51,352.87,59.991,1436049903,"201051344000458","174011321042388",29.04,27.00,0,334.84,381.42,45.6,42.1,0.367,163328.4,163328.4,5106,0,0,0,L,1122011218,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049919,190233.00
07/04/2015 18:45,2,1.650,ACTIVE,213.96,354.67,60.002,1436049903,"274151322000087","174011321042388",28.07,46.00,0,337.84,375.71,46.9,43.3,0.318,422252.5,422252.5,5988,0,0,0,L,1151911521,0,123.59,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049920,190234.00
07/04/2015 18:45,2,1.658,ACTIVE,214.41,357.08,59.991,1436049903,"274151322000052","174011321042388",28.86,30.30,0,337.24,376.92,48.5,44.9,0.314,451411.1,451411.1,6388,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049921,190235.00
07/04/2015 18:45,2,1.562,ACTIVE,213.29,351.97,59.991,1436049903,"201051344001145","174011321042388",29.14,24.50,0,334.84,382.33,46.2,42.7,0.376,168490.1,168490.1,5114,0,0,0,L,1122011218,0,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049922,190236.00
07/04/2015 18:45,2,1.525,ACTIVE,213.29,353.47,59.986,1436049903,"201051344000685","174011321042388",29.08,25.00,0,334.54,381.12,45.0,41.5,0.380,167549.2,167549.2,5116,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049923,190237.00
07/04/2015 18:45,2,1.602,ACTIVE,213.74,354.07,59.991,1436049903,"274151322000088","174011321042388",28.49,30.00,0,337.84,376.01,46.2,42.7,0.309,432496.0,432496.0,6001,0,0,0,L,1151911521,0,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049924,190238.00
07/04/2015 18:45,2,1.527,ACTIVE,213.51,352.57,59.986,1436049903,"201051344000438","174011321042388",29.38,25.50,0,333.93,380.52,45.5,42.0,0.376,167660.3,167660.3,5099,0,0,0,L,1122011218,0,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049925,190239.00
07/04/2015 18:45,2,1.529,ACTIVE,213.06,352.27,59.986,1436049903,"201051344001135","174011321042388",29.44,26.50,0,335.74,379.32,45.6,42.1,0.367,158981.9,158981.9,5089,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049926,190240.00
07/04/2015 18:45,2,1.531,ACTIVE,213.51,354.07,59.996,1436049903,"201051344000417","174011321042388",29.26,25.00,0,334.54,380.82,45.3,41.8,0.376,163328.6,163328.6,5099,0,0,0,L,1122011218,0,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049927,190241.00
07/04/2015 18:45,2,1.547,ACTIVE,212.83,351.37,59.996,1436049903,"201051344000594","174011321042388",29.54,24.80,0,333.63,380.52,46.3,42.8,0.380,163726.7,163726.7,5099,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049928,190242.00
07/04/2015 18:45,2,1.680,ACTIVE,213.96,348.66,59.986,1436049903,"274151322000083","174011321042388",28.98,31.00,0,337.84,376.92,49.3,45.7,0.354,447581.8,447581.8,6407,0,0,0,L,1151911521,0,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049929,190243.00
07/04/2015 18:45,2,1.625,ACTIVE,213.51,353.47,59.991,1436049903,"201051344000585","174011321042388",28.94,25.80,0,335.44,383.53,47.6,44.1,0.393,162726.1,162726.1,5099,0,0,0,L,1122011218,0,122.23,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049929,190244.00
07/04/2015 18:45,2,1.625,ACTIVE,214.19,357.98,59.986,1436049903,"274151322000054","174011321042388",28.82,31.00,0,337.54,376.62,47.4,43.8,0.309,442670.6,442670.6,5988,0,0,0,L,1151911521,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049930,190245.00
07/04/2015 18:45,2,1.535,ACTIVE,213.29,351.07,59.986,1436049903,"201051344001203","174011321042388",29.20,25.80,0,335.14,381.12,45.4,41.9,0.376,163876.3,163876.3,5103,0,0,0,L,1122011218,0,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049931,190246.00
07/04/2015 18:45,2,1.549,ACTIVE,212.83,351.97,59.991,1436049903,"201051344000646","174011321042388",28.88,24.80,0,334.84,379.92,45.3,41.8,0.371,161123.4,161123.4,5094,0,0,0,L,1122011218,0,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049932,190247.00
07/04/2015 18:45,2,1.121,ACTIVE,214.19,424.41,59.986,1436049903,"274151322000068","174011321042388",38.90,32.00,0,338.74,444.85,44.3,40.8,0.292,350596.4,350596.4,6092,0,0,0,L,1151911521,0,123.81,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049933,190248.00
07/04/2015 18:45,2,1.738,ACTIVE,213.96,357.98,59.981,1436049903,"274151322000076","174011321042388",29.42,30.50,0,338.44,378.72,51.8,48.1,0.349,472049.7,472049.7,6390,0,0,0,L,1151911521,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049934,190249.00
07/04/2015 18:45,1,0.997,ACTIVE,215.1,419.25,60.03,1436049903,"033051125000132","174011321042388",32.68,26,0.204,313.39,440.32,32.4,33.2,0.020,31661.900000024,31669.000000024,288,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049935,190250.00
07/04/2015 18:45,1,1.160,ACTIVE,215.2,370.70,60.03,1436049903,"033051125000150","174011321042388",39.53,26,0.301,308.12,448.46,45.6,48.4,0.268,42186.199999988,42197.699999988,182,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049936,190251.00
07/04/2015 18:45,2,1.549,ACTIVE,212.83,351.07,59.991,1436049903,"201051344000890","174011321042388",29.38,24.80,0,334.84,379.92,46.1,42.6,0.362,165389.8,165389.8,5102,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049937,190252.00
07/04/2015 18:45,2,1.527,ACTIVE,213.29,352.57,59.986,1436049903,"201051344000900","174011321042388",28.88,26.30,0,335.14,381.42,44.7,41.2,0.371,165649.6,165649.6,5115,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049938,190253.00
07/04/2015 18:45,2,1.533,ACTIVE,213.29,352.57,59.991,1436049903,"201051344000633","174011321042388",29.20,25.00,0,335.44,381.42,45.4,41.8,0.367,155308.1,155308.1,5113,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049939,190254.00
07/04/2015 18:45,1,1.598,ACTIVE,215.0,397.40,60.03,1436049903,"040051121000185","174011321042388",22.76,25,0.210,318.78,434.38,36.2,27.5,0.070,37254.799999999,37263.499999999,129,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049941,190255.00
07/04/2015 18:45,2,1.547,ACTIVE,213.29,352.57,59.991,1436049903,"201051344000983","174011321042388",29.26,26.50,0,336.04,381.12,45.9,42.4,0.384,162621.1,162621.1,5114,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049942,190256.00
07/04/2015 18:45,2,1.562,ACTIVE,213.29,351.67,59.970,1436049903,"201051344000917","174011321042388",28.67,27.30,0,334.84,381.42,45.4,41.9,0.389,165852.0,165852.0,5114,0,0,0,L,1122011218,0,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049943,190257.00
07/04/2015 18:45,1,1.584,ACTIVE,214.5,346.13,60.03,1436049903,"040051121000116","174011321042388",26.28,23,0.264,314.37,442.85,41.4,41.9,0.280,37232.900000024,37242.900000024,101,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049944,190258.00
07/04/2015 18:45,1,0.970,ACTIVE,215.4,433.48,60.03,1436049903,"033051125000135","174011321042388",32.99,26,0.199,316.87,441.08,31.8,32.4,0.013,31513.30000001,31520.60000001,244,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049945,190259.00
07/04/2015 18:45,2,1.527,ACTIVE,213.51,352.27,59.986,1436049903,"201051344000648","174011321042388",29.14,25.30,0,336.34,380.82,45.1,41.6,0.367,161669.0,161669.0,5107,0,0,0,L,1122011218,0,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049946,190260.00
07/04/2015 18:45,2,1.504,ACTIVE,213.29,351.97,59.986,1436049903,"201051344001093","174011321042388",29.14,25.50,0,335.44,381.12,44.4,40.9,0.354,163991.4,163991.4,5105,0,0,0,L,1122011218,0,122.46,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049947,190261.00
07/04/2015 18:45,2,1.545,ACTIVE,213.51,351.97,59.986,1436049903,"201051344000645","174011321042388",28.75,26.80,0,336.04,381.73,45.0,41.5,0.367,162206.5,162206.5,5114,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049948,190262.00
07/04/2015 18:45,2,1.625,ACTIVE,214.41,351.07,59.981,1436049903,"274151322000085","174011321042388",28.88,31.50,0,338.44,375.71,47.6,44.0,0.323,444903.8,444903.8,6391,0,0,0,L,1151911521,0,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049949,190263.00
07/04/2015 18:45,2,1.531,ACTIVE,213.29,353.77,59.986,1436049903,"201051344000651","174011321042388",29.14,26.80,0,336.04,381.12,45.2,41.7,0.349,161573.8,161573.8,5101,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049950,190264.00
