ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 18:45,2,1.545,ACTIVE,213.29,351.37,59.991,1436049903,"201051344000867","174011321042388",28.96,25.80,0,335.44,380.22,45.4,41.9,0.354,153987.4,153987.4,5116,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049951,190265.00
07/04/2015 18:45,1,1.608,ACTIVE,215.0,342.69,60.03,1436049903,"040051121000095","174011321042388",23.57,26,0.231,316.15,439.66,37.7,36.9,0.229,36940.3,36949.2,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049952,190266.00
07/04/2015 18:45,2,1.498,ACTIVE,212.83,351.37,59.991,1436049903,"201051344001230","174011321042388",29.56,24.00,0,334.54,378.12,44.9,41.4,0.367,165091.2,165091.2,5117,0,0,0,L,1122011218,0,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049953,190267.00
07/04/2015 18:45,2,1.520,ACTIVE,213.51,353.17,59.981,1436049903,"201051344000576","174011321042388",28.88,25.80,0,335.74,380.52,44.4,41.0,0.362,161457.5,161457.5,5120,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049954,190268.00
07/04/2015 18:45,2,1.559,ACTIVE,213.29,352.57,59.991,1436049903,"201051344000579","174011321042388",29.44,24.80,0,336.34,382.03,46.5,42.9,0.376,167886.8,167886.8,5105,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436049955,190269.00
07/04/2015 19:00,2,1.355,ACTIVE,212.16,347.76,60.012,1436050803,"201051344000955","174011321042388",28.96,25.00,0,334.84,371.81,39.8,36.5,0.327,167034.8,167034.8,5106,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050804,190270.00
07/04/2015 19:00,1,1.341,ACTIVE,214.5,371.23,60.07,1436050803,"040051121000195","174011321042388",25.61,24,0.213,319.08,443.68,34.1,35.0,0.113,39760.899999988,39769.2,106,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050806,190271.00
07/04/2015 19:00,2,1.562,ACTIVE,213.74,354.67,60.012,1436050803,"274151322000095","174011321042388",29.04,30.30,0,336.94,373.01,46.0,42.5,0.309,466267.3,466267.3,6018,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050807,190272.00
07/04/2015 19:00,2,1.348,ACTIVE,212.83,348.36,60.007,1436050803,"201051344000868","174011321042388",29.14,24.50,0,334.84,373.31,39.9,36.5,0.318,153355.4,153355.4,5114,0,0,0,L,1122011218,0,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050808,190273.00
07/04/2015 19:00,2,1.348,ACTIVE,213.29,349.26,60.012,1436050803,"201051344000853","174011321042388",29.10,25.50,0,336.34,375.41,39.8,36.4,0.314,159623.3,159623.3,5114,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050809,190274.00
07/04/2015 19:00,2,1.340,ACTIVE,213.06,349.86,60.012,1436050803,"201051344000582","174011321042388",28.98,25.80,0,335.74,374.51,39.4,36.1,0.327,159865.4,159865.4,5101,0,0,0,L,1122011218,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050809,190275.00
07/04/2015 19:00,1,1.377,ACTIVE,214.8,371.30,60.07,1436050803,"040051121000097","174011321042388",26.26,25,0.227,319.65,442.21,36.0,28.0,0.214,37883.300000012,37892.000000012,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050811,190276.00
07/04/2015 19:00,2,1.336,ACTIVE,212.83,349.56,60.012,1436050803,"201051344000469","174011321042388",29.30,24.30,0,335.74,375.41,39.7,36.4,0.327,154891.7,154891.7,5106,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050812,190277.00
07/04/2015 19:00,2,1.361,ACTIVE,212.83,351.07,60.012,1436050803,"201051344000988","174011321042388",28.77,25.00,0,334.54,377.22,39.7,36.4,0.327,154495.8,154495.8,5106,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050813,190278.00
07/04/2015 19:00,2,1.371,ACTIVE,213.06,349.56,60.012,1436050803,"201051344001158","174011321042388",28.47,24.50,0,335.74,375.41,39.5,36.2,0.331,160583.4,160583.4,5104,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050813,190279.00
07/04/2015 19:00,2,1.387,ACTIVE,212.83,348.66,60.028,1436050803,"201051344001025","174011321042388",28.86,24.80,0,335.14,374.81,40.6,37.2,0.318,164019.7,164019.7,5099,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050814,190280.00
07/04/2015 19:00,1,1.023,ACTIVE,214.5,377.46,60.03,1436050803,"033051125000118","174011321042388",39.33,25,0.257,320.91,439.57,40.0,32.2,0.136,42146,42155.5,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050816,190281.00
07/04/2015 19:00,2,1.346,ACTIVE,212.83,349.26,60.028,1436050803,"201051344000569","174011321042388",28.96,25.80,0,335.44,373.61,39.5,36.2,0.327,167519.8,167519.8,5112,0,0,0,L,1122011218,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050816,190282.00
07/04/2015 19:00,2,0.938,ACTIVE,213.29,425.31,60.007,1436050803,"274151322000094","174011321042388",39.68,31.50,0,338.14,440.64,37.6,34.4,0.252,351535.7,351535.7,6484,0,0,0,L,1151911521,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050817,190283.00
07/04/2015 19:00,1,1.376,ACTIVE,214.4,351.89,60.03,1436050803,"040051121000068","174011321042388",23.89,25,0.186,320.09,441.93,32.7,32.7,0.218,36403.6,36411.3,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050819,190284.00
07/04/2015 19:00,2,1.357,ACTIVE,212.83,347.76,60.018,1436050803,"201051344000458","174011321042388",29.02,26.50,0,334.54,374.51,40.0,36.6,0.340,163338.2,163338.2,5107,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050820,190285.00
07/04/2015 19:00,2,1.436,ACTIVE,213.96,346.56,60.002,1436050803,"274151322000087","174011321042388",28.25,43.60,0,336.64,369.70,41.1,37.7,0.270,422262.6,422262.6,5989,0,0,0,L,1151911521,0,122.91,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050820,190286.00
07/04/2015 19:00,2,1.461,ACTIVE,213.06,351.67,59.991,1436050803,"274151322000052","174011321042388",28.67,29.00,0,336.94,370.90,42.5,39.1,0.283,451421.6,451421.6,6389,0,0,0,L,1151911521,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050822,190287.00
07/04/2015 19:00,2,1.371,ACTIVE,213.06,348.96,60.012,1436050803,"201051344001145","174011321042388",29.02,23.80,0,335.44,375.41,40.4,37.0,0.331,168500.1,168500.1,5115,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050823,190288.00
07/04/2015 19:00,2,1.326,ACTIVE,213.06,348.66,60.007,1436050803,"201051344000685","174011321042388",29.26,24.30,0,334.84,373.01,39.4,36.1,0.345,167558.8,167558.8,5117,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050824,190289.00
07/04/2015 19:00,2,1.391,ACTIVE,212.83,354.37,60.002,1436050803,"274151322000088","174011321042388",28.63,29.00,0,337.24,370.30,40.3,37.0,0.261,432505.9,432505.9,6002,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050825,190290.00
07/04/2015 19:00,2,1.328,ACTIVE,213.06,349.86,60.012,1436050803,"201051344000438","174011321042388",29.60,24.50,0,335.14,373.61,39.9,36.6,0.327,167670.1,167670.1,5100,0,0,0,L,1122011218,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050826,190291.00
07/04/2015 19:00,2,1.363,ACTIVE,212.83,348.06,60.002,1436050803,"201051344001135","174011321042388",29.06,25.80,0,334.24,374.51,40.1,36.8,0.327,158991.7,158991.7,5090,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050827,190292.00
07/04/2015 19:00,2,1.354,ACTIVE,213.06,350.17,60.007,1436050803,"201051344000417","174011321042388",29.08,24.50,0,335.44,373.01,39.9,36.6,0.314,163338.3,163338.3,5100,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050828,190293.00
07/04/2015 19:00,2,1.375,ACTIVE,212.38,348.66,60.007,1436050803,"201051344000594","174011321042388",29.16,24.00,0,333.63,372.71,40.6,37.3,0.331,163736.7,163736.7,5100,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050828,190294.00
07/04/2015 19:00,2,1.471,ACTIVE,213.29,351.37,59.996,1436050803,"274151322000083","174011321042388",28.92,30.00,0,336.64,370.60,43.1,39.7,0.309,447592.5,447592.5,6408,0,0,0,L,1151911521,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050829,190295.00
07/04/2015 19:00,2,1.406,ACTIVE,213.06,348.66,60.028,1436050803,"201051344000585","174011321042388",29.26,25.00,0,335.74,376.62,41.7,38.3,0.336,162736.4,162736.4,5100,0,0,0,L,1122011218,0,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050830,190296.00
07/04/2015 19:00,2,1.428,ACTIVE,213.74,352.27,59.991,1436050803,"274151322000054","174011321042388",28.63,30.00,0,336.64,370.60,41.4,38.0,0.274,442680.8,442680.8,5989,0,0,0,L,1151911521,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050831,190297.00
07/04/2015 19:00,2,1.342,ACTIVE,212.83,348.06,60.007,1436050803,"201051344001203","174011321042388",29.12,25.00,0,334.24,374.21,39.6,36.3,0.314,163886.1,163886.1,5104,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050832,190298.00
07/04/2015 19:00,2,1.357,ACTIVE,212.61,348.06,60.007,1436050803,"201051344000646","174011321042388",28.88,24.30,0,334.24,374.21,39.8,36.4,0.327,161133.2,161133.2,5095,0,0,0,L,1122011218,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050833,190299.00
07/04/2015 19:00,2,0.969,ACTIVE,214.19,421.40,59.996,1436050803,"274151322000068","174011321042388",38.90,31.30,0,339.04,444.85,38.3,35.1,0.252,350605.8,350605.8,6093,0,0,0,L,1151911521,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050834,190300.00
07/04/2015 19:00,2,1.523,ACTIVE,214.64,348.36,60.002,1436050803,"274151322000076","174011321042388",29.36,29.50,0,338.44,372.11,45.3,41.8,0.314,472060.9,472060.9,6391,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050835,190301.00
07/04/2015 19:00,1,0.922,ACTIVE,215.1,405.37,60.03,1436050803,"033051125000132","174011321042388",28.00,25,0.163,315.34,441.06,25.7,12.0,0.013,31669.000000024,31675.200000024,290,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050836,190302.00
07/04/2015 19:00,1,1.012,ACTIVE,214.5,345.45,60.03,1436050803,"033051125000150","174011321042388",39.56,25,0.260,323.43,445.07,39.8,38.0,0.292,42197.699999988,42207.300000012,184,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050837,190303.00
07/04/2015 19:00,2,1.383,ACTIVE,212.61,348.36,60.002,1436050803,"201051344000890","174011321042388",28.90,24.00,0,335.14,372.11,40.5,37.1,0.314,165399.7,165399.7,5103,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050838,190304.00
07/04/2015 19:00,2,1.326,ACTIVE,212.83,348.36,60.007,1436050803,"201051344000900","174011321042388",29.06,25.50,0,334.84,373.31,39.1,35.8,0.323,165659.2,165659.2,5116,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050839,190305.00
07/04/2015 19:00,2,1.354,ACTIVE,213.29,350.17,60.002,1436050803,"201051344000633","174011321042388",29.00,24.30,0,334.84,375.41,39.8,36.5,0.331,155317.8,155317.8,5114,0,0,0,L,1122011218,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050840,190306.00
07/04/2015 19:00,1,1.391,ACTIVE,214.9,381.52,60.03,1436050803,"040051121000185","174011321042388",23.04,25,0.234,318.02,441.69,31.9,29.1,0.066,37263.499999999,37270.799999999,131,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050841,190307.00
07/04/2015 19:00,2,1.348,ACTIVE,213.06,349.56,59.996,1436050803,"201051344000983","174011321042388",29.46,26.00,0,335.74,373.01,40.2,36.9,0.327,162631.0,162631.0,5115,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050842,190308.00
07/04/2015 19:00,2,1.344,ACTIVE,213.06,349.56,60.012,1436050803,"201051344000917","174011321042388",29.24,26.50,0,334.24,374.21,39.8,36.5,0.323,165861.8,165861.8,5115,0,0,0,L,1122011218,0,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050843,190309.00
07/04/2015 19:00,1,1.396,ACTIVE,214.5,359.60,60.03,1436050803,"040051121000116","174011321042388",26.11,23,0.223,312.72,439.64,36.2,28.6,0.148,37242.900000024,37251.400000024,103,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050845,190310.00
07/04/2015 19:00,1,0.871,ACTIVE,214.8,391.11,60.07,1436050803,"033051125000135","174011321042388",30.74,26,0.200,319.68,443.36,26.6,18.2,0.035,31520.60000001,31526.50000001,246,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050846,190311.00
07/04/2015 19:00,2,1.342,ACTIVE,213.29,348.36,60.002,1436050803,"201051344000648","174011321042388",29.14,24.50,0,335.74,373.91,39.7,36.4,0.336,161678.7,161678.7,5108,0,0,0,L,1122011218,0,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050847,190312.00
07/04/2015 19:00,2,1.326,ACTIVE,212.83,348.96,60.002,1436050803,"201051344001093","174011321042388",29.10,25.00,0,334.54,373.31,39.1,35.8,0.296,164001.0,164001.0,5106,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050848,190313.00
07/04/2015 19:00,2,1.355,ACTIVE,213.51,348.96,60.012,1436050803,"201051344000645","174011321042388",28.67,26.00,0,336.04,374.51,39.4,36.1,0.314,162216.2,162216.2,5115,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050849,190314.00
07/04/2015 19:00,2,1.373,ACTIVE,213.96,346.86,59.975,1436050803,"274151322000085","174011321042388",29.26,30.30,0,338.14,370.00,40.7,37.4,0.270,444914.0,444914.0,6392,0,0,0,L,1151911521,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050849,190315.00
07/04/2015 19:00,2,1.338,ACTIVE,213.06,348.66,60.002,1436050803,"201051344000651","174011321042388",29.22,26.00,0,334.84,373.31,39.6,36.3,0.323,161583.5,161583.5,5102,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050850,190316.00
07/04/2015 19:00,2,1.363,ACTIVE,213.06,348.36,60.002,1436050803,"201051344000867","174011321042388",28.77,25.00,0,335.44,372.41,39.7,36.4,0.318,153997.2,153997.2,5117,0,0,0,L,1122011218,0,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050851,190317.00
07/04/2015 19:00,1,1.405,ACTIVE,215.1,383.17,60.07,1436050803,"040051121000095","174011321042388",23.64,26,0.231,315.57,440.35,33.0,31.1,0.061,36949.2,36956.7,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050853,190318.00
07/04/2015 19:00,2,1.342,ACTIVE,212.61,348.36,60.012,1436050803,"201051344001230","174011321042388",28.92,23.50,0,333.33,371.21,39.4,36.1,0.323,165100.9,165100.9,5118,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050853,190319.00
07/04/2015 19:00,2,1.328,ACTIVE,213.51,350.47,60.002,1436050803,"201051344000576","174011321042388",28.96,25.00,0,335.14,375.11,39.0,35.7,0.314,161467.1,161467.1,5121,0,0,0,L,1122011218,0,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050854,190320.00
07/04/2015 19:00,2,1.357,ACTIVE,213.06,349.56,59.991,1436050803,"201051344000579","174011321042388",29.60,24.30,0,336.04,375.11,40.7,37.4,0.327,167896.9,167896.9,5106,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436050855,190321.00
07/04/2015 19:15,2,1.170,ACTIVE,211.93,346.56,59.981,1436051703,"201051344000955","174011321042388",29.46,24.50,0,332.43,365.80,35.0,31.8,0.274,167043.3,167043.3,5107,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051704,190322.00
07/04/2015 19:15,1,1.168,ACTIVE,214.2,360.35,60.00,1436051703,"040051121000195","174011321042388",24.73,24,0.257,319.02,443.19,28.7,35.3,0.179,39769.2,39776.000000012,108,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051706,190323.00
07/04/2015 19:15,2,1.324,ACTIVE,213.74,354.07,59.970,1436051703,"274151322000095","174011321042388",29.16,29.30,0,336.04,365.49,39.1,35.9,0.261,466277.0,466277.0,6019,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051707,190324.00
07/04/2015 19:15,2,1.189,ACTIVE,212.38,346.86,59.986,1436051703,"201051344000868","174011321042388",28.82,23.80,0,333.63,366.70,34.7,31.6,0.270,153363.9,153363.9,5115,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051708,190325.00
07/04/2015 19:15,2,1.178,ACTIVE,213.06,348.36,59.975,1436051703,"201051344000853","174011321042388",29.04,25.00,0,335.44,368.50,34.6,31.5,0.283,159631.7,159631.7,5115,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051709,190326.00
07/04/2015 19:15,2,1.166,ACTIVE,212.83,347.46,59.981,1436051703,"201051344000582","174011321042388",28.92,25.00,0,334.84,367.30,34.2,31.1,0.274,159873.7,159873.7,5102,0,0,0,L,1122011218,0,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051710,190327.00
07/04/2015 19:15,1,1.175,ACTIVE,214.0,377.33,60.03,1436051703,"040051121000097","174011321042388",26.24,24,0.233,316.57,443.60,30.6,28.1,0.071,37892.000000012,37899.100000012,119,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051711,190328.00
07/04/2015 19:15,2,1.176,ACTIVE,212.61,347.46,59.986,1436051703,"201051344000469","174011321042388",29.06,24.00,0,333.33,367.30,34.6,31.5,0.283,154900.2,154900.2,5107,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051712,190329.00
07/04/2015 19:15,2,1.184,ACTIVE,212.38,348.66,59.991,1436051703,"201051344000988","174011321042388",28.69,24.80,0,333.63,369.10,34.4,31.3,0.278,154504.2,154504.2,5107,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051713,190330.00
07/04/2015 19:15,2,1.188,ACTIVE,212.38,346.86,59.986,1436051703,"201051344001158","174011321042388",28.63,24.30,0,334.54,367.60,34.5,31.4,0.287,160591.8,160591.8,5105,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051714,190331.00
07/04/2015 19:15,2,1.207,ACTIVE,212.38,345.96,59.986,1436051703,"201051344001025","174011321042388",28.82,24.30,0,334.24,367.60,35.2,32.1,0.283,164028.4,164028.4,5100,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051714,190332.00
07/04/2015 19:15,1,0.860,ACTIVE,214.2,361.34,60.03,1436051703,"033051125000118","174011321042388",39.65,25,0.212,318.81,438.57,33.9,34.2,0.135,42155.5,42163.5,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051716,190333.00
07/04/2015 19:15,2,1.172,ACTIVE,212.38,347.16,59.991,1436051703,"201051344000569","174011321042388",29.00,25.50,0,333.93,367.30,34.5,31.3,0.283,167528.2,167528.2,5113,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051717,190334.00
07/04/2015 19:15,2,0.818,ACTIVE,213.74,416.89,59.991,1436051703,"274151322000094","174011321042388",38.82,30.80,0,338.14,437.03,32.1,29.1,0.212,351543.6,351543.6,6485,0,0,0,L,1151911521,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051718,190335.00
07/04/2015 19:15,1,1.201,ACTIVE,214.4,372.39,60.03,1436051703,"040051121000068","174011321042388",23.29,25,0.229,319.22,442.62,27.8,31.9,0.100,36411.3,36417.8,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051719,190336.00
07/04/2015 19:15,2,1.176,ACTIVE,212.38,346.26,59.991,1436051703,"201051344000458","174011321042388",29.14,25.80,0,334.54,367.00,34.7,31.6,0.283,163346.7,163346.7,5108,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051720,190337.00
07/04/2015 19:15,2,1.240,ACTIVE,213.06,346.86,59.991,1436051703,"274151322000087","174011321042388",27.93,42.00,0,336.34,362.79,35.1,32.0,0.230,422271.3,422271.3,5990,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051721,190338.00
07/04/2015 19:15,2,1.254,ACTIVE,212.83,344.15,59.986,1436051703,"274151322000052","174011321042388",28.63,28.30,0,336.04,364.59,36.5,33.3,0.247,451430.6,451430.6,6390,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051721,190339.00
07/04/2015 19:15,2,1.170,ACTIVE,212.61,347.16,59.996,1436051703,"201051344001145","174011321042388",29.40,23.30,0,334.24,367.60,34.8,31.7,0.261,168508.6,168508.6,5116,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051722,190340.00
07/04/2015 19:15,2,1.166,ACTIVE,212.38,346.56,60.028,1436051703,"201051344000685","174011321042388",28.80,23.80,0,333.03,367.60,34.1,31.0,0.287,167567.2,167567.2,5118,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051723,190341.00
07/04/2015 19:15,2,1.205,ACTIVE,213.06,346.86,59.981,1436051703,"274151322000088","174011321042388",28.13,28.30,0,336.34,364.89,34.4,31.3,0.230,432514.4,432514.4,6003,0,0,0,L,1151911521,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051724,190342.00
07/04/2015 19:15,2,1.172,ACTIVE,212.38,346.56,59.996,1436051703,"201051344000438","174011321042388",29.26,24.00,0,334.54,366.40,34.8,31.7,0.278,167678.6,167678.6,5101,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051725,190343.00
07/04/2015 19:15,2,1.195,ACTIVE,211.93,345.36,59.996,1436051703,"201051344001135","174011321042388",28.98,25.00,0,333.33,366.10,35.1,32.0,0.270,159000.3,159000.3,5091,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051727,190344.00
07/04/2015 19:15,2,1.199,ACTIVE,212.61,346.86,60.028,1436051703,"201051344000417","174011321042388",28.65,23.80,0,334.54,366.40,34.9,31.7,0.283,163346.9,163346.9,5101,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051728,190345.00
07/04/2015 19:15,2,1.199,ACTIVE,211.93,346.26,59.991,1436051703,"201051344000594","174011321042388",29.08,23.50,0,331.83,367.60,35.4,32.2,0.278,163745.4,163745.4,5101,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051729,190346.00
07/04/2015 19:15,2,1.252,ACTIVE,212.61,348.96,59.996,1436051703,"274151322000083","174011321042388",28.98,29.00,0,336.64,365.49,36.7,33.5,0.256,447601.6,447601.6,6409,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051730,190347.00
07/04/2015 19:15,2,1.215,ACTIVE,212.61,347.16,60.028,1436051703,"201051344000585","174011321042388",29.38,24.50,0,333.93,367.00,36.2,33.0,0.287,162745.3,162745.3,5101,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051731,190348.00
07/04/2015 19:15,2,1.219,ACTIVE,213.29,353.77,59.996,1436051703,"274151322000054","174011321042388",28.65,29.30,0,335.74,364.89,35.4,32.2,0.234,442689.6,442689.6,5990,0,0,0,L,1151911521,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051731,190349.00
07/04/2015 19:15,2,1.188,ACTIVE,212.61,346.26,59.996,1436051703,"201051344001203","174011321042388",28.67,24.30,0,333.63,367.90,34.5,31.4,0.278,163894.5,163894.5,5105,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051732,190350.00
07/04/2015 19:15,2,1.174,ACTIVE,211.93,345.96,59.996,1436051703,"201051344000646","174011321042388",29.00,23.80,0,333.03,366.40,34.5,31.4,0.274,161141.6,161141.6,5096,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051733,190351.00
07/04/2015 19:15,2,0.830,ACTIVE,213.51,412.08,60.012,1436051703,"274151322000068","174011321042388",38.61,30.80,0,339.95,440.64,32.6,29.5,0.212,350613.8,350613.8,6094,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051734,190352.00
07/04/2015 19:15,2,1.305,ACTIVE,213.29,346.86,59.996,1436051703,"274151322000076","174011321042388",29.30,28.50,0,338.14,367.60,38.7,35.4,0.247,472070.5,472070.5,6392,0,0,0,L,1151911521,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051735,190353.00
07/04/2015 19:15,1,0.739,ACTIVE,214.4,358.17,60.03,1436051703,"033051125000132","174011321042388",33.67,24,0.187,316.41,438.35,24.7,28.3,0.095,31675.200000024,31679.900000024,292,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051736,190354.00
07/04/2015 19:15,1,0.874,ACTIVE,214.4,328.74,60.03,1436051703,"033051125000150","174011321042388",38.94,25,0.202,320.08,442.06,33.9,33.9,0.269,42207.300000012,42215.800000012,186,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051738,190355.00
07/04/2015 19:15,2,1.176,ACTIVE,212.16,345.36,60.002,1436051703,"201051344000890","174011321042388",29.56,23.50,0,332.43,367.00,35.3,32.1,0.270,165408.4,165408.4,5104,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051739,190356.00
07/04/2015 19:15,2,1.152,ACTIVE,212.38,346.56,59.996,1436051703,"201051344000900","174011321042388",28.94,24.80,0,333.03,366.10,33.8,30.7,0.270,165667.5,165667.5,5117,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051740,190357.00
07/04/2015 19:15,2,1.176,ACTIVE,212.83,348.06,59.991,1436051703,"201051344000633","174011321042388",29.00,23.80,0,333.63,367.30,34.5,31.4,0.278,155326.3,155326.3,5115,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051741,190358.00
07/04/2015 19:15,1,1.227,ACTIVE,214.4,408.65,60.03,1436051703,"040051121000185","174011321042388",19.91,24,0.142,318.87,441.49,24.3,10.8,0.013,37270.799999999,37276.499999999,133,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051742,190359.00
07/04/2015 19:15,2,1.176,ACTIVE,212.61,346.86,59.991,1436051703,"201051344000983","174011321042388",29.46,25.50,0,333.33,367.30,35.1,32.0,0.283,162639.6,162639.6,5116,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051743,190360.00
07/04/2015 19:15,2,1.176,ACTIVE,212.61,347.46,59.996,1436051703,"201051344000917","174011321042388",28.94,25.80,0,334.24,367.60,34.5,31.4,0.283,165870.3,165870.3,5116,0,0,0,L,1122011218,0,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051744,190361.00
07/04/2015 19:15,1,1.220,ACTIVE,214.3,398.47,60.07,1436051703,"040051121000116","174011321042388",25.38,22,0.183,313.01,442.24,30.8,16.9,0.215,37251.400000024,37258.500000024,105,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051745,190362.00
07/04/2015 19:15,1,0.724,ACTIVE,214.4,395.46,60.03,1436051703,"033051125000135","174011321042388",32.80,25,0.146,318.38,439.79,23.6,18.6,0.019,31526.50000001,31531.40000001,248,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051746,190363.00
07/04/2015 19:15,2,1.176,ACTIVE,212.83,346.86,60.002,1436051703,"201051344000648","174011321042388",28.98,24.00,0,334.84,368.80,34.5,31.4,0.287,161687.1,161687.1,5109,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051747,190364.00
07/04/2015 19:15,2,1.166,ACTIVE,212.38,346.86,60.002,1436051703,"201051344001093","174011321042388",29.06,24.50,0,334.24,367.00,34.4,31.2,0.270,164009.3,164009.3,5107,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051748,190365.00
07/04/2015 19:15,2,1.170,ACTIVE,212.83,347.16,59.991,1436051703,"201051344000645","174011321042388",28.86,25.50,0,334.54,367.60,34.2,31.1,0.265,162224.6,162224.6,5116,0,0,0,L,1122011218,0,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051749,190366.00
07/04/2015 19:15,2,1.209,ACTIVE,213.29,345.66,60.028,1436051703,"274151322000085","174011321042388",28.61,29.30,0,337.24,364.29,35.0,31.8,0.225,444922.6,444922.6,6393,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051750,190367.00
07/04/2015 19:15,2,1.156,ACTIVE,212.61,346.26,60.002,1436051703,"201051344000651","174011321042388",29.32,25.30,0,333.33,366.70,34.4,31.2,0.278,161591.9,161591.9,5103,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051751,190368.00
07/04/2015 19:15,2,1.172,ACTIVE,212.61,345.66,59.991,1436051703,"201051344000867","174011321042388",29.14,24.50,0,333.33,366.40,34.6,31.5,0.270,154005.6,154005.6,5118,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051752,190369.00
07/04/2015 19:15,1,1.223,ACTIVE,214.7,417.95,60.03,1436051703,"040051121000095","174011321042388",23.34,25,0.155,316.31,440.01,28.4,14.0,0.067,36956.7,36962.9,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051753,190370.00
07/04/2015 19:15,2,1.166,ACTIVE,212.38,345.66,60.002,1436051703,"201051344001230","174011321042388",28.92,23.00,0,331.83,365.80,34.2,31.1,0.278,165109.2,165109.2,5119,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051754,190371.00
07/04/2015 19:15,2,1.145,ACTIVE,213.06,348.06,59.996,1436051703,"201051344000576","174011321042388",29.26,24.50,0,334.24,368.50,34.0,30.9,0.261,161475.4,161475.4,5122,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051755,190372.00
07/04/2015 19:15,2,1.203,ACTIVE,212.61,347.16,59.991,1436051703,"201051344000579","174011321042388",29.16,23.80,0,334.54,367.60,35.6,32.4,0.292,167905.6,167905.6,5107,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436051756,190373.00
07/04/2015 19:30,2,1.002,ACTIVE,211.70,344.15,59.975,1436052604,"201051344000955","174011321042388",29.50,24.00,0,332.13,362.19,29.9,27.0,0.243,167050.7,167050.7,5108,0,0,0,L,1122011218,0,121.33,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052605,190374.00
07/04/2015 19:30,1,0.937,ACTIVE,214.0,400.63,60.03,1436052604,"040051121000195","174011321042388",24.80,24,0.140,322.65,439.51,23.1,20.1,0.018,39776.000000012,39781.500000012,110,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052607,190375.00
07/04/2015 19:30,2,1.072,ACTIVE,212.38,343.55,59.965,1436052604,"274151322000095","174011321042388",29.14,28.30,0,336.04,361.59,31.6,28.6,0.208,466285.1,466285.1,6020,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052608,190376.00
07/04/2015 19:30,2,1.023,ACTIVE,211.70,344.15,59.970,1436052604,"201051344000868","174011321042388",28.65,23.30,0,333.03,363.39,29.7,26.8,0.234,153371.2,153371.2,5116,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052608,190377.00
07/04/2015 19:30,2,1.016,ACTIVE,212.61,345.66,59.970,1436052604,"201051344000853","174011321042388",28.63,24.80,0,335.14,364.89,29.5,26.5,0.230,159639.0,159639.0,5116,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052609,190378.00
07/04/2015 19:30,2,1.004,ACTIVE,212.38,345.36,59.975,1436052604,"201051344000582","174011321042388",28.65,24.30,0,333.93,363.09,29.2,26.2,0.225,159880.9,159880.9,5103,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052610,190379.00
07/04/2015 19:30,1,0.944,ACTIVE,214.0,356.33,60.03,1436052604,"040051121000097","174011321042388",26.44,24,0.150,318.96,443.26,24.8,11.8,0.226,37899.100000012,37905.100000012,121,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052612,190380.00
07/04/2015 19:30,2,1.000,ACTIVE,212.16,345.36,59.975,1436052604,"201051344000469","174011321042388",29.14,23.80,0,332.73,363.39,29.6,26.6,0.247,154907.4,154907.4,5108,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052612,190381.00
07/04/2015 19:30,2,1.006,ACTIVE,211.93,346.26,59.970,1436052604,"201051344000988","174011321042388",28.77,24.30,0,332.13,363.99,29.4,26.4,0.234,154511.4,154511.4,5108,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052613,190382.00
07/04/2015 19:30,2,1.000,ACTIVE,212.16,344.15,59.975,1436052604,"201051344001158","174011321042388",29.00,24.00,0,333.33,363.99,29.4,26.5,0.239,160599.0,160599.0,5106,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052614,190383.00
07/04/2015 19:30,2,1.033,ACTIVE,211.93,344.45,59.975,1436052604,"201051344001025","174011321042388",28.61,23.50,0,333.33,363.09,30.0,27.0,0.234,164035.8,164035.8,5101,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052615,190384.00
07/04/2015 19:30,1,0.713,ACTIVE,213.5,363.07,60.00,1436052604,"033051125000118","174011321042388",38.97,24,0.238,316.92,443.87,27.6,35.1,0.128,42163.5,42170.2,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052616,190385.00
07/04/2015 19:30,2,1.012,ACTIVE,212.16,345.06,59.986,1436052604,"201051344000569","174011321042388",28.82,25.00,0,333.93,363.39,29.5,26.5,0.221,167535.4,167535.4,5114,0,0,0,L,1122011218,0,121.78,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052617,190386.00
07/04/2015 19:30,2,0.668,ACTIVE,212.61,409.38,59.975,1436052604,"274151322000094","174011321042388",38.37,30.00,0,334.24,432.22,25.8,22.9,0.177,351550.1,351550.1,6486,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052618,190387.00
07/04/2015 19:30,1,0.977,ACTIVE,214.3,384.68,60.03,1436052604,"040051121000068","174011321042388",23.37,24,0.172,320.94,440.43,22.7,19.1,0.027,36417.8,36423,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052619,190388.00
07/04/2015 19:30,2,1.023,ACTIVE,211.93,344.45,59.975,1436052604,"201051344000458","174011321042388",28.51,25.50,0,333.63,362.79,29.6,26.6,0.239,163354.0,163354.0,5109,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052620,190389.00
07/04/2015 19:30,2,1.025,ACTIVE,213.29,344.45,59.965,1436052604,"274151322000087","174011321042388",27.73,40.20,0,335.74,358.88,28.8,25.9,0.190,422278.5,422278.5,5991,0,0,0,L,1151911521,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052621,190390.00
07/04/2015 19:30,2,1.033,ACTIVE,213.06,350.47,59.965,1436052604,"274151322000052","174011321042388",28.53,27.50,0,335.44,360.08,29.9,26.9,0.199,451438.1,451438.1,6391,0,0,0,L,1151911521,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052622,190391.00
07/04/2015 19:30,2,1.023,ACTIVE,212.16,345.06,59.970,1436052604,"201051344001145","174011321042388",28.65,22.80,0,334.54,363.69,29.7,26.8,0.230,168515.9,168515.9,5117,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052623,190392.00
07/04/2015 19:30,2,0.982,ACTIVE,212.38,345.66,59.965,1436052604,"201051344000685","174011321042388",29.04,23.30,0,332.13,363.39,28.9,26.0,0.239,167574.3,167574.3,5119,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052624,190393.00
07/04/2015 19:30,2,0.984,ACTIVE,212.38,348.96,59.970,1436052604,"274151322000088","174011321042388",28.11,27.50,0,336.04,359.48,28.0,25.1,0.186,432521.4,432521.4,6004,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052625,190394.00
07/04/2015 19:30,2,1.008,ACTIVE,212.16,344.45,59.975,1436052604,"201051344000438","174011321042388",29.08,23.50,0,333.93,363.39,29.8,26.8,0.239,167685.9,167685.9,5102,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052626,190395.00
07/04/2015 19:30,2,1.029,ACTIVE,211.70,343.55,59.970,1436052604,"201051344001135","174011321042388",28.78,24.30,0,333.33,363.09,30.0,27.0,0.234,159007.6,159007.6,5092,0,0,0,L,1122011218,0,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052627,190396.00
07/04/2015 19:30,2,1.031,ACTIVE,212.16,344.76,59.975,1436052604,"201051344000417","174011321042388",28.71,23.50,0,332.73,362.49,30.0,27.0,0.221,163354.2,163354.2,5102,0,0,0,L,1122011218,0,121.78,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052628,190397.00
07/04/2015 19:30,2,1.023,ACTIVE,211.48,344.76,59.975,1436052604,"201051344000594","174011321042388",29.06,23.30,0,330.93,363.39,30.1,27.1,0.239,163752.8,163752.8,5102,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052628,190398.00
07/04/2015 19:30,2,1.027,ACTIVE,212.83,349.26,59.996,1436052604,"274151322000083","174011321042388",28.69,28.00,0,335.44,360.38,29.9,26.9,0.203,447609.1,447609.1,6410,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052629,190399.00
07/04/2015 19:30,2,1.051,ACTIVE,212.16,344.76,59.949,1436052604,"201051344000585","174011321042388",28.96,24.30,0,333.33,363.09,30.9,27.9,0.243,162752.8,162752.8,5102,0,0,0,L,1122011218,0,121.55,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052630,190400.00
07/04/2015 19:30,2,1.004,ACTIVE,212.61,347.16,59.965,1436052604,"274151322000054","174011321042388",28.49,28.30,0,336.04,359.78,29.0,26.0,0.199,442696.8,442696.8,5991,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052631,190401.00
07/04/2015 19:30,2,1.010,ACTIVE,212.16,344.15,59.996,1436052604,"201051344001203","174011321042388",28.92,24.00,0,333.63,364.89,29.6,26.6,0.234,163901.8,163901.8,5106,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052632,190402.00
07/04/2015 19:30,2,1.010,ACTIVE,211.48,343.85,59.970,1436052604,"201051344000646","174011321042388",28.92,23.50,0,331.83,363.09,29.6,26.7,0.239,161148.9,161148.9,5097,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052633,190403.00
07/04/2015 19:30,2,0.691,ACTIVE,213.06,410.58,59.970,1436052604,"274151322000068","174011321042388",38.07,30.00,0,335.74,437.93,26.7,23.8,0.168,350620.5,350620.5,6095,0,0,0,L,1151911521,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052634,190404.00
07/04/2015 19:30,2,1.070,ACTIVE,213.74,345.06,59.965,1436052604,"274151322000076","174011321042388",29.16,27.80,0,336.34,361.89,31.6,28.6,0.234,472078.5,472078.5,6393,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052635,190405.00
07/04/2015 19:30,1,0.580,ACTIVE,214.2,412.70,60.00,1436052604,"033051125000132","174011321042388",34.91,24,0.151,317.44,439.95,20.1,15.9,0.005,31679.900000024,31684.200000024,294,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052636,190406.00
07/04/2015 19:30,1,0.715,ACTIVE,214.3,417.78,60.03,1436052604,"033051125000150","174011321042388",38.91,24,0.178,321.07,444.13,27.7,17.8,0.024,42215.800000012,42222.5,188,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052638,190407.00
07/04/2015 19:30,2,1.043,ACTIVE,211.70,344.15,59.965,1436052604,"201051344000890","174011321042388",28.53,23.30,0,332.13,361.89,30.2,27.2,0.239,165415.8,165415.8,5105,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052639,190408.00
07/04/2015 19:30,2,0.984,ACTIVE,211.93,344.45,59.965,1436052604,"201051344000900","174011321042388",28.86,24.80,0,332.13,362.49,28.8,25.9,0.221,165674.5,165674.5,5118,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052640,190409.00
