ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 19:30,2,1.016,ACTIVE,212.38,346.26,59.975,1436052604,"201051344000633","174011321042388",28.57,23.50,0,333.03,363.99,29.4,26.5,0.234,155333.5,155333.5,5116,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052640,190410.00
07/04/2015 19:30,1,0.908,ACTIVE,213.9,341.28,60.00,1436052604,"040051121000185","174011321042388",24.85,24,0.202,317.62,440.38,22.4,25.0,0.224,37276.499999999,37281.199999999,135,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052642,190411.00
07/04/2015 19:30,2,1.031,ACTIVE,211.93,344.45,59.970,1436052604,"201051344000983","174011321042388",28.71,25.30,0,333.03,363.09,30.0,27.0,0.239,162647.0,162647.0,5117,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052643,190412.00
07/04/2015 19:30,2,0.998,ACTIVE,212.16,345.66,59.954,1436052604,"201051344000917","174011321042388",29.04,25.30,0,333.03,362.79,29.4,26.4,0.243,165877.5,165877.5,5117,0,0,0,L,1122011218,0,121.78,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052644,190413.00
07/04/2015 19:30,1,0.976,ACTIVE,213.4,385.04,60.00,1436052604,"040051121000116","174011321042388",26.06,22,0.175,314.83,441.58,25.3,16.2,0.033,37258.500000024,37264.200000024,107,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052645,190414.00
07/04/2015 19:30,1,0.571,ACTIVE,214.1,397.38,60.00,1436052604,"033051125000135","174011321042388",34.59,25,0.143,319.63,440.90,19.6,12.4,0.010,31531.40000001,31535.70000001,250,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052646,190415.00
07/04/2015 19:30,2,1.010,ACTIVE,212.16,345.06,59.965,1436052604,"201051344000648","174011321042388",28.78,23.50,0,332.73,363.99,29.5,26.5,0.225,161694.3,161694.3,5110,0,0,0,L,1122011218,0,121.55,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052647,190416.00
07/04/2015 19:30,2,1.012,ACTIVE,211.93,345.06,59.959,1436052604,"201051344001093","174011321042388",28.75,24.00,0,332.43,362.19,29.5,26.5,0.221,164016.5,164016.5,5108,0,0,0,L,1122011218,0,121.78,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052648,190417.00
07/04/2015 19:30,2,1.008,ACTIVE,212.38,344.76,59.944,1436052604,"201051344000645","174011321042388",28.51,25.00,0,334.24,363.09,29.1,26.2,0.217,162231.7,162231.7,5117,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052649,190418.00
07/04/2015 19:30,2,1.008,ACTIVE,213.06,348.36,59.975,1436052604,"274151322000085","174011321042388",28.39,28.30,0,336.94,359.78,29.0,26.0,0.199,444929.8,444929.8,6394,0,0,0,L,1151911521,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052650,190419.00
07/04/2015 19:30,2,1.000,ACTIVE,211.93,344.76,59.938,1436052604,"201051344000651","174011321042388",28.88,24.50,0,333.93,362.19,29.3,26.3,0.221,161599.1,161599.1,5104,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052651,190420.00
07/04/2015 19:30,2,1.018,ACTIVE,212.16,344.45,59.981,1436052604,"201051344000867","174011321042388",28.57,24.30,0,333.33,363.39,29.5,26.5,0.221,154012.9,154012.9,5119,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052652,190421.00
07/04/2015 19:30,1,1.018,ACTIVE,213.7,349.19,60.00,1436052604,"040051121000095","174011321042388",23.11,25,0.175,316.44,438.25,23.4,24.0,0.141,36962.9,36968,122,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052653,190422.00
07/04/2015 19:30,2,0.990,ACTIVE,211.70,343.25,59.986,1436052604,"201051344001230","174011321042388",29.06,22.80,0,331.23,360.99,29.2,26.2,0.230,165116.4,165116.4,5120,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052654,190423.00
07/04/2015 19:30,2,0.994,ACTIVE,212.16,345.66,59.944,1436052604,"201051344000576","174011321042388",28.78,24.30,0,333.93,363.39,29.0,26.1,0.234,161482.5,161482.5,5123,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052655,190424.00
07/04/2015 19:30,2,1.012,ACTIVE,211.93,344.76,59.933,1436052604,"201051344000579","174011321042388",29.60,23.80,0,333.33,363.69,30.4,27.4,0.239,167913.0,167913.0,5108,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436052656,190425.00
07/04/2015 19:45,2,0.906,ACTIVE,211.93,343.55,59.991,1436053504,"201051344000955","174011321042388",28.78,23.50,0,331.53,357.38,26.5,23.7,0.208,167057.0,167057.0,5109,0,0,0,L,1122011218,0,121.55,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053505,190426.00
07/04/2015 19:45,1,0.789,ACTIVE,214.3,398.09,60.03,1436053504,"040051121000195","174011321042388",24.96,23,0.159,320.53,441.48,19.6,16.0,0.111,39781.500000012,39785.899999988,112,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053506,190427.00
07/04/2015 19:45,2,0.938,ACTIVE,212.83,346.56,59.981,1436053504,"274151322000095","174011321042388",28.45,27.50,0,336.34,357.38,27.1,24.2,0.172,466291.6,466291.6,6021,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053507,190428.00
07/04/2015 19:45,2,0.900,ACTIVE,212.38,343.55,59.981,1436053504,"201051344000868","174011321042388",28.57,23.00,0,332.43,358.88,26.1,23.3,0.208,153377.4,153377.4,5117,0,0,0,L,1122011218,0,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053508,190429.00
07/04/2015 19:45,2,0.883,ACTIVE,213.06,345.36,59.986,1436053504,"201051344000853","174011321042388",28.90,24.30,0,333.63,360.08,25.9,23.1,0.199,159645.2,159645.2,5117,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053509,190430.00
07/04/2015 19:45,2,0.883,ACTIVE,213.06,344.45,59.986,1436053504,"201051344000582","174011321042388",28.63,23.80,0,333.93,359.18,25.6,22.8,0.194,159886.9,159886.9,5104,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053510,190431.00
07/04/2015 19:45,1,0.831,ACTIVE,214.6,391.04,60.03,1436053504,"040051121000097","174011321042388",25.78,24,0.170,318.57,441.64,21.3,16.7,0.027,37905.100000012,37909.700000012,123,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053511,190432.00
07/04/2015 19:45,2,0.891,ACTIVE,212.61,344.76,59.991,1436053504,"201051344000469","174011321042388",28.90,23.30,0,332.43,359.48,26.1,23.2,0.203,154913.6,154913.6,5109,0,0,0,L,1122011218,0,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053513,190433.00
07/04/2015 19:45,2,0.889,ACTIVE,212.61,345.66,59.991,1436053504,"201051344000988","174011321042388",28.61,24.00,0,331.83,360.08,25.8,23.0,0.212,154517.6,154517.6,5109,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053513,190434.00
07/04/2015 19:45,2,0.881,ACTIVE,212.61,344.76,59.981,1436053504,"201051344001158","174011321042388",28.65,23.50,0,332.73,359.18,25.6,22.8,0.212,160605.1,160605.1,5107,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053514,190435.00
07/04/2015 19:45,2,0.902,ACTIVE,212.38,343.55,59.986,1436053504,"201051344001025","174011321042388",28.82,23.30,0,333.33,358.88,26.4,23.6,0.190,164042.0,164042.0,5102,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053515,190436.00
07/04/2015 19:45,1,0.615,ACTIVE,214.7,411.32,60.03,1436053504,"033051125000118","174011321042388",38.90,24,0.136,318.54,438.25,23.8,12.4,0.017,42170.2,42175.5,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053516,190437.00
07/04/2015 19:45,2,0.887,ACTIVE,212.61,344.76,59.981,1436053504,"201051344000569","174011321042388",28.92,24.80,0,332.73,358.58,26.0,23.1,0.203,167541.6,167541.6,5115,0,0,0,L,1122011218,0,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053517,190438.00
07/04/2015 19:45,2,0.582,ACTIVE,213.29,402.16,59.975,1436053504,"274151322000094","174011321042388",37.81,29.00,0,334.84,427.11,22.3,19.6,0.146,351555.4,351555.4,6487,0,0,0,L,1151911521,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053518,190439.00
07/04/2015 19:45,1,0.850,ACTIVE,214.4,396.99,60.03,1436053504,"040051121000068","174011321042388",23.13,24,0.143,318.72,440.62,19.5,12.0,0.010,36423,36427.2,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053519,190440.00
07/04/2015 19:45,2,0.891,ACTIVE,212.61,343.85,59.981,1436053504,"201051344000458","174011321042388",28.92,25.30,0,332.43,358.88,26.1,23.3,0.212,163360.2,163360.2,5110,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053520,190441.00
07/04/2015 19:45,2,0.879,ACTIVE,213.74,347.76,59.981,1436053504,"274151322000087","174011321042388",27.83,38.80,0,336.04,355.88,24.7,21.9,0.150,422284.4,422284.4,5992,0,0,0,L,1151911521,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053521,190442.00
07/04/2015 19:45,2,0.895,ACTIVE,213.29,342.95,59.981,1436053504,"274151322000052","174011321042388",28.37,26.80,0,335.74,356.48,25.7,22.9,0.168,451444.2,451444.2,6392,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053522,190443.00
07/04/2015 19:45,2,0.895,ACTIVE,212.83,344.45,59.981,1436053504,"201051344001145","174011321042388",28.71,22.50,0,333.33,360.08,26.0,23.2,0.203,168522.1,168522.1,5118,0,0,0,L,1122011218,0,122.23,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053523,190444.00
07/04/2015 19:45,2,0.865,ACTIVE,212.83,344.45,60.002,1436053504,"201051344000685","174011321042388",28.90,23.00,0,330.93,359.78,25.4,22.6,0.203,167580.3,167580.3,5120,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053524,190445.00
07/04/2015 19:45,2,0.855,ACTIVE,213.51,344.15,59.981,1436053504,"274151322000088","174011321042388",27.87,26.50,0,335.74,355.88,24.1,21.3,0.159,432527.2,432527.2,6005,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053525,190446.00
07/04/2015 19:45,2,0.898,ACTIVE,212.83,343.55,59.986,1436053504,"201051344000438","174011321042388",28.78,23.30,0,331.53,359.18,26.2,23.4,0.194,167692.1,167692.1,5103,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053526,190447.00
07/04/2015 19:45,2,0.910,ACTIVE,212.38,342.95,59.986,1436053504,"201051344001135","174011321042388",28.57,24.00,0,332.43,357.68,26.4,23.5,0.194,159013.9,159013.9,5093,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053527,190448.00
07/04/2015 19:45,2,0.904,ACTIVE,212.83,344.76,60.012,1436053504,"201051344000417","174011321042388",28.86,23.00,0,332.73,358.28,26.5,23.6,0.203,163360.5,163360.5,5103,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053528,190449.00
07/04/2015 19:45,2,0.906,ACTIVE,212.38,343.55,59.981,1436053504,"201051344000594","174011321042388",28.92,23.00,0,330.93,358.58,26.6,23.7,0.194,163759.1,163759.1,5103,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053529,190450.00
07/04/2015 19:45,2,0.887,ACTIVE,213.06,344.15,59.975,1436053504,"274151322000083","174011321042388",28.29,27.30,0,333.33,356.48,25.4,22.6,0.172,447615.3,447615.3,6411,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053530,190451.00
07/04/2015 19:45,2,0.926,ACTIVE,212.83,344.45,59.986,1436053504,"201051344000585","174011321042388",28.94,23.80,0,333.33,359.18,27.2,24.3,0.208,162759.3,162759.3,5103,0,0,0,L,1122011218,0,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053530,190452.00
07/04/2015 19:45,2,0.871,ACTIVE,213.51,346.86,59.981,1436053504,"274151322000054","174011321042388",28.39,27.50,0,333.93,356.48,25.0,22.2,0.164,442702.8,442702.8,5992,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053531,190453.00
07/04/2015 19:45,2,0.891,ACTIVE,212.83,343.55,59.981,1436053504,"201051344001203","174011321042388",28.71,23.50,0,333.33,359.78,26.0,23.2,0.203,163907.9,163907.9,5107,0,0,0,L,1122011218,0,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053532,190454.00
07/04/2015 19:45,2,0.885,ACTIVE,212.38,343.55,59.986,1436053504,"201051344000646","174011321042388",29.04,23.00,0,331.23,357.68,26.0,23.2,0.194,161155.0,161155.0,5098,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053533,190455.00
07/04/2015 19:45,2,0.605,ACTIVE,214.41,396.45,59.981,1436053504,"274151322000068","174011321042388",37.09,29.30,0,334.84,426.51,22.8,20.1,0.141,350625.9,350625.9,6096,0,0,0,L,1151911521,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053534,190456.00
07/04/2015 19:45,2,0.932,ACTIVE,214.41,346.86,59.975,1436053504,"274151322000076","174011321042388",28.90,27.00,0,336.94,357.38,27.2,24.3,0.181,472085.0,472085.0,6394,0,0,0,L,1151911521,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053535,190457.00
07/04/2015 19:45,1,0.506,ACTIVE,215.0,336.43,60.03,1436053504,"033051125000132","174011321042388",34.94,23,0.161,317.01,439.66,17.6,10.6,0.154,31684.200000024,31687.800000024,296,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053537,190458.00
07/04/2015 19:45,1,0.619,ACTIVE,214.4,385.51,60.03,1436053504,"033051125000150","174011321042388",38.66,24,0.161,320.90,441.46,23.8,30.5,0.039,42222.5,42228,190,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053538,190459.00
07/04/2015 19:45,2,0.918,ACTIVE,212.61,342.95,59.981,1436053504,"201051344000890","174011321042388",28.73,23.00,0,331.83,359.18,26.7,23.8,0.186,165422.1,165422.1,5106,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053539,190460.00
07/04/2015 19:45,2,0.869,ACTIVE,212.61,344.45,59.981,1436053504,"201051344000900","174011321042388",28.47,24.30,0,332.43,358.28,25.1,22.3,0.208,165680.5,165680.5,5119,0,0,0,L,1122011218,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053540,190461.00
07/04/2015 19:45,2,0.887,ACTIVE,212.83,345.06,59.975,1436053504,"201051344000633","174011321042388",28.86,23.30,0,331.53,360.08,25.9,23.1,0.190,155339.7,155339.7,5117,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053541,190462.00
07/04/2015 19:45,1,0.782,ACTIVE,214.8,331.24,60.03,1436053504,"040051121000185","174011321042388",24.66,23,0.157,318.92,440.28,19.1,21.9,0.217,37281.199999999,37285.199999999,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053542,190463.00
07/04/2015 19:45,2,0.898,ACTIVE,212.83,343.55,59.975,1436053504,"201051344000983","174011321042388",29.16,24.80,0,333.33,358.28,26.6,23.7,0.199,162653.3,162653.3,5118,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053543,190464.00
07/04/2015 19:45,2,0.887,ACTIVE,212.83,343.85,59.986,1436053504,"201051344000917","174011321042388",28.67,24.80,0,332.13,358.28,25.8,22.9,0.208,165883.6,165883.6,5118,0,0,0,L,1122011218,0,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053544,190465.00
07/04/2015 19:45,1,0.858,ACTIVE,214.3,397.35,60.03,1436053504,"040051121000116","174011321042388",25.56,22,0.168,311.20,440.17,21.8,16.9,0.016,37264.200000024,37268.800000024,109,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053545,190466.00
07/04/2015 19:45,1,0.494,ACTIVE,214.8,426.49,60.03,1436053504,"033051125000135","174011321042388",34.44,24,0.163,320.16,440.25,16.9,12.7,0.001,31535.70000001,31539.10000001,252,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053546,190467.00
07/04/2015 19:45,2,0.875,ACTIVE,212.83,344.76,59.981,1436053504,"201051344000648","174011321042388",29.26,23.30,0,333.63,358.58,25.9,23.1,0.203,161700.5,161700.5,5111,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053547,190468.00
07/04/2015 19:45,2,0.893,ACTIVE,212.61,344.45,59.986,1436053504,"201051344001093","174011321042388",28.55,23.50,0,332.43,357.68,25.9,23.0,0.190,164022.7,164022.7,5109,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053548,190469.00
07/04/2015 19:45,2,0.879,ACTIVE,213.06,343.85,59.981,1436053504,"201051344000645","174011321042388",28.75,24.50,0,333.63,359.78,25.6,22.8,0.199,162237.8,162237.8,5118,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053549,190470.00
07/04/2015 19:45,2,0.869,ACTIVE,213.74,342.95,59.981,1436053504,"274151322000085","174011321042388",28.39,27.50,0,334.84,356.18,25.0,22.2,0.164,444935.7,444935.7,6395,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053550,190471.00
07/04/2015 19:45,2,0.879,ACTIVE,212.83,343.85,59.981,1436053504,"201051344000651","174011321042388",28.92,24.00,0,333.33,358.58,25.8,22.9,0.190,161605.3,161605.3,5105,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053551,190472.00
07/04/2015 19:45,2,0.896,ACTIVE,212.83,343.25,59.981,1436053504,"201051344000867","174011321042388",28.51,24.00,0,332.13,359.18,25.9,23.1,0.190,154019.0,154019.0,5120,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053552,190473.00
07/04/2015 19:45,1,0.905,ACTIVE,214.3,369.24,60.00,1436053504,"040051121000095","174011321042388",22.60,24,0.143,316.32,438.07,20.3,18.6,0.200,36968,36972,124,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053553,190474.00
07/04/2015 19:45,2,0.871,ACTIVE,212.61,342.95,59.965,1436053504,"201051344001230","174011321042388",28.94,22.30,0,330.33,357.08,25.6,22.7,0.203,165122.5,165122.5,5121,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053554,190475.00
07/04/2015 19:45,2,0.877,ACTIVE,213.29,345.06,59.991,1436053504,"201051344000576","174011321042388",28.71,23.80,0,333.63,360.38,25.5,22.7,0.203,161488.5,161488.5,5124,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053555,190476.00
07/04/2015 19:45,2,0.889,ACTIVE,212.61,344.45,59.991,1436053504,"201051344000579","174011321042388",29.68,23.30,0,332.43,359.48,26.8,23.9,0.194,167919.4,167919.4,5109,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436053556,190477.00
07/04/2015 20:00,2,0.783,ACTIVE,211.70,342.05,60.007,1436054404,"201051344000955","174011321042388",28.80,23.30,0,330.33,355.28,22.9,20.1,0.164,167062.5,167062.5,5110,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054405,190478.00
07/04/2015 20:00,1,0.676,ACTIVE,214.6,407.05,60.03,1436054404,"040051121000195","174011321042388",24.28,23,0.157,321.28,441.14,16.3,10.9,0.102,39785.899999988,39789.500000012,114,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054406,190479.00
07/04/2015 20:00,2,0.787,ACTIVE,213.06,343.85,60.002,1436054404,"274151322000095","174011321042388",28.61,26.80,0,334.24,355.28,22.9,20.1,0.146,466297.2,466297.2,6022,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054407,190480.00
07/04/2015 20:00,2,0.783,ACTIVE,212.16,341.15,60.012,1436054404,"201051344000868","174011321042388",28.21,22.80,0,330.63,356.18,22.4,19.7,0.164,153382.8,153382.8,5118,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054408,190481.00
07/04/2015 20:00,2,0.762,ACTIVE,212.83,343.25,60.007,1436054404,"201051344000853","174011321042388",28.77,24.00,0,333.33,357.68,22.2,19.5,0.164,159650.5,159650.5,5118,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054409,190482.00
07/04/2015 20:00,2,0.758,ACTIVE,212.83,342.95,60.012,1436054404,"201051344000582","174011321042388",28.61,23.30,0,333.03,356.48,22.0,19.3,0.168,159892.2,159892.2,5105,0,0,0,L,1122011218,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054410,190483.00
07/04/2015 20:00,1,0.703,ACTIVE,214.1,410.49,60.07,1436054404,"040051121000097","174011321042388",25.68,23,0.138,320.54,441.45,17.9,14.0,0.003,37909.700000012,37913.600000012,125,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054411,190484.00
07/04/2015 20:00,2,0.775,ACTIVE,212.16,342.65,59.981,1436054404,"201051344000469","174011321042388",28.49,23.00,0,332.13,357.68,22.4,19.7,0.181,154919.0,154919.0,5110,0,0,0,L,1122011218,0,121.78,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054412,190485.00
07/04/2015 20:00,2,0.764,ACTIVE,212.16,343.55,60.012,1436054404,"201051344000988","174011321042388",28.43,23.80,0,331.83,358.58,22.0,19.3,0.177,154522.8,154522.8,5110,0,0,0,L,1122011218,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054413,190486.00
07/04/2015 20:00,2,0.762,ACTIVE,212.38,342.35,60.018,1436054404,"201051344001158","174011321042388",28.45,23.00,0,332.73,357.98,22.0,19.3,0.172,160610.4,160610.4,5108,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054414,190487.00
07/04/2015 20:00,2,0.779,ACTIVE,212.16,341.45,59.991,1436054404,"201051344001025","174011321042388",28.55,22.80,0,332.13,356.78,22.5,19.8,0.164,164047.4,164047.4,5103,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054415,190488.00
07/04/2015 20:00,1,0.524,ACTIVE,214.3,328.76,60.07,1436054404,"033051125000118","174011321042388",38.36,23,0.183,319.85,442.63,20.0,15.9,0.267,42175.5,42180,202,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054416,190489.00
07/04/2015 20:00,2,0.770,ACTIVE,212.16,341.45,60.012,1436054404,"201051344000569","174011321042388",28.65,24.50,0,331.83,356.78,22.4,19.7,0.164,167546.9,167546.9,5116,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054417,190490.00
07/04/2015 20:00,2,0.486,ACTIVE,213.29,408.78,59.991,1436054404,"274151322000094","174011321042388",38.15,28.30,0,336.64,425.31,18.9,16.3,0.128,351559.9,351559.9,6488,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054418,190491.00
07/04/2015 20:00,1,0.727,ACTIVE,214.8,419.46,60.07,1436054404,"040051121000068","174011321042388",22.77,23,0.145,319.65,440.00,16.4,15.5,0.001,36427.2,36430.6,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054419,190492.00
07/04/2015 20:00,2,0.781,ACTIVE,212.16,340.85,60.012,1436054404,"201051344000458","174011321042388",28.33,24.80,0,331.83,357.08,22.4,19.7,0.172,163365.6,163365.6,5111,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054420,190493.00
07/04/2015 20:00,2,0.744,ACTIVE,213.51,342.05,60.028,1436054404,"274151322000087","174011321042388",27.79,37.30,0,333.93,354.37,21.0,18.4,0.128,422289.5,422289.5,5993,0,0,0,L,1151911521,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054421,190494.00
07/04/2015 20:00,2,0.754,ACTIVE,213.51,346.26,59.981,1436054404,"274151322000052","174011321042388",28.59,26.30,0,333.33,354.67,21.8,19.1,0.137,451449.5,451449.5,6393,0,0,0,L,1151911521,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054422,190495.00
07/04/2015 20:00,2,0.766,ACTIVE,212.61,342.35,60.012,1436054404,"201051344001145","174011321042388",28.61,22.30,0,333.63,357.38,22.2,19.5,0.159,168527.4,168527.4,5119,0,0,0,L,1122011218,0,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054423,190496.00
07/04/2015 20:00,2,0.740,ACTIVE,212.38,342.35,60.007,1436054404,"201051344000685","174011321042388",28.69,22.50,0,332.13,357.08,21.6,18.9,0.172,167585.5,167585.5,5121,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054424,190497.00
07/04/2015 20:00,2,0.725,ACTIVE,213.06,344.76,59.996,1436054404,"274151322000088","174011321042388",27.71,26.00,0,333.63,354.07,20.3,17.7,0.124,432532.1,432532.1,6006,0,0,0,L,1151911521,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054425,190498.00
07/04/2015 20:00,2,0.764,ACTIVE,212.38,342.65,60.002,1436054404,"201051344000438","174011321042388",28.94,22.80,0,332.43,357.08,22.4,19.7,0.164,167697.5,167697.5,5104,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054426,190499.00
07/04/2015 20:00,2,0.777,ACTIVE,211.93,340.85,60.007,1436054404,"201051344001135","174011321042388",28.73,23.50,0,331.53,355.58,22.7,20.0,0.168,159019.3,159019.3,5094,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054427,190500.00
07/04/2015 20:00,2,0.791,ACTIVE,212.38,342.05,60.007,1436054404,"201051344000417","174011321042388",28.43,22.80,0,331.83,357.08,22.8,20.1,0.155,163365.9,163365.9,5104,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054427,190501.00
07/04/2015 20:00,2,0.785,ACTIVE,211.70,341.15,60.007,1436054404,"201051344000594","174011321042388",28.59,22.80,0,330.63,357.68,22.8,20.0,0.168,163764.6,163764.6,5104,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054428,190502.00
07/04/2015 20:00,2,0.760,ACTIVE,213.29,342.35,60.002,1436054404,"274151322000083","174011321042388",27.93,26.50,0,332.13,354.67,21.4,18.7,0.146,447620.4,447620.4,6412,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054429,190503.00
07/04/2015 20:00,2,0.805,ACTIVE,212.38,342.65,60.007,1436054404,"201051344000585","174011321042388",28.67,23.30,0,332.13,357.38,23.4,20.6,0.168,162764.9,162764.9,5104,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054430,190504.00
07/04/2015 20:00,2,0.750,ACTIVE,212.83,346.26,60.002,1436054404,"274151322000054","174011321042388",27.87,26.80,0,333.03,354.67,21.2,18.5,0.128,442707.9,442707.9,5993,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054431,190505.00
07/04/2015 20:00,2,0.768,ACTIVE,212.16,341.45,59.981,1436054404,"201051344001203","174011321042388",28.51,23.00,0,332.73,357.08,22.2,19.5,0.164,163913.3,163913.3,5108,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054432,190506.00
07/04/2015 20:00,2,0.775,ACTIVE,211.93,341.45,60.012,1436054404,"201051344000646","174011321042388",28.39,22.80,0,330.33,356.18,22.4,19.6,0.164,161160.4,161160.4,5099,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054433,190507.00
07/04/2015 20:00,2,0.508,ACTIVE,214.19,402.77,60.002,1436054404,"274151322000068","174011321042388",37.91,28.50,0,337.24,422.30,19.5,16.9,0.119,350630.6,350630.6,6097,0,0,0,L,1151911521,0,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054434,190508.00
07/04/2015 20:00,2,0.795,ACTIVE,213.74,344.15,60.007,1436054404,"274151322000076","174011321042388",28.53,26.30,0,333.93,355.28,23.0,20.3,0.168,472090.6,472090.6,6395,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054435,190509.00
07/04/2015 20:00,1,0.445,ACTIVE,214.7,349.37,60.07,1436054404,"033051125000132","174011321042388",33.69,23,0.132,319.65,439.39,14.9,11.4,0.070,31687.800000024,31690.700000024,298,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054436,190510.00
07/04/2015 20:00,1,0.529,ACTIVE,214.1,331.38,60.07,1436054404,"033051125000150","174011321042388",38.22,23,0.193,319.72,442.40,20.1,12.8,0.275,42228,42232.600000024,192,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054438,190511.00
07/04/2015 20:00,2,0.789,ACTIVE,211.93,341.15,60.012,1436054404,"201051344000890","174011321042388",28.69,22.50,0,331.83,356.48,23.0,20.2,0.159,165427.6,165427.6,5107,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054439,190512.00
07/04/2015 20:00,2,0.742,ACTIVE,212.16,342.65,60.012,1436054404,"201051344000900","174011321042388",28.31,24.00,0,331.53,356.48,21.3,18.6,0.168,165685.6,165685.6,5120,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054439,190513.00
07/04/2015 20:00,2,0.762,ACTIVE,212.61,343.85,60.018,1436054404,"201051344000633","174011321042388",28.67,22.80,0,333.03,357.98,22.1,19.4,0.168,155345.0,155345.0,5118,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054440,190514.00
07/04/2015 20:00,1,0.673,ACTIVE,214.4,375.84,60.07,1436054404,"040051121000185","174011321042388",24.07,23,0.142,318.78,439.89,16.1,11.2,0.015,37285.199999999,37288.499999999,139,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054442,190515.00
07/04/2015 20:00,2,0.781,ACTIVE,212.16,341.75,60.012,1436054404,"201051344000983","174011321042388",28.77,24.30,0,332.13,357.38,22.8,20.0,0.168,162658.7,162658.7,5119,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054443,190516.00
07/04/2015 20:00,2,0.746,ACTIVE,212.16,342.65,60.007,1436054404,"201051344000917","174011321042388",29.02,24.00,0,332.13,357.08,21.9,19.2,0.164,165888.9,165888.9,5119,0,0,0,L,1122011218,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054444,190517.00
07/04/2015 20:00,1,0.729,ACTIVE,213.8,322.62,60.07,1436054404,"040051121000116","174011321042388",25.43,21,0.140,313.17,439.27,18.4,13.6,0.232,37268.800000024,37272.700000024,111,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054445,190518.00
07/04/2015 20:00,1,0.428,ACTIVE,214.3,394.00,60.07,1436054404,"033051125000135","174011321042388",33.74,23,0.138,321.14,440.17,14.3,12.0,0.002,31539.10000001,31542.10000001,254,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054447,190519.00
07/04/2015 20:00,2,0.770,ACTIVE,212.38,342.35,60.012,1436054404,"201051344000648","174011321042388",28.59,23.00,0,334.24,356.78,22.4,19.6,0.172,161705.9,161705.9,5112,0,0,0,L,1122011218,0,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054448,190520.00
07/04/2015 20:00,2,0.758,ACTIVE,212.16,342.65,60.018,1436054404,"201051344001093","174011321042388",28.84,23.00,0,332.13,356.48,22.2,19.5,0.164,164028.0,164028.0,5110,0,0,0,L,1122011218,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054449,190521.00
07/04/2015 20:00,2,0.758,ACTIVE,212.61,342.35,60.012,1436054404,"201051344000645","174011321042388",28.49,24.30,0,333.33,357.68,21.9,19.2,0.159,162243.1,162243.1,5119,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054450,190522.00
07/04/2015 20:00,2,0.742,ACTIVE,213.29,343.55,60.012,1436054404,"274151322000085","174011321042388",27.99,26.80,0,332.73,354.37,21.1,18.4,0.137,444940.8,444940.8,6396,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054451,190523.00
07/04/2015 20:00,2,0.764,ACTIVE,212.16,342.95,60.012,1436054404,"201051344000651","174011321042388",28.51,23.50,0,332.13,356.78,22.1,19.4,0.155,161610.5,161610.5,5106,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054451,190524.00
07/04/2015 20:00,2,0.770,ACTIVE,212.38,341.15,60.002,1436054404,"201051344000867","174011321042388",28.39,23.50,0,332.43,356.48,22.2,19.5,0.159,154024.4,154024.4,5121,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054452,190525.00
07/04/2015 20:00,1,0.783,ACTIVE,213.7,423.65,60.03,1436054404,"040051121000095","174011321042388",22.37,23,0.112,316.44,437.66,17.4,8.6,0.027,36972,36975.3,126,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054454,190526.00
07/04/2015 20:00,2,0.754,ACTIVE,211.70,340.85,60.002,1436054404,"201051344001230","174011321042388",28.51,22.00,0,330.33,355.28,21.8,19.1,0.168,165127.7,165127.7,5122,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054454,190527.00
07/04/2015 20:00,2,0.744,ACTIVE,212.38,342.95,60.012,1436054404,"201051344000576","174011321042388",28.88,23.30,0,333.33,357.08,21.8,19.1,0.159,161493.7,161493.7,5125,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054455,190528.00
07/04/2015 20:00,2,0.783,ACTIVE,211.93,342.05,60.012,1436054404,"201051344000579","174011321042388",29.18,23.00,0,332.73,356.78,23.2,20.4,0.168,167925.0,167925.0,5110,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436054456,190529.00
07/04/2015 20:15,2,0.684,ACTIVE,211.25,338.74,60.007,1436055304,"201051344000955","174011321042388",28.73,23.00,0,330.63,352.27,19.9,17.3,0.141,167067.1,167067.1,5111,0,0,0,L,1122011218,0,121.33,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055305,190530.00
07/04/2015 20:15,1,0.572,ACTIVE,213.6,390.89,60.07,1436055304,"040051121000195","174011321042388",23.84,22,0.000,321.11,440.74,13.5,2.6,0.190,39789.500000012,39792.399999988,116,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055306,190531.00
07/04/2015 20:15,2,0.672,ACTIVE,212.16,341.45,59.996,1436055304,"274151322000095","174011321042388",28.25,26.00,0,331.53,351.97,19.3,16.7,0.115,466301.7,466301.7,6023,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055307,190532.00
07/04/2015 20:15,2,0.688,ACTIVE,211.25,339.34,60.007,1436055304,"201051344000868","174011321042388",27.77,22.80,0,330.63,353.47,19.4,16.8,0.141,153387.3,153387.3,5119,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055308,190533.00
07/04/2015 20:15,2,0.664,ACTIVE,211.93,340.55,60.002,1436055304,"201051344000853","174011321042388",28.61,23.80,0,332.73,354.07,19.2,16.7,0.137,159655.0,159655.0,5119,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055309,190534.00
07/04/2015 20:15,2,0.664,ACTIVE,211.93,340.55,59.986,1436055304,"201051344000582","174011321042388",28.17,22.80,0,331.53,353.47,19.0,16.4,0.137,159896.6,159896.6,5106,0,0,0,L,1122011218,0,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055310,190535.00
07/04/2015 20:15,1,0.597,ALERT,213.3,417.75,60.07,1436055304,"040051121000097","174011321042388",25.56,23,0.108,319.97,441.05,15.1,13.0,0.000,37913.600000012,37916.800000012,127,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1436055312,190536.00
07/04/2015 20:15,2,0.678,ACTIVE,211.48,339.04,59.991,1436055304,"201051344000469","174011321042388",28.23,22.80,0,330.63,354.37,19.4,16.8,0.150,154923.6,154923.6,5111,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055312,190537.00
07/04/2015 20:15,2,0.662,ACTIVE,211.48,340.25,60.018,1436055304,"201051344000988","174011321042388",28.41,23.50,0,330.93,355.28,19.1,16.5,0.150,154527.3,154527.3,5111,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055313,190538.00
07/04/2015 20:15,2,0.656,ACTIVE,211.48,339.95,60.007,1436055304,"201051344001158","174011321042388",28.67,22.80,0,331.53,353.77,19.0,16.4,0.141,160614.9,160614.9,5109,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055314,190539.00
07/04/2015 20:15,2,0.656,ACTIVE,211.48,339.04,60.034,1436055304,"201051344001025","174011321042388",29.18,22.50,0,331.23,352.87,19.4,16.8,0.137,164052.0,164052.0,5104,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055315,190540.00
07/04/2015 20:15,1,0.442,ACTIVE,213.4,368.44,60.07,1436055304,"033051125000118","174011321042388",38.47,23,0.161,317.86,441.36,16.9,14.8,0.041,42180,42183.5,204,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055317,190541.00
07/04/2015 20:15,2,0.666,ACTIVE,211.48,339.34,60.007,1436055304,"201051344000569","174011321042388",28.73,24.30,0,331.23,353.47,19.4,16.8,0.137,167551.5,167551.5,5117,0,0,0,L,1122011218,0,121.33,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055318,190542.00
07/04/2015 20:15,2,0.412,ACTIVE,212.38,405.77,60.007,1436055304,"274151322000094","174011321042388",38.11,27.80,0,336.04,420.80,16.0,13.6,0.093,351563.6,351563.6,6489,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055319,190543.00
07/04/2015 20:15,1,0.618,ACTIVE,213.4,328.59,60.07,1436055304,"040051121000068","174011321042388",22.67,22,0.050,319.43,439.62,13.9,0.4,0.249,36430.6,36433.4,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055320,190544.00
07/04/2015 20:15,2,0.672,ACTIVE,211.25,339.34,60.012,1436055304,"201051344000458","174011321042388",28.65,24.30,0,331.23,352.27,19.5,16.9,0.150,163370.2,163370.2,5112,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055321,190545.00
07/04/2015 20:15,2,0.639,ACTIVE,212.83,340.25,60.007,1436055304,"274151322000087","174011321042388",27.47,35.80,0,332.73,351.37,17.8,15.3,0.102,422293.6,422293.6,5994,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055322,190546.00
07/04/2015 20:15,2,0.666,ACTIVE,211.93,339.95,60.012,1436055304,"274151322000052","174011321042388",27.67,25.80,0,331.53,351.67,18.7,16.1,0.102,451453.9,451453.9,6394,0,0,0,L,1151911521,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055323,190547.00
07/04/2015 20:15,2,0.654,ACTIVE,211.70,339.95,60.002,1436055304,"201051344001145","174011321042388",28.88,21.80,0,331.83,353.17,19.2,16.6,0.137,168531.9,168531.9,5120,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055323,190548.00
07/04/2015 20:15,2,0.643,ACTIVE,211.48,338.74,60.034,1436055304,"201051344000685","174011321042388",28.51,22.30,0,331.23,353.47,18.6,16.0,0.141,167589.8,167589.8,5122,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055324,190549.00
07/04/2015 20:15,2,0.609,ACTIVE,211.93,342.65,60.012,1436055304,"274151322000088","174011321042388",27.83,25.50,0,334.54,351.07,17.2,14.6,0.088,432536.1,432536.1,6007,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055325,190550.00
07/04/2015 20:15,2,0.668,ACTIVE,211.48,339.65,60.012,1436055304,"201051344000438","174011321042388",28.73,22.50,0,331.23,353.47,19.5,16.9,0.141,167702.1,167702.1,5105,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055326,190551.00
07/04/2015 20:15,2,0.686,ACTIVE,211.25,338.74,60.002,1436055304,"201051344001135","174011321042388",28.45,23.30,0,331.23,352.27,19.8,17.2,0.141,159024.0,159024.0,5095,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055327,190552.00
07/04/2015 20:15,2,0.686,ACTIVE,211.48,339.95,60.007,1436055304,"201051344000417","174011321042388",28.67,22.50,0,331.53,353.47,20.0,17.3,0.137,163370.6,163370.6,5105,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055328,190553.00
07/04/2015 20:15,2,0.686,ACTIVE,211.03,338.14,60.012,1436055304,"201051344000594","174011321042388",28.53,22.50,0,329.73,352.87,19.9,17.2,0.137,163769.2,163769.2,5105,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055329,190554.00
