ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 20:15,2,0.648,ACTIVE,212.83,342.35,60.007,1436055304,"274151322000083","174011321042388",27.73,26.00,0,333.03,351.67,18.2,15.6,0.133,447624.7,447624.7,6413,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055330,190555.00
07/04/2015 20:15,2,0.691,ACTIVE,211.70,340.85,60.007,1436055304,"201051344000585","174011321042388",28.92,23.00,0,331.23,354.07,20.3,17.6,0.146,162769.7,162769.7,5105,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055331,190556.00
07/04/2015 20:15,2,0.637,ACTIVE,212.38,344.15,59.996,1436055304,"274151322000054","174011321042388",27.83,26.30,0,333.33,351.67,18.0,15.4,0.119,442712.1,442712.1,5994,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055331,190557.00
07/04/2015 20:15,2,0.658,ACTIVE,211.48,338.14,60.007,1436055304,"201051344001203","174011321042388",28.71,22.80,0,331.83,353.47,19.2,16.6,0.137,163917.7,163917.7,5109,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055332,190558.00
07/04/2015 20:15,2,0.658,ACTIVE,211.25,339.95,60.007,1436055304,"201051344000646","174011321042388",28.94,22.50,0,330.63,352.57,19.3,16.7,0.146,161164.9,161164.9,5100,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055333,190559.00
07/04/2015 20:15,2,0.438,ACTIVE,213.06,398.86,60.002,1436055304,"274151322000068","174011321042388",37.47,28.30,0,336.94,422.90,16.7,14.2,0.093,350634.4,350634.4,6098,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055334,190560.00
07/04/2015 20:15,2,0.668,ACTIVE,213.06,343.85,60.007,1436055304,"274151322000076","174011321042388",28.80,25.80,0,333.63,352.57,19.5,16.9,0.128,472095.2,472095.2,6396,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055335,190561.00
07/04/2015 20:15,1,0.371,ACTIVE_NO_POWER,214.0,379.95,60.03,1436055304,"033051125000132","174011321042388",34.05,22,0.083,319.11,439.50,12.5,0.0,0.153,31690.700000024,31693.200000024,300,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055337,190562.00
07/04/2015 20:15,1,0.447,ACTIVE,212.9,369.88,60.03,1436055304,"033051125000150","174011321042388",38.48,23,0.140,321.08,440.29,17.1,13.0,0.029,42232.600000024,42236.5,194,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055338,190563.00
07/04/2015 20:15,2,0.686,ACTIVE,211.25,339.04,60.007,1436055304,"201051344000890","174011321042388",28.61,22.30,0,330.63,353.17,19.9,17.3,0.137,165432.3,165432.3,5108,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055339,190564.00
07/04/2015 20:15,2,0.637,ACTIVE,211.25,340.25,59.986,1436055304,"201051344000900","174011321042388",28.53,23.80,0,330.63,353.17,18.4,15.9,0.137,165690.0,165690.0,5121,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055340,190565.00
07/04/2015 20:15,2,0.656,ACTIVE,211.93,341.45,60.002,1436055304,"201051344000633","174011321042388",28.90,22.80,0,331.53,354.67,19.2,16.6,0.137,155349.5,155349.5,5119,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055341,190566.00
07/04/2015 20:15,1,0.585,ACTIVE_NO_POWER,213.6,383.00,60.07,1436055304,"040051121000185","174011321042388",23.08,22,0.000,319.36,439.48,13.4,0.0,0.124,37288.499999999,37291.099999999,141,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055342,190567.00
07/04/2015 20:15,2,0.676,ACTIVE,211.48,339.34,59.986,1436055304,"201051344000983","174011321042388",28.86,24.00,0,331.23,353.17,19.8,17.2,0.146,162663.4,162663.4,5120,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055343,190568.00
07/04/2015 20:15,2,0.646,ACTIVE,211.48,340.25,60.007,1436055304,"201051344000917","174011321042388",28.96,23.80,0,330.63,353.17,19.0,16.4,0.146,165893.3,165893.3,5120,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055344,190569.00
07/04/2015 20:15,1,0.625,ACTIVE,213.1,418.73,60.03,1436055304,"040051121000116","174011321042388",25.22,21,0.160,312.15,439.27,15.7,15.3,0.000,37272.700000024,37275.700000024,113,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055345,190570.00
07/04/2015 20:15,1,0.368,ACTIVE,213.5,399.01,60.03,1436055304,"033051125000135","174011321042388",33.31,23,0.150,319.38,440.24,12.2,14.7,0.000,31542.10000001,31544.40000001,256,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055346,190571.00
07/04/2015 20:15,2,0.678,ACTIVE,211.70,339.65,59.975,1436055304,"201051344000648","174011321042388",28.21,22.50,0,332.13,354.07,19.4,16.8,0.137,161710.4,161710.4,5113,0,0,0,L,1122011218,0,121.33,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055347,190572.00
07/04/2015 20:15,2,0.670,ACTIVE,211.25,339.65,59.996,1436055304,"201051344001093","174011321042388",28.39,22.80,0,330.93,352.87,19.3,16.7,0.137,164032.5,164032.5,5111,0,0,0,L,1122011218,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055348,190573.00
07/04/2015 20:15,2,0.660,ACTIVE,211.70,339.95,60.002,1436055304,"201051344000645","174011321042388",28.49,24.00,0,331.53,353.47,19.1,16.5,0.133,162247.5,162247.5,5120,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055349,190574.00
07/04/2015 20:15,2,0.637,ACTIVE,212.83,343.85,59.996,1436055304,"274151322000085","174011321042388",27.81,26.00,0,333.63,351.97,17.9,15.4,0.110,444945.0,444945.0,6397,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055350,190575.00
07/04/2015 20:15,2,0.658,ACTIVE,211.48,339.65,59.996,1436055304,"201051344000651","174011321042388",28.51,23.00,0,330.93,352.57,19.1,16.5,0.137,161615.0,161615.0,5107,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055351,190576.00
07/04/2015 20:15,2,0.666,ACTIVE,211.48,338.74,60.002,1436055304,"201051344000867","174011321042388",28.51,23.50,0,331.23,352.57,19.3,16.7,0.137,154028.9,154028.9,5122,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055352,190577.00
07/04/2015 20:15,1,0.673,ACTIVE,213.4,357.01,60.07,1436055304,"040051121000095","174011321042388",22.41,23,0.141,315.49,437.33,15.0,14.9,0.027,36975.3,36978,128,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055353,190578.00
07/04/2015 20:15,2,0.645,ACTIVE,211.25,338.74,60.007,1436055304,"201051344001230","174011321042388",28.78,21.80,0,330.33,352.57,18.8,16.2,0.133,165132.1,165132.1,5123,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055354,190579.00
07/04/2015 20:15,2,0.654,ACTIVE,211.70,340.85,59.996,1436055304,"201051344000576","174011321042388",28.61,23.30,0,332.13,354.07,19.0,16.4,0.137,161498.2,161498.2,5126,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055355,190580.00
07/04/2015 20:15,2,0.703,ACTIVE,211.48,339.34,60.002,1436055304,"201051344000579","174011321042388",28.29,22.50,0,331.23,353.47,20.2,17.5,0.137,167929.7,167929.7,5111,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436055356,190581.00
07/04/2015 20:30,2,0.564,ACTIVE,211.25,337.24,59.970,1436056204,"201051344000955","174011321042388",28.67,22.50,0,329.13,348.66,16.4,13.9,0.119,167071.0,167071.0,5112,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056206,190582.00
07/04/2015 20:30,1,0.444,ACTIVE_NO_POWER,213.6,401.48,60.03,1436056204,"040051121000195","174011321042388",23.63,22,0.088,321.12,440.45,10.4,0.0,0.000,39792.399999988,39794.599999976,118,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056207,190583.00
07/04/2015 20:30,2,0.541,ACTIVE,212.38,341.15,59.986,1436056204,"274151322000095","174011321042388",27.75,25.30,0,334.24,348.96,15.2,12.8,0.097,466305.4,466305.4,6024,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056208,190584.00
07/04/2015 20:30,2,0.559,ACTIVE,211.48,337.54,59.970,1436056204,"201051344000868","174011321042388",28.01,22.30,0,327.62,349.56,15.9,13.4,0.115,153391.1,153391.1,5120,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056209,190585.00
07/04/2015 20:30,2,0.557,ACTIVE,212.16,339.04,59.959,1436056204,"201051344000853","174011321042388",27.71,23.30,0,331.83,351.67,15.6,13.2,0.110,159658.7,159658.7,5120,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056210,190586.00
07/04/2015 20:30,2,0.541,ACTIVE,212.16,339.04,59.991,1436056204,"201051344000582","174011321042388",28.29,22.30,0,330.93,349.86,15.5,13.1,0.102,159900.3,159900.3,5107,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056211,190587.00
07/04/2015 20:30,1,0.476,ACTIVE,213.2,337.51,60.03,1436056204,"040051121000097","174011321042388",25.25,22,0.149,318.95,440.60,11.9,14.2,0.110,37916.800000012,37919.400000012,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056212,190588.00
07/04/2015 20:30,2,0.557,ACTIVE,211.70,338.74,59.991,1436056204,"201051344000469","174011321042388",28.31,22.30,0,329.43,349.86,16.0,13.5,0.106,154927.3,154927.3,5112,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056213,190589.00
07/04/2015 20:30,2,0.547,ACTIVE,211.70,339.04,59.975,1436056204,"201051344000988","174011321042388",27.95,23.00,0,328.22,351.37,15.5,13.0,0.115,154531.0,154531.0,5112,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056214,190590.00
07/04/2015 20:30,2,0.543,ACTIVE,211.70,338.44,59.986,1436056204,"201051344001158","174011321042388",28.15,22.30,0,330.93,349.56,15.5,13.1,0.106,160618.6,160618.6,5110,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056215,190591.00
07/04/2015 20:30,2,0.551,ACTIVE,211.70,336.64,59.991,1436056204,"201051344001025","174011321042388",28.53,21.80,0,329.43,349.86,16.0,13.5,0.110,164055.8,164055.8,5105,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056216,190592.00
07/04/2015 20:30,1,0.348,ACTIVE,213.5,411.59,60.03,1436056204,"033051125000118","174011321042388",38.55,22,0.148,319.09,441.46,13.3,11.4,0.000,42183.5,42186.5,206,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056217,190593.00
07/04/2015 20:30,2,0.555,ACTIVE,211.70,338.14,59.996,1436056204,"201051344000569","174011321042388",28.25,23.80,0,330.03,349.26,15.9,13.4,0.106,167555.3,167555.3,5118,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056218,190594.00
07/04/2015 20:30,2,0.330,ACTIVE,213.29,401.86,59.991,1436056204,"274151322000094","174011321042388",37.63,27.30,0,335.14,420.20,12.8,10.5,0.071,351566.5,351566.5,6490,0,0,0,L,1151911521,0,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056219,190595.00
07/04/2015 20:30,1,0.493,ACTIVE_NO_POWER,214.2,418.27,60.03,1436056204,"040051121000068","174011321042388",22.50,22,0.005,320.45,439.56,11.0,0.0,0.072,36433.4,36435.5,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056220,190596.00
07/04/2015 20:30,2,0.547,ACTIVE,211.70,337.24,59.981,1436056204,"201051344000458","174011321042388",28.78,23.80,0,329.73,349.86,16.0,13.5,0.110,163374.0,163374.0,5113,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056221,190597.00
07/04/2015 20:30,2,0.512,ACTIVE,212.83,341.45,60.023,1436056204,"274151322000087","174011321042388",27.41,34.30,0,334.24,348.36,14.2,11.8,0.080,422297.0,422297.0,5995,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056222,190598.00
07/04/2015 20:30,2,0.537,ACTIVE,212.83,339.65,59.991,1436056204,"274151322000052","174011321042388",27.57,25.30,0,333.63,348.36,15.0,12.6,0.097,451457.4,451457.4,6395,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056223,190599.00
07/04/2015 20:30,2,0.541,ACTIVE,211.93,338.74,59.996,1436056204,"201051344001145","174011321042388",28.59,21.30,0,330.63,350.77,15.7,13.2,0.097,168535.7,168535.7,5121,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056224,190600.00
07/04/2015 20:30,2,0.531,ACTIVE,212.16,338.44,59.991,1436056204,"201051344000685","174011321042388",28.15,21.80,0,329.13,350.17,15.2,12.7,0.110,167593.4,167593.4,5123,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056225,190601.00
07/04/2015 20:30,2,0.492,ACTIVE,212.61,339.95,59.986,1436056204,"274151322000088","174011321042388",27.14,25.00,0,333.93,348.06,13.5,11.1,0.084,432539.3,432539.3,6008,0,0,0,L,1151911521,0,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056226,190602.00
07/04/2015 20:30,2,0.553,ACTIVE,211.25,337.24,60.028,1436056204,"201051344000438","174011321042388",28.75,22.00,0,330.03,349.26,16.1,13.6,0.106,167705.9,167705.9,5106,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056226,190603.00
07/04/2015 20:30,2,0.557,ACTIVE,211.48,337.24,59.959,1436056204,"201051344001135","174011321042388",28.53,22.50,0,328.82,349.56,16.1,13.7,0.115,159027.8,159027.8,5096,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056227,190604.00
07/04/2015 20:30,2,0.574,ACTIVE,211.70,338.14,60.012,1436056204,"201051344000417","174011321042388",28.47,22.00,0,329.43,349.86,16.6,14.1,0.102,163374.5,163374.5,5106,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056228,190605.00
07/04/2015 20:30,2,0.559,ACTIVE,211.03,336.94,60.028,1436056204,"201051344000594","174011321042388",28.75,22.00,0,328.52,349.26,16.3,13.8,0.115,163773.1,163773.1,5106,0,0,0,L,1122011218,0,121.55,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056229,190606.00
07/04/2015 20:30,2,0.510,ACTIVE,212.61,339.04,59.986,1436056204,"274151322000083","174011321042388",27.81,25.30,0,333.93,348.66,14.4,11.9,0.093,447628.1,447628.1,6414,0,0,0,L,1151911521,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056230,190607.00
07/04/2015 20:30,2,0.576,ACTIVE,211.70,339.34,59.991,1436056204,"201051344000585","174011321042388",28.57,22.50,0,330.63,350.17,16.7,14.2,0.110,162773.7,162773.7,5106,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056231,190608.00
07/04/2015 20:30,2,0.504,ACTIVE,212.16,338.44,59.986,1436056204,"274151322000054","174011321042388",27.79,25.50,0,333.33,348.36,14.3,11.8,0.080,442715.5,442715.5,5995,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056232,190609.00
07/04/2015 20:30,2,0.545,ACTIVE,211.70,337.24,59.991,1436056204,"201051344001203","174011321042388",28.61,22.00,0,330.33,349.56,15.8,13.4,0.102,163921.5,163921.5,5110,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056233,190610.00
07/04/2015 20:30,2,0.562,ACTIVE,211.25,338.74,59.986,1436056204,"201051344000646","174011321042388",27.79,21.80,0,326.72,349.26,15.9,13.4,0.097,161168.7,161168.7,5101,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056234,190611.00
07/04/2015 20:30,2,0.352,ACTIVE,213.51,393.45,59.970,1436056204,"274151322000068","174011321042388",36.96,27.50,0,336.34,424.41,13.2,10.8,0.075,350637.5,350637.5,6099,0,0,0,L,1151911521,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056235,190612.00
07/04/2015 20:30,2,0.545,ACTIVE,213.29,342.35,59.981,1436056204,"274151322000076","174011321042388",28.07,25.30,0,334.84,349.26,15.5,13.0,0.093,472098.9,472098.9,6397,0,0,0,L,1151911521,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056236,190613.00
07/04/2015 20:30,1,0.299,ACTIVE,213.2,340.79,60.03,1436056204,"033051125000132","174011321042388",34.03,22,0.139,317.77,439.61,10.1,13.9,0.053,31693.200000024,31695.100000024,302,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056237,190614.00
07/04/2015 20:30,1,0.356,ACTIVE,213.1,371.19,60.03,1436056204,"033051125000150","174011321042388",38.24,22,0.146,320.13,441.45,13.5,15.8,0.016,42236.5,42239.5,196,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056239,190615.00
07/04/2015 20:30,2,0.570,ACTIVE,211.48,337.24,59.986,1436056204,"201051344000890","174011321042388",28.29,21.80,0,327.92,349.86,16.4,13.9,0.102,165436.2,165436.2,5109,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056240,190616.00
07/04/2015 20:30,2,0.520,ACTIVE,211.48,338.74,59.986,1436056204,"201051344000900","174011321042388",28.15,23.30,0,330.03,349.26,14.8,12.4,0.110,165693.5,165693.5,5122,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056240,190617.00
07/04/2015 20:30,2,0.553,ACTIVE,211.93,339.65,59.981,1436056204,"201051344000633","174011321042388",28.13,22.30,0,330.63,351.37,15.8,13.3,0.106,155353.2,155353.2,5120,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056241,190618.00
07/04/2015 20:30,1,0.471,ACTIVE_NO_POWER,213.7,392.89,60.03,1436056204,"040051121000185","174011321042388",22.55,22,0.114,318.06,439.29,10.5,0.0,0.000,37291.099999999,37292.999999999,143,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056243,190619.00
07/04/2015 20:30,2,0.562,ACTIVE,211.70,337.84,60.018,1436056204,"201051344000983","174011321042388",28.53,23.50,0,329.73,349.86,16.3,13.8,0.110,162667.3,162667.3,5121,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056243,190620.00
07/04/2015 20:30,2,0.547,ACTIVE,211.70,339.04,59.991,1436056204,"201051344000917","174011321042388",28.07,23.30,0,328.82,349.26,15.6,13.1,0.110,165897.0,165897.0,5121,0,0,0,L,1122011218,0,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056244,190621.00
07/04/2015 20:30,1,0.509,ACTIVE,213.7,398.56,60.00,1436056204,"040051121000116","174011321042388",24.66,20,0.088,312.34,438.87,12.5,14.5,0.000,37275.700000024,37278.100000024,115,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056246,190622.00
07/04/2015 20:30,1,0.293,ACTIVE_NO_POWER,213.8,434.15,60.03,1436056204,"033051125000135","174011321042388",32.90,23,0.000,319.77,439.92,9.6,0.0,0.000,31544.40000001,31546.20000001,258,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056247,190623.00
07/04/2015 20:30,2,0.551,ACTIVE,211.93,338.14,59.970,1436056204,"201051344000648","174011321042388",28.77,22.30,0,330.93,350.47,16.1,13.6,0.106,161714.2,161714.2,5114,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056248,190624.00
07/04/2015 20:30,2,0.557,ACTIVE,211.70,338.14,59.965,1436056204,"201051344001093","174011321042388",28.27,22.30,0,329.73,349.26,15.9,13.5,0.102,164036.3,164036.3,5112,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056249,190625.00
07/04/2015 20:30,2,0.539,ACTIVE,211.93,338.44,59.954,1436056204,"201051344000645","174011321042388",28.15,23.50,0,330.63,349.86,15.4,12.9,0.097,162251.2,162251.2,5121,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056250,190626.00
07/04/2015 20:30,2,0.506,ACTIVE,212.61,339.65,59.981,1436056204,"274151322000085","174011321042388",27.81,25.30,0,335.14,348.06,14.2,11.8,0.084,444948.4,444948.4,6398,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056251,190627.00
07/04/2015 20:30,2,0.541,ACTIVE,211.93,338.44,59.981,1436056204,"201051344000651","174011321042388",28.49,22.30,0,330.93,349.26,15.7,13.2,0.102,161618.7,161618.7,5108,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056252,190628.00
07/04/2015 20:30,2,0.547,ACTIVE,211.70,337.84,59.986,1436056204,"201051344000867","174011321042388",28.25,23.00,0,329.43,349.86,15.7,13.2,0.097,154032.6,154032.6,5123,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056253,190629.00
07/04/2015 20:30,1,0.553,ACTIVE,213.3,358.64,60.03,1436056204,"040051121000095","174011321042388",22.18,22,0.137,315.55,437.04,12.2,10.7,0.008,36978,36980,130,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056254,190630.00
07/04/2015 20:30,2,0.537,ACTIVE,211.48,337.24,59.970,1436056204,"201051344001230","174011321042388",28.45,21.30,0,328.82,348.36,15.5,13.1,0.102,165135.8,165135.8,5124,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056255,190631.00
07/04/2015 20:30,2,0.541,ACTIVE,211.93,339.04,59.981,1436056204,"201051344000576","174011321042388",28.37,22.80,0,330.63,350.17,15.6,13.1,0.106,161501.9,161501.9,5127,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056256,190632.00
07/04/2015 20:30,2,0.580,ACTIVE,211.70,338.44,59.986,1436056204,"201051344000579","174011321042388",28.45,22.30,0,330.03,350.17,16.8,14.2,0.106,167933.7,167933.7,5112,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436056257,190633.00
07/04/2015 20:45,2,0.471,ACTIVE,210.80,336.04,59.981,1436057104,"201051344000955","174011321042388",27.83,22.00,0,328.52,345.96,13.3,10.9,0.071,167074.1,167074.1,5113,0,0,0,L,1122011218,0,121.10,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057105,190634.00
07/04/2015 20:45,1,0.336,ACTIVE,212.8,369.17,60.03,1436057104,"040051121000195","174011321042388",22.41,21,0.138,319.67,441.49,7.4,7.2,0.000,39794.599999976,39796.099999976,120,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057107,190635.00
07/04/2015 20:45,2,0.412,ACTIVE,212.61,339.95,59.965,1436057104,"274151322000095","174011321042388",27.81,24.80,0,332.43,345.96,11.6,9.3,0.075,466308.2,466308.2,6025,0,0,0,L,1151911521,0,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057107,190636.00
07/04/2015 20:45,2,0.451,ACTIVE,211.03,335.74,59.959,1436057104,"201051344000868","174011321042388",27.51,22.00,0,328.52,347.46,12.6,10.3,0.084,153394.1,153394.1,5121,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057109,190637.00
07/04/2015 20:45,2,0.439,ACTIVE,211.48,336.34,59.954,1436057104,"201051344000853","174011321042388",27.83,22.80,0,330.33,347.46,12.4,10.1,0.084,159661.7,159661.7,5121,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057110,190638.00
07/04/2015 20:45,2,0.439,ACTIVE,211.70,336.94,59.975,1436057104,"201051344000582","174011321042388",27.81,21.80,0,330.03,346.26,12.4,10.0,0.080,159903.2,159903.2,5108,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057110,190639.00
07/04/2015 20:45,1,0.356,ACTIVE,213.3,337.79,60.03,1436057104,"040051121000097","174011321042388",24.34,22,0.149,318.11,442.59,8.5,14.2,0.052,37919.400000012,37921.000000012,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057112,190640.00
07/04/2015 20:45,2,0.461,ACTIVE,211.03,336.34,60.007,1436057104,"201051344000469","174011321042388",27.33,21.80,0,329.13,346.56,12.8,10.4,0.080,154930.3,154930.3,5113,0,0,0,L,1122011218,0,121.33,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057113,190641.00
07/04/2015 20:45,2,0.455,ACTIVE,211.03,336.34,59.975,1436057104,"201051344000988","174011321042388",23.82,22.80,0,328.52,348.66,11.0,8.7,0.075,154533.8,154533.8,5113,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057114,190642.00
07/04/2015 20:45,2,0.465,ACTIVE,211.25,335.74,59.975,1436057104,"201051344001158","174011321042388",23.20,22.00,0,329.13,346.56,10.9,8.6,0.066,160621.4,160621.4,5111,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057114,190643.00
07/04/2015 20:45,2,0.434,ACTIVE,211.25,335.74,59.970,1436057104,"201051344001025","174011321042388",28.55,21.50,0,329.73,346.56,12.6,10.2,0.075,164058.8,164058.8,5106,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057116,190644.00
07/04/2015 20:45,1,0.263,ACTIVE,212.7,368.03,60.00,1436057104,"033051125000118","174011321042388",38.21,22,0.135,319.50,440.42,10.0,14.6,0.005,42186.5,42188.6,208,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057117,190645.00
07/04/2015 20:45,2,0.475,ACTIVE,211.25,335.74,59.965,1436057104,"201051344000569","174011321042388",24.43,23.30,0,330.03,347.46,11.8,9.4,0.066,167558.2,167558.2,5119,0,0,0,L,1122011218,0,121.55,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057118,190646.00
07/04/2015 20:45,2,0.248,ACTIVE,212.38,393.45,59.954,1436057104,"274151322000094","174011321042388",37.07,26.50,0,334.54,419.90,9.3,7.1,0.049,351568.6,351568.6,6491,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057119,190647.00
07/04/2015 20:45,1,0.384,ACTIVE_NO_POWER,213.1,412.66,60.03,1436057104,"040051121000068","174011321042388",21.82,21,0.000,319.93,439.96,8.3,0.0,0.000,36435.5,36436.9,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057120,190648.00
07/04/2015 20:45,2,0.438,ACTIVE,211.03,334.84,59.975,1436057104,"201051344000458","174011321042388",28.71,23.50,0,329.13,346.56,12.8,10.4,0.084,163377.0,163377.0,5114,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057121,190649.00
07/04/2015 20:45,2,0.396,ACTIVE,212.16,336.94,59.965,1436057104,"274151322000087","174011321042388",26.96,33.00,0,332.43,345.66,10.8,8.5,0.049,422299.5,422299.5,5996,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057122,190650.00
07/04/2015 20:45,2,0.412,ACTIVE,212.16,339.34,59.970,1436057104,"274151322000052","174011321042388",27.57,24.50,0,332.13,346.26,11.5,9.2,0.062,451460.2,451460.2,6396,0,0,0,L,1151911521,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057123,190651.00
07/04/2015 20:45,2,0.465,ACTIVE,211.48,336.34,59.970,1436057104,"201051344001145","174011321042388",22.96,21.00,0,331.23,347.46,10.8,8.5,0.057,168538.4,168538.4,5122,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057124,190652.00
07/04/2015 20:45,2,0.453,ACTIVE,211.48,336.64,59.975,1436057104,"201051344000685","174011321042388",23.24,21.30,0,329.43,347.16,10.7,8.4,0.066,167596.2,167596.2,5124,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057125,190653.00
07/04/2015 20:45,2,0.373,ACTIVE,211.93,339.34,59.970,1436057104,"274151322000088","174011321042388",26.60,24.30,0,331.83,345.66,10.1,7.8,0.062,432541.6,432541.6,6009,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057125,190654.00
07/04/2015 20:45,2,0.461,ACTIVE,211.48,336.04,59.975,1436057104,"201051344000438","174011321042388",27.47,21.50,0,328.82,346.86,12.9,10.5,0.075,167708.9,167708.9,5107,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057126,190655.00
07/04/2015 20:45,2,0.453,ACTIVE,211.03,334.84,59.970,1436057104,"201051344001135","174011321042388",28.25,22.00,0,329.13,346.26,13.0,10.6,0.071,159030.9,159030.9,5097,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057127,190656.00
07/04/2015 20:45,2,0.477,ACTIVE,211.48,336.64,59.975,1436057104,"201051344000417","174011321042388",27.91,21.50,0,329.73,346.86,13.5,11.1,0.075,163377.7,163377.7,5107,0,0,0,L,1122011218,0,121.78,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057128,190657.00
07/04/2015 20:45,2,0.441,ACTIVE,211.03,335.44,59.975,1436057104,"201051344000594","174011321042388",28.78,21.80,0,327.02,346.86,12.9,10.6,0.071,163776.1,163776.1,5107,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057129,190658.00
07/04/2015 20:45,2,0.396,ACTIVE,212.38,337.84,59.965,1436057104,"274151322000083","174011321042388",27.19,24.50,0,332.43,345.96,10.9,8.6,0.071,447630.7,447630.7,6415,0,0,0,L,1151911521,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057130,190659.00
07/04/2015 20:45,2,0.471,ACTIVE,211.48,337.24,59.949,1436057104,"201051344000585","174011321042388",28.03,22.00,0,328.52,347.16,13.4,11.0,0.084,162776.8,162776.8,5107,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057131,190660.00
07/04/2015 20:45,2,0.389,ACTIVE,212.16,338.14,59.991,1436057104,"274151322000054","174011321042388",27.41,25.00,0,331.53,345.96,10.8,8.5,0.062,442718.0,442718.0,5996,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057132,190661.00
07/04/2015 20:45,2,0.449,ACTIVE,211.48,335.44,59.986,1436057104,"201051344001203","174011321042388",27.53,21.80,0,329.13,346.86,12.6,10.2,0.080,163924.4,163924.4,5111,0,0,0,L,1122011218,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057133,190662.00
07/04/2015 20:45,2,0.457,ACTIVE,211.03,335.74,59.981,1436057104,"201051344000646","174011321042388",27.51,21.50,0,328.82,347.46,12.8,10.4,0.080,161171.7,161171.7,5102,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057134,190663.00
07/04/2015 20:45,2,0.266,ACTIVE,213.29,396.75,59.986,1436057104,"274151322000068","174011321042388",37.39,27.00,0,336.04,420.50,10.1,7.9,0.049,350639.9,350639.9,6100,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057135,190664.00
07/04/2015 20:45,2,0.420,ACTIVE,212.83,338.44,59.975,1436057104,"274151322000076","174011321042388",27.87,24.50,0,334.24,346.56,11.8,9.5,0.066,472101.8,472101.8,6398,0,0,0,L,1151911521,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057135,190665.00
07/04/2015 20:45,1,0.240,ACTIVE_NO_POWER,213.1,385.83,60.03,1436057104,"033051125000132","174011321042388",31.68,21,0.000,318.46,439.19,7.5,0.0,0.000,31695.100000024,31696.500000024,304,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057137,190666.00
07/04/2015 20:45,1,0.270,ACTIVE_NO_POWER,212.7,406.35,60.03,1436057104,"033051125000150","174011321042388",38.02,21,0.000,315.37,440.60,10.2,0.0,0.090,42239.5,42241.699999988,198,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057138,190667.00
07/04/2015 20:45,2,0.463,ACTIVE,211.03,335.44,59.970,1436057104,"201051344000890","174011321042388",27.97,21.50,0,328.52,346.86,13.2,10.8,0.071,165439.3,165439.3,5110,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057139,190668.00
07/04/2015 20:45,2,0.402,ACTIVE,211.03,335.74,60.002,1436057104,"201051344000900","174011321042388",28.05,23.00,0,328.52,346.86,11.4,9.1,0.075,165696.2,165696.2,5123,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057140,190669.00
07/04/2015 20:45,2,0.469,ACTIVE,211.70,337.54,59.986,1436057104,"201051344000633","174011321042388",22.90,22.00,0,330.03,348.36,10.9,8.6,0.066,155356.1,155356.1,5121,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057141,190670.00
07/04/2015 20:45,1,0.352,ACTIVE,213.4,357.63,60.03,1436057104,"040051121000185","174011321042388",22.64,22,0.140,319.34,438.92,7.9,11.3,0.001,37292.999999999,37294.399999999,145,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057142,190671.00
07/04/2015 20:45,2,0.486,ACTIVE,211.25,335.14,59.991,1436057104,"201051344000983","174011321042388",23.66,23.00,0,327.32,347.46,11.7,9.3,0.071,162670.3,162670.3,5122,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057143,190672.00
07/04/2015 20:45,2,0.465,ACTIVE,211.48,336.34,59.981,1436057104,"201051344000917","174011321042388",22.48,22.50,0,328.52,346.56,10.6,8.3,0.062,165899.8,165899.8,5122,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057144,190673.00
07/04/2015 20:45,1,0.399,ACTIVE,213.0,372.05,60.03,1436057104,"040051121000116","174011321042388",23.86,20,0.071,312.69,440.05,9.4,7.5,0.000,37278.100000024,37279.700000024,117,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057145,190674.00
07/04/2015 20:45,1,0.219,ACTIVE_NO_POWER,213.5,394.20,60.03,1436057104,"033051125000135","174011321042388",33.18,22,0.000,320.38,439.81,7.2,0.0,0.000,31546.20000001,31547.60000001,260,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057147,190675.00
07/04/2015 20:45,2,0.453,ACTIVE,211.48,335.74,59.991,1436057104,"201051344000648","174011321042388",27.87,22.00,0,330.63,347.16,12.8,10.4,0.075,161717.2,161717.2,5115,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057148,190676.00
07/04/2015 20:45,2,0.461,ACTIVE,211.25,336.04,60.002,1436057104,"201051344001093","174011321042388",27.12,21.80,0,328.52,345.96,12.7,10.3,0.075,164039.3,164039.3,5113,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057148,190677.00
07/04/2015 20:45,2,0.424,ACTIVE,211.70,336.64,59.996,1436057104,"201051344000645","174011321042388",28.13,23.30,0,330.63,347.16,12.1,9.7,0.071,162254.1,162254.1,5122,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057149,190678.00
07/04/2015 20:45,2,0.383,ACTIVE,212.38,339.04,59.981,1436057104,"274151322000085","174011321042388",27.79,24.80,0,333.63,345.96,10.8,8.5,0.057,444950.9,444950.9,6399,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057150,190679.00
07/04/2015 20:45,2,0.451,ACTIVE,211.48,336.94,59.991,1436057104,"201051344000651","174011321042388",27.02,21.80,0,330.33,346.56,12.4,10.0,0.075,161621.6,161621.6,5109,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057151,190680.00
07/04/2015 20:45,2,0.434,ACTIVE,211.48,334.84,59.991,1436057104,"201051344000867","174011321042388",28.13,22.80,0,329.73,346.26,12.4,10.0,0.062,154035.5,154035.5,5124,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057152,190681.00
07/04/2015 20:45,1,0.445,ACTIVE_NO_POWER,213.2,370.06,60.03,1436057104,"040051121000095","174011321042388",21.26,22,0.103,315.66,436.86,9.3,0.0,0.189,36980,36981.4,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057153,190682.00
07/04/2015 20:45,2,0.439,ACTIVE,211.03,335.44,59.986,1436057104,"201051344001230","174011321042388",27.45,21.00,0,328.82,345.06,12.2,9.9,0.071,165138.7,165138.7,5125,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057154,190683.00
07/04/2015 20:45,2,0.430,ACTIVE,211.48,337.84,59.991,1436057104,"201051344000576","174011321042388",28.09,22.50,0,330.33,346.86,12.3,9.9,0.062,161504.8,161504.8,5128,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057155,190684.00
07/04/2015 20:45,2,0.480,ACTIVE,211.03,335.44,59.996,1436057104,"201051344000579","174011321042388",27.57,21.80,0,328.52,347.16,13.4,11.0,0.080,167936.9,167936.9,5113,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436057156,190685.00
07/04/2015 21:00,2,0.354,ACTIVE,211.03,332.73,59.986,1436058003,"201051344000955","174011321042388",27.21,21.50,0,327.32,342.65,9.8,7.5,0.044,167076.4,167076.4,5114,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058004,190686.00
07/04/2015 21:00,2,0.281,ACTIVE,212.61,336.04,59.991,1436058003,"274151322000095","174011321042388",27.21,24.00,0,331.23,343.25,7.8,5.6,0.044,466310.0,466310.0,6026,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058006,190687.00
07/04/2015 21:00,2,0.330,ACTIVE,211.25,332.43,59.991,1436058003,"201051344000868","174011321042388",27.15,21.50,0,327.92,343.55,9.2,6.9,0.044,153396.2,153396.2,5122,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058007,190688.00
07/04/2015 21:00,2,0.320,ACTIVE,211.70,333.93,59.991,1436058003,"201051344000853","174011321042388",27.29,22.00,0,329.43,344.45,8.9,6.6,0.044,159663.8,159663.8,5122,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058008,190689.00
07/04/2015 21:00,2,0.320,ACTIVE,211.70,333.93,59.986,1436058003,"201051344000582","174011321042388",27.55,21.30,0,329.13,343.85,9.0,6.7,0.049,159905.3,159905.3,5109,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058009,190690.00
07/04/2015 21:00,1,0.242,ACTIVE,213.4,349.27,60.03,1436058003,"040051121000097","174011321042388",24.12,21,0.135,319.19,441.88,5.8,13.6,0.001,37921.000000012,37922.000000012,134,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058010,190691.00
07/04/2015 21:00,2,0.330,ACTIVE,211.25,333.03,59.986,1436058003,"201051344000469","174011321042388",27.91,21.30,0,327.62,344.45,9.3,7.1,0.044,154932.5,154932.5,5114,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058011,190692.00
07/04/2015 21:00,2,0.311,ACTIVE,211.03,334.24,60.002,1436058003,"201051344000988","174011321042388",27.00,22.00,0,328.22,344.76,8.5,6.3,0.049,154535.7,154535.7,5114,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058012,190693.00
07/04/2015 21:00,2,0.314,ACTIVE,211.25,332.43,59.991,1436058003,"201051344001158","174011321042388",27.63,21.50,0,328.22,342.95,8.9,6.6,0.049,160623.3,160623.3,5112,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058013,190694.00
07/04/2015 21:00,2,0.330,ACTIVE,211.25,332.13,59.991,1436058003,"201051344001025","174011321042388",26.90,21.00,0,328.52,343.55,9.1,6.8,0.044,164060.9,164060.9,5107,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058014,190695.00
07/04/2015 21:00,1,0.167,ACTIVE_NO_POWER,213.2,425.93,60.03,1436058003,"033051125000118","174011321042388",38.31,21,0.000,319.85,442.66,6.3,0.0,0.000,42188.6,42189.9,210,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058015,190696.00
07/04/2015 21:00,2,0.330,ACTIVE,211.48,332.73,59.970,1436058003,"201051344000569","174011321042388",27.37,22.50,0,328.52,343.25,9.2,6.9,0.049,167560.2,167560.2,5120,0,0,0,L,1122011218,0,121.55,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058016,190697.00
07/04/2015 21:00,2,0.170,ACTIVE,212.83,369.70,59.986,1436058003,"274151322000094","174011321042388",34.61,25.80,0,333.93,401.56,6.0,3.9,0.035,351570.0,351570.0,6492,0,0,0,L,1151911521,0,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058017,190698.00
07/04/2015 21:00,2,0.324,ACTIVE,211.25,331.83,59.981,1436058003,"201051344000458","174011321042388",28.21,22.80,0,327.62,343.25,9.3,7.0,0.049,163379.2,163379.2,5115,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058019,190699.00
