ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 21:00,2,0.277,ACTIVE,212.61,336.04,59.986,1436058003,"274151322000087","174011321042388",26.36,32.00,0,330.93,343.25,7.4,5.2,0.040,422301.2,422301.2,5997,0,0,0,L,1151911521,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058020,190700.00
07/04/2015 21:00,2,0.289,ACTIVE,212.38,336.04,59.986,1436058003,"274151322000052","174011321042388",27.25,24.00,0,330.63,343.25,8.0,5.8,0.040,451462.0,451462.0,6397,0,0,0,L,1151911521,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058022,190701.00
07/04/2015 21:00,2,0.312,ACTIVE,211.70,333.63,59.959,1436058003,"201051344001145","174011321042388",27.99,20.30,0,329.73,343.85,8.9,6.6,0.040,168540.5,168540.5,5123,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058023,190702.00
07/04/2015 21:00,2,0.311,ACTIVE,211.70,333.33,59.981,1436058003,"201051344000685","174011321042388",27.08,20.70,0,327.92,343.25,8.6,6.3,0.044,167598.1,167598.1,5125,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058024,190703.00
07/04/2015 21:00,2,0.252,ACTIVE,211.93,334.24,59.981,1436058003,"274151322000088","174011321042388",26.02,23.50,0,330.93,342.95,6.7,4.5,0.018,432543.2,432543.2,6010,0,0,0,L,1151911521,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058025,190704.00
07/04/2015 21:00,2,0.334,ACTIVE,211.25,332.13,59.986,1436058003,"201051344000438","174011321042388",27.59,21.00,0,328.52,343.55,9.3,7.1,0.040,167711.1,167711.1,5108,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058026,190705.00
07/04/2015 21:00,2,0.338,ACTIVE,211.03,331.53,60.007,1436058003,"201051344001135","174011321042388",27.29,21.50,0,327.32,342.65,9.4,7.1,0.044,159033.1,159033.1,5098,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058027,190706.00
07/04/2015 21:00,2,0.359,ACTIVE,211.48,333.03,59.991,1436058003,"201051344000417","174011321042388",27.49,21.00,0,328.52,344.15,10.0,7.8,0.040,163380.0,163380.0,5108,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058028,190707.00
07/04/2015 21:00,2,0.326,ACTIVE,210.80,332.73,59.981,1436058003,"201051344000594","174011321042388",28.21,21.30,0,326.42,342.95,9.3,7.1,0.044,163778.4,163778.4,5108,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058028,190708.00
07/04/2015 21:00,2,0.273,ACTIVE,212.61,336.04,59.981,1436058003,"274151322000083","174011321042388",26.66,24.00,0,330.63,343.55,7.4,5.2,0.044,447632.5,447632.5,6416,0,0,0,L,1151911521,0,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058029,190709.00
07/04/2015 21:00,2,0.346,ACTIVE,211.48,333.93,59.991,1436058003,"201051344000585","174011321042388",27.81,21.30,0,328.82,344.15,9.8,7.5,0.049,162779.1,162779.1,5108,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058030,190710.00
07/04/2015 21:00,2,0.264,ACTIVE,212.38,333.93,59.975,1436058003,"274151322000054","174011321042388",27.15,24.30,0,330.63,343.25,7.3,5.1,0.027,442719.7,442719.7,5997,0,0,0,L,1151911521,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058031,190711.00
07/04/2015 21:00,2,0.330,ACTIVE,211.25,331.83,59.986,1436058003,"201051344001203","174011321042388",26.96,21.30,0,328.82,344.15,9.1,6.8,0.040,163926.6,163926.6,5112,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058032,190712.00
07/04/2015 21:00,2,0.340,ACTIVE,211.03,332.43,59.981,1436058003,"201051344000646","174011321042388",26.86,21.00,0,327.62,342.95,9.3,7.0,0.040,161173.9,161173.9,5103,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058033,190713.00
07/04/2015 21:00,2,0.188,ACTIVE,213.06,380.52,59.991,1436058003,"274151322000068","174011321042388",35.64,26.30,0,335.44,407.27,6.8,4.6,0.035,350641.4,350641.4,6101,0,0,0,L,1151911521,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058034,190714.00
07/04/2015 21:00,2,0.285,ACTIVE,213.06,335.14,59.975,1436058003,"274151322000076","174011321042388",27.71,23.80,0,332.13,343.85,8.0,5.8,0.044,472103.7,472103.7,6399,0,0,0,L,1151911521,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058035,190715.00
07/04/2015 21:00,1,0.160,ACTIVE_NO_POWER,213.7,387.04,60.03,1436058003,"033051125000132","174011321042388",32.46,20,0.000,319.30,439.11,5.1,0.0,0.000,31696.500000024,31697.300000024,306,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058036,190716.00
07/04/2015 21:00,1,0.186,ACTIVE_NO_POWER,213.1,423.48,60.03,1436058003,"033051125000150","174011321042388",34.66,20,0.000,317.77,445.43,6.4,0.0,0.000,42241.699999988,42243,200,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058037,190717.00
07/04/2015 21:00,2,0.348,ACTIVE,211.25,332.13,60.002,1436058003,"201051344000890","174011321042388",27.02,21.00,0,327.62,343.55,9.6,7.3,0.049,165441.6,165441.6,5111,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058038,190718.00
07/04/2015 21:00,2,0.281,ACTIVE,211.03,333.03,59.975,1436058003,"201051344000900","174011321042388",27.21,22.00,0,327.02,343.85,7.8,5.6,0.049,165698.0,165698.0,5124,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058039,190719.00
07/04/2015 21:00,2,0.324,ACTIVE,211.48,334.24,59.975,1436058003,"201051344000633","174011321042388",27.45,21.50,0,328.22,343.85,9.1,6.8,0.049,155358.0,155358.0,5122,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058040,190720.00
07/04/2015 21:00,1,0.235,ACTIVE_NO_POWER,213.2,408.29,60.03,1436058003,"040051121000185","174011321042388",22.25,20,0.000,318.30,438.79,5.2,0.0,0.000,37294.399999999,37295.099999999,147,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058041,190721.00
07/04/2015 21:00,2,0.330,ACTIVE,211.03,331.83,59.986,1436058003,"201051344000983","174011321042388",28.25,22.30,0,327.92,342.35,9.5,7.2,0.044,162672.4,162672.4,5123,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058042,190722.00
07/04/2015 21:00,2,0.309,ACTIVE,211.25,333.33,59.981,1436058003,"201051344000917","174011321042388",28.09,22.00,0,327.62,343.25,8.8,6.6,0.040,165901.8,165901.8,5123,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058043,190723.00
07/04/2015 21:00,1,0.148,ACTIVE,213.0,352.67,60.00,1436058003,"033051125000135","174011321042388",32.34,21,0.102,319.78,439.86,4.7,8.1,0.000,31547.60000001,31548.50000001,262,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058046,190724.00
07/04/2015 21:00,2,0.334,ACTIVE,211.03,332.43,59.991,1436058003,"201051344000648","174011321042388",27.12,21.50,0,328.52,344.76,9.2,6.9,0.044,161719.4,161719.4,5116,0,0,0,L,1122011218,0,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058046,190725.00
07/04/2015 21:00,2,0.336,ACTIVE,211.03,332.73,59.981,1436058003,"201051344001093","174011321042388",27.57,21.30,0,327.62,342.65,9.4,7.2,0.044,164041.5,164041.5,5114,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058047,190726.00
07/04/2015 21:00,2,0.311,ACTIVE,211.25,332.43,59.991,1436058003,"201051344000645","174011321042388",27.51,22.80,0,329.13,343.25,8.7,6.4,0.044,162256.1,162256.1,5123,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058048,190727.00
07/04/2015 21:00,2,0.270,ACTIVE,212.38,335.74,59.970,1436058003,"274151322000085","174011321042388",26.66,24.00,0,331.83,343.55,7.3,5.1,0.040,444952.7,444952.7,6400,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058049,190728.00
07/04/2015 21:00,2,0.322,ACTIVE,211.25,332.73,59.975,1436058003,"201051344000651","174011321042388",27.53,21.30,0,328.82,343.55,9.0,6.8,0.035,161623.7,161623.7,5110,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058050,190729.00
07/04/2015 21:00,2,0.318,ACTIVE,211.25,331.23,59.986,1436058003,"201051344000867","174011321042388",27.69,22.30,0,328.22,343.55,8.9,6.7,0.044,154037.6,154037.6,5125,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058051,190730.00
07/04/2015 21:00,2,0.307,ACTIVE,211.03,331.53,59.970,1436058003,"201051344001230","174011321042388",28.25,20.30,0,327.32,342.35,8.8,6.6,0.040,165140.7,165140.7,5126,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058053,190731.00
07/04/2015 21:00,2,0.305,ACTIVE,211.25,333.03,59.986,1436058003,"201051344000576","174011321042388",28.47,22.00,0,329.43,344.15,8.8,6.6,0.040,161506.8,161506.8,5129,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058054,190732.00
07/04/2015 21:00,2,0.340,ACTIVE,211.03,332.43,59.981,1436058003,"201051344000579","174011321042388",28.51,21.30,0,328.22,343.55,9.9,7.6,0.040,167939.2,167939.2,5114,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058055,190733.00
07/04/2015 21:00,1,0.162,ACTIVE_NO_POWER,213.3,379.25,60.00,1436058003,"040051121000095","174011321042388",24.75,20,0.000,316.29,437.47,3.8,0.0,0.000,36981.4,36982.1,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058076,190734.00
07/04/2015 21:00,1,0.020,ACTIVE_NO_POWER,213.7,362.08,60.00,1436058003,"040051121000195","174011321042388",27.55,20,0.000,322.61,439.60,0.5,0.0,0.000,39796.099999976,39796.899999988,133,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058077,190735.00
07/04/2015 21:00,1,0.062,ACTIVE_NO_POWER,213.4,383.27,60.00,1436058003,"040051121000068","174011321042388",26.05,20,0.000,322.47,438.00,1.6,0.0,0.000,36436.9,36437.6,130,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058078,190736.00
07/04/2015 21:00,1,0.085,ALERT,213.3,319.10,60.00,1436058003,"040051121000116","174011321042388",28.47,19,0.000,319.07,323.53,2.4,0.0,0.000,37279.700000024,37280.100000024,7,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436058080,190737.00
07/04/2015 21:15,2,0.260,ACTIVE,211.03,332.43,59.975,1436058903,"201051344000955","174011321042388",27.57,20.70,0,326.12,337.84,7.3,5.1,0.018,167078.0,167078.0,5115,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058904,190738.00
07/04/2015 21:15,2,0.176,ACTIVE,212.61,335.44,59.970,1436058903,"274151322000095","174011321042388",26.36,23.30,0,330.93,339.04,4.7,2.6,0.022,466311.0,466311.0,6027,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058907,190739.00
07/04/2015 21:15,2,0.238,ACTIVE,211.25,332.73,59.954,1436058903,"201051344000868","174011321042388",27.06,20.30,0,326.12,338.74,6.5,4.4,0.022,153397.6,153397.6,5123,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058908,190740.00
07/04/2015 21:15,2,0.236,ACTIVE,211.93,334.24,59.975,1436058903,"201051344000853","174011321042388",26.98,21.00,0,327.62,339.95,6.4,4.3,0.022,159665.1,159665.1,5123,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058909,190741.00
07/04/2015 21:15,2,0.234,ACTIVE,211.93,333.63,59.981,1436058903,"201051344000582","174011321042388",27.29,20.30,0,327.92,338.74,6.5,4.3,0.022,159906.7,159906.7,5110,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058910,190742.00
07/04/2015 21:15,2,0.246,ACTIVE,211.48,333.03,59.975,1436058903,"201051344000469","174011321042388",27.25,20.00,0,325.82,338.74,6.8,4.7,0.018,154934.0,154934.0,5115,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058912,190743.00
07/04/2015 21:15,2,0.217,ACTIVE,211.25,333.33,59.975,1436058903,"201051344000988","174011321042388",26.50,21.00,0,325.22,338.74,5.8,3.7,0.022,154536.9,154536.9,5115,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058913,190744.00
07/04/2015 21:15,2,0.225,ACTIVE,211.25,332.43,59.996,1436058903,"201051344001158","174011321042388",26.96,20.30,0,326.72,338.44,6.2,4.0,0.018,160624.6,160624.6,5113,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058914,190745.00
07/04/2015 21:15,2,0.225,ACTIVE,211.48,332.13,59.970,1436058903,"201051344001025","174011321042388",27.93,20.00,0,327.32,339.34,6.4,4.2,0.022,164062.3,164062.3,5108,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058914,190746.00
07/04/2015 21:15,2,0.227,ACTIVE,211.25,332.43,59.975,1436058903,"201051344000569","174011321042388",28.09,21.50,0,326.12,338.44,6.5,4.3,0.018,167561.6,167561.6,5121,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058917,190747.00
07/04/2015 21:15,2,0.104,ACTIVE,212.83,335.74,59.970,1436058903,"274151322000094","174011321042388",29.92,24.30,0,331.23,376.31,3.2,1.1,0.018,351570.6,351570.6,6493,0,0,0,L,1151911521,0,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058918,190748.00
07/04/2015 21:15,1,0.064,ACTIVE_NO_POWER,213.0,349.49,60.00,1436058903,"040051121000068","174011321042388",24.95,18,0.000,320.69,439.03,1.6,0.0,0.000,36437.6,36437.6,132,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058919,190749.00
07/04/2015 21:15,2,0.238,ACTIVE,211.25,331.83,59.970,1436058903,"201051344000458","174011321042388",27.59,22.00,0,326.12,339.34,6.7,4.5,0.022,163380.6,163380.6,5116,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058920,190750.00
07/04/2015 21:15,2,0.174,ACTIVE,212.83,335.44,59.954,1436058903,"274151322000087","174011321042388",26.26,30.50,0,330.63,339.65,4.6,2.5,0.004,422302.2,422302.2,5998,0,0,0,L,1151911521,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058921,190751.00
07/04/2015 21:15,2,0.193,ACTIVE,212.38,334.54,59.944,1436058903,"274151322000052","174011321042388",26.52,23.30,0,329.73,339.95,5.2,3.1,0.009,451463.1,451463.1,6398,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058922,190752.00
07/04/2015 21:15,2,0.230,ACTIVE,211.70,333.33,59.959,1436058903,"201051344001145","174011321042388",26.74,19.50,0,327.62,339.34,6.3,4.1,0.027,168541.8,168541.8,5124,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058923,190753.00
07/04/2015 21:15,2,0.215,ACTIVE,211.70,333.63,59.975,1436058903,"201051344000685","174011321042388",27.45,20.00,0,326.42,340.25,6.0,3.9,0.022,167599.3,167599.3,5126,0,0,0,L,1122011218,0,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058924,190754.00
07/04/2015 21:15,2,0.152,ACTIVE,212.16,335.14,59.959,1436058903,"274151322000088","174011321042388",25.74,23.00,0,330.03,339.65,4.0,1.9,0.018,432544.0,432544.0,6011,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058924,190755.00
07/04/2015 21:15,2,0.244,ACTIVE,211.48,333.03,59.954,1436058903,"201051344000438","174011321042388",27.69,20.00,0,326.12,338.44,6.9,4.7,0.018,167712.5,167712.5,5109,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058925,190756.00
07/04/2015 21:15,2,0.236,ACTIVE,211.03,331.23,59.965,1436058903,"201051344001135","174011321042388",28.05,20.70,0,326.42,337.84,6.8,4.6,0.022,159034.5,159034.5,5099,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058926,190757.00
07/04/2015 21:15,2,0.266,ACTIVE,211.70,333.33,59.938,1436058903,"201051344000417","174011321042388",27.83,20.30,0,326.72,339.04,7.5,5.3,0.013,163381.6,163381.6,5109,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058927,190758.00
07/04/2015 21:15,2,0.236,ACTIVE,211.03,332.13,59.959,1436058903,"201051344000594","174011321042388",28.09,20.70,0,324.62,339.04,6.8,4.6,0.018,163779.8,163779.8,5109,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058928,190759.00
07/04/2015 21:15,2,0.176,ACTIVE,212.83,335.14,59.965,1436058903,"274151322000083","174011321042388",25.92,23.30,0,330.63,340.25,4.6,2.5,0.013,447633.4,447633.4,6417,0,0,0,L,1151911521,0,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058929,190760.00
07/04/2015 21:15,2,0.254,ACTIVE,211.70,333.63,59.959,1436058903,"201051344000585","174011321042388",27.57,20.70,0,327.02,338.74,7.1,4.9,0.013,162780.6,162780.6,5109,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058930,190761.00
07/04/2015 21:15,2,0.168,ACTIVE,212.61,335.44,59.938,1436058903,"274151322000054","174011321042388",26.12,23.30,0,330.33,339.34,4.4,2.4,0.013,442720.6,442720.6,5998,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058931,190762.00
07/04/2015 21:15,2,0.234,ACTIVE,211.70,332.13,59.991,1436058903,"201051344001203","174011321042388",27.33,20.30,0,327.62,339.04,6.5,4.4,0.022,163927.9,163927.9,5113,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058932,190763.00
07/04/2015 21:15,2,0.236,ACTIVE,211.25,332.43,59.981,1436058903,"201051344000646","174011321042388",27.55,20.00,0,326.12,338.14,6.7,4.5,0.022,161175.3,161175.3,5104,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058933,190764.00
07/04/2015 21:15,2,0.119,ACTIVE,213.51,336.64,59.954,1436058903,"274151322000068","174011321042388",30.00,24.80,0,331.53,384.43,3.6,1.6,0.018,350642.2,350642.2,6102,0,0,0,L,1151911521,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058933,190765.00
07/04/2015 21:15,2,0.178,ACTIVE,213.29,336.04,59.959,1436058903,"274151322000076","174011321042388",27.41,23.30,0,331.53,339.95,4.9,2.8,0.027,472104.7,472104.7,6400,0,0,0,L,1151911521,0,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058934,190766.00
07/04/2015 21:15,2,0.250,ACTIVE,211.25,332.13,59.991,1436058903,"201051344000890","174011321042388",27.83,20.30,0,325.82,338.74,7.1,4.9,0.018,165443.1,165443.1,5112,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058938,190767.00
07/04/2015 21:15,2,0.195,ACTIVE,211.25,332.43,59.965,1436058903,"201051344000900","174011321042388",26.08,21.30,0,325.52,338.14,5.2,3.1,0.022,165699.1,165699.1,5125,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058939,190768.00
07/04/2015 21:15,2,0.234,ACTIVE,211.70,334.54,59.965,1436058903,"201051344000633","174011321042388",27.31,20.70,0,326.12,340.55,6.5,4.4,0.018,155359.4,155359.4,5123,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058940,190769.00
07/04/2015 21:15,2,0.248,ACTIVE,211.25,331.83,59.959,1436058903,"201051344000983","174011321042388",27.43,21.50,0,326.12,338.44,6.9,4.8,0.022,162673.8,162673.8,5124,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058942,190770.00
07/04/2015 21:15,2,0.232,ACTIVE,211.48,333.33,59.954,1436058903,"201051344000917","174011321042388",27.14,21.50,0,326.42,338.14,6.4,4.3,0.027,165903.1,165903.1,5124,0,0,0,L,1122011218,0,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058943,190771.00
07/04/2015 21:15,2,0.244,ACTIVE,211.48,333.63,59.959,1436058903,"201051344000648","174011321042388",26.96,20.30,0,327.02,338.74,6.7,4.6,0.018,161720.8,161720.8,5117,0,0,0,L,1122011218,0,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058946,190772.00
07/04/2015 21:15,2,0.254,ACTIVE,211.25,332.13,59.959,1436058903,"201051344001093","174011321042388",27.12,20.70,0,326.72,337.54,7.0,4.8,0.013,164042.9,164042.9,5115,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058947,190773.00
07/04/2015 21:15,2,0.219,ACTIVE,211.70,332.43,59.954,1436058903,"201051344000645","174011321042388",27.00,21.80,0,326.72,338.44,6.0,3.9,0.022,162257.3,162257.3,5124,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058948,190774.00
07/04/2015 21:15,2,0.164,ACTIVE,212.61,335.44,59.959,1436058903,"274151322000085","174011321042388",26.72,23.30,0,330.93,339.95,4.5,2.4,0.013,444953.6,444953.6,6401,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058949,190775.00
07/04/2015 21:15,2,0.234,ACTIVE,211.48,333.03,59.959,1436058903,"201051344000651","174011321042388",27.29,20.30,0,327.02,338.74,6.5,4.4,0.013,161625.1,161625.1,5111,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058950,190776.00
07/04/2015 21:15,2,0.227,ACTIVE,211.48,331.83,59.933,1436058903,"201051344000867","174011321042388",27.21,21.50,0,325.82,338.14,6.3,4.2,0.018,154039.0,154039.0,5126,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058951,190777.00
07/04/2015 21:15,1,0.142,ACTIVE_NO_POWER,213.0,396.40,60.00,1436058903,"040051121000095","174011321042388",24.26,18,0.000,316.96,437.30,3.4,0.0,0.000,36982.1,36982.1,137,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058952,190778.00
07/04/2015 21:15,2,0.242,ACTIVE,211.25,332.13,59.965,1436058903,"201051344001230","174011321042388",26.36,19.80,0,324.62,336.64,6.5,4.3,0.022,165142.1,165142.1,5127,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058953,190779.00
07/04/2015 21:15,2,0.234,ACTIVE,211.48,333.33,59.991,1436058903,"201051344000576","174011321042388",27.12,21.00,0,326.72,338.44,6.4,4.3,0.018,161508.2,161508.2,5130,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058954,190780.00
07/04/2015 21:15,2,0.266,ACTIVE,211.25,332.13,59.959,1436058903,"201051344000579","174011321042388",27.31,20.30,0,326.72,337.84,7.4,5.2,0.018,167940.7,167940.7,5115,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058955,190781.00
07/04/2015 21:15,1,0.020,ACTIVE_NO_POWER,213.6,359.91,60.03,1436058903,"033051125000150","174011321042388",42.10,19,0.000,321.79,440.11,0.8,0.0,0.000,42243,42243.5,204,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436058986,190782.00
07/04/2015 21:15,1,0.046,ALERT,213.3,361.47,60.03,1436058903,"040051121000097","174011321042388",27.66,19,0.000,360.75,381.72,1.2,0.0,0.000,37922.000000012,37922.100000012,3,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436059011,190783.00
07/04/2015 21:15,1,0.054,ALERT,213.9,428.25,60.00,1436058903,"040051121000185","174011321042388",25.54,19,0.000,427.60,432.98,1.3,0.0,0.000,37295.099999999,37295.299999999,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1436059025,190784.00
07/04/2015 21:15,1,0.010,ACTIVE_NO_POWER,213.8,430.88,60.03,1436058903,"033051125000118","174011321042388",41.67,19,0.000,326.83,440.15,0.4,0.0,0.000,42189.9,42190.6,271,0,0,0,L,2361,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059286,190785.00
07/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436058903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059784,190786.00
07/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436058903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059784,190787.00
07/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436058903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059784,190788.00
07/04/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1436058903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059784,190789.00
07/04/2015 21:30,2,0.201,ACTIVE,211.25,332.43,59.986,1436059804,"201051344000955","174011321042388",23.46,20.00,0,326.72,336.64,4.8,2.7,0.000,167079.0,167079.0,5116,0,0,0,L,1122011218,1,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059835,190790.00
07/04/2015 21:30,2,0.090,ACTIVE,212.61,336.04,59.970,1436059804,"274151322000095","174011321042388",24.73,22.50,0,332.13,339.04,2.3,0.3,0.004,466311.4,466311.4,6028,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059836,190791.00
07/04/2015 21:30,2,0.156,ACTIVE,211.48,332.13,59.975,1436059804,"201051344000868","174011321042388",25.88,19.80,0,327.62,337.84,4.1,2.0,0.000,153398.4,153398.4,5124,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059837,190792.00
07/04/2015 21:30,2,0.156,ACTIVE,211.93,333.63,60.018,1436059804,"201051344000853","174011321042388",24.47,20.00,0,327.32,338.14,3.9,1.8,0.004,159665.9,159665.9,5124,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059838,190793.00
07/04/2015 21:30,2,0.172,ACTIVE,211.93,333.03,59.975,1436059804,"201051344000582","174011321042388",24.21,19.80,0,327.32,337.54,4.2,2.2,0.004,159907.5,159907.5,5111,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059839,190794.00
07/04/2015 21:30,2,0.193,ACTIVE,211.48,332.73,59.981,1436059804,"201051344000469","174011321042388",23.74,19.30,0,327.02,337.24,4.6,2.5,0.000,154934.9,154934.9,5116,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059847,190795.00
07/04/2015 21:30,2,0.137,ACTIVE,211.25,333.63,59.975,1436059804,"201051344000988","174011321042388",25.41,20.30,0,326.12,339.65,3.5,1.5,0.000,154537.6,154537.6,5116,0,0,0,L,1122011218,1,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059848,190796.00
07/04/2015 21:30,2,0.154,ACTIVE,211.25,332.43,59.938,1436059804,"201051344001158","174011321042388",24.83,19.50,0,327.02,337.54,3.9,1.8,0.004,160625.4,160625.4,5114,0,0,0,L,1122011218,1,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059849,190797.00
07/04/2015 21:30,2,0.162,ACTIVE,211.48,331.53,59.996,1436059804,"201051344001025","174011321042388",24.43,19.50,0,327.92,337.84,4.0,2.0,0.000,164063.1,164063.1,5109,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059850,190798.00
07/04/2015 21:30,2,0.166,ACTIVE,211.48,332.73,59.970,1436059804,"201051344000569","174011321042388",24.65,20.30,0,327.02,337.24,4.2,2.1,0.000,167562.4,167562.4,5122,0,0,0,L,1122011218,1,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059858,190799.00
07/04/2015 21:30,2,0.000,ALERT,212.83,296.36,59.949,1436059804,"274151322000094","174011321042388",40.31,23.00,0,295.46,385.93,0.0,0.0,0.000,351570.7,351570.7,6494,0,0,0,L,1151911521,1,121.78,123.59,0002,20,0,0,0,0,0,0,36,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059860,190800.00
07/04/2015 21:30,2,0.174,ACTIVE,211.25,330.93,59.965,1436059804,"201051344000458","174011321042388",24.17,21.30,0,326.42,337.54,4.2,2.2,0.000,163381.5,163381.5,5117,0,0,0,L,1122011218,1,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059868,190801.00
07/04/2015 21:30,2,0.094,ACTIVE,212.83,321.31,59.975,1436059804,"274151322000087","174011321042388",24.97,29.00,0,318.91,339.04,2.4,0.4,0.000,422302.5,422302.5,5999,0,0,0,L,1151911521,1,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059870,190802.00
07/04/2015 21:30,2,0.111,ACTIVE,212.16,333.33,59.965,1436059804,"274151322000052","174011321042388",25.21,22.50,0,329.73,339.04,2.8,0.8,0.000,451463.6,451463.6,6399,0,0,0,L,1151911521,1,121.33,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059870,190803.00
07/04/2015 21:30,2,0.162,ACTIVE,211.70,326.42,59.959,1436059804,"201051344001145","174011321042388",23.32,19.00,0,324.92,339.04,3.9,1.8,0.000,168542.6,168542.6,5125,0,0,0,L,1122011218,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059871,190804.00
07/04/2015 21:30,2,0.154,ACTIVE,211.70,327.92,59.970,1436059804,"201051344000685","174011321042388",22.98,19.50,0,326.12,338.14,3.6,1.5,0.000,167600.0,167600.0,5127,0,0,0,L,1122011218,1,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059872,190805.00
07/04/2015 21:30,2,0.074,ACTIVE_NO_POWER,212.16,324.02,59.959,1436059804,"274151322000088","174011321042388",23.38,22.00,0,319.81,339.04,1.8,0.0,0.000,432544.2,432544.2,6012,0,0,0,L,1151911521,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059873,190806.00
07/04/2015 21:30,2,0.189,ACTIVE,211.48,324.02,59.959,1436059804,"201051344000438","174011321042388",22.92,19.50,0,322.81,337.54,4.4,2.3,0.000,167713.5,167713.5,5110,0,0,0,L,1122011218,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059874,190807.00
07/04/2015 21:30,2,0.162,ACTIVE,211.03,330.93,59.965,1436059804,"201051344001135","174011321042388",26.30,19.80,0,326.12,336.64,4.3,2.3,0.000,159035.4,159035.4,5100,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059875,190808.00
07/04/2015 21:30,2,0.213,ACTIVE,211.48,327.92,59.959,1436059804,"201051344000417","174011321042388",23.06,19.80,0,325.82,337.84,5.0,2.9,0.000,163382.7,163382.7,5110,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059876,190809.00
07/04/2015 21:30,2,0.184,ACTIVE,211.03,331.53,59.954,1436059804,"201051344000594","174011321042388",22.56,19.80,0,325.52,336.94,4.2,2.1,0.000,163780.7,163780.7,5110,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059877,190810.00
07/04/2015 21:30,2,0.086,ACTIVE,212.61,326.12,59.970,1436059804,"274151322000083","174011321042388",25.39,22.50,0,324.02,339.65,2.2,0.2,0.000,447633.7,447633.7,6418,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059878,190811.00
07/04/2015 21:30,2,0.178,ACTIVE,211.48,332.43,59.970,1436059804,"201051344000585","174011321042388",25.37,19.80,0,327.62,337.84,4.6,2.5,0.000,162781.6,162781.6,5110,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059879,190812.00
07/04/2015 21:30,2,0.086,ACTIVE,212.38,329.13,59.959,1436059804,"274151322000054","174011321042388",24.85,22.80,0,327.32,338.74,2.1,0.2,0.000,442720.9,442720.9,5999,0,0,0,L,1151911521,1,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059880,190813.00
07/04/2015 21:30,2,0.176,ACTIVE,211.48,325.22,59.959,1436059804,"201051344001203","174011321042388",22.80,19.80,0,323.11,338.74,4.1,2.0,0.000,163928.8,163928.8,5114,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059881,190814.00
07/04/2015 21:30,2,0.184,ACTIVE,211.25,324.92,59.959,1436059804,"201051344000646","174011321042388",23.38,19.50,0,322.21,336.94,4.4,2.3,0.000,161176.2,161176.2,5105,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059882,190815.00
07/04/2015 21:30,2,0.008,ALERT,213.29,380.22,59.954,1436059804,"274151322000068","174011321042388",40.33,23.30,0,295.16,385.03,0.0,0.0,0.000,350642.3,350642.3,6103,0,0,0,L,1151911521,1,122.23,123.59,0002,22,0,0,0,0,0,0,44,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059884,190816.00
07/04/2015 21:30,2,0.096,ACTIVE,213.06,335.14,59.917,1436059804,"274151322000076","174011321042388",24.81,22.50,0,333.63,339.34,2.4,0.4,0.000,472105.2,472105.2,6401,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059884,190817.00
07/04/2015 21:30,2,0.176,ACTIVE,211.03,331.23,59.981,1436059804,"201051344000890","174011321042388",25.41,19.80,0,326.72,337.84,4.5,2.5,0.000,165444.0,165444.0,5113,0,0,0,L,1122011218,1,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059893,190818.00
07/04/2015 21:30,2,0.115,ACTIVE,211.03,327.32,59.965,1436059804,"201051344000900","174011321042388",24.31,20.00,0,325.52,337.24,2.9,0.8,0.000,165699.6,165699.6,5126,0,0,0,L,1122011218,1,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059894,190819.00
07/04/2015 21:30,2,0.178,ACTIVE,211.48,312.89,59.959,1436059804,"201051344000633","174011321042388",21.89,20.00,0,308.69,339.65,4.0,1.9,0.000,155360.3,155360.3,5124,0,0,0,L,1122011218,1,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059894,190820.00
07/04/2015 21:30,2,0.168,ACTIVE,211.03,324.62,59.949,1436059804,"201051344000983","174011321042388",25.09,20.30,0,322.81,336.64,4.3,2.2,0.000,162674.7,162674.7,5125,0,0,0,L,1122011218,1,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059903,190821.00
07/04/2015 21:30,2,0.168,ACTIVE,211.25,316.20,59.954,1436059804,"201051344000917","174011321042388",22.15,20.70,0,311.99,338.74,3.8,1.7,0.000,165903.9,165903.9,5125,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059904,190822.00
07/04/2015 21:30,2,0.184,ACTIVE,211.48,321.01,59.981,1436059804,"201051344000648","174011321042388",22.60,19.80,0,319.51,337.54,4.2,2.2,0.000,161721.7,161721.7,5118,0,0,0,L,1122011218,1,121.78,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059905,190823.00
07/04/2015 21:30,2,0.180,ACTIVE,211.25,320.41,59.965,1436059804,"201051344001093","174011321042388",23.97,20.00,0,316.50,337.54,4.4,2.3,0.000,164043.9,164043.9,5116,0,0,0,L,1122011218,1,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059906,190824.00
07/04/2015 21:30,2,0.152,ACTIVE,211.48,323.41,59.959,1436059804,"201051344000645","174011321042388",23.99,21.00,0,321.01,337.54,3.7,1.6,0.000,162258.1,162258.1,5125,0,0,0,L,1122011218,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059907,190825.00
07/04/2015 21:30,2,0.086,ACTIVE,212.61,329.13,59.959,1436059804,"274151322000085","174011321042388",25.15,22.50,0,327.92,339.34,2.2,0.2,0.000,444953.9,444953.9,6402,0,0,0,L,1151911521,1,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059908,190826.00
07/04/2015 21:30,2,0.172,ACTIVE,211.25,320.11,59.959,1436059804,"201051344000651","174011321042388",23.06,19.50,0,316.80,337.24,4.0,2.0,0.000,161626.0,161626.0,5112,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059908,190827.00
07/04/2015 21:30,2,0.152,ACTIVE,211.25,318.91,59.954,1436059804,"201051344000867","174011321042388",24.67,20.70,0,317.40,336.64,3.8,1.8,0.000,154039.7,154039.7,5127,0,0,0,L,1122011218,1,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059909,190828.00
07/04/2015 21:30,2,0.156,ACTIVE,211.25,323.41,59.959,1436059804,"201051344001230","174011321042388",23.68,19.30,0,315.30,336.64,3.8,1.7,0.000,165142.9,165142.9,5128,0,0,0,L,1122011218,1,122.23,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059917,190829.00
07/04/2015 21:30,2,0.166,ACTIVE,211.70,315.00,59.965,1436059804,"201051344000576","174011321042388",22.84,20.00,0,311.69,339.34,3.9,1.8,0.000,161509.0,161509.0,5131,0,0,0,L,1122011218,1,122.23,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059918,190830.00
07/04/2015 21:30,2,0.195,ACTIVE,211.25,330.33,59.991,1436059804,"201051344000579","174011321042388",24.01,19.50,0,323.41,337.54,4.8,2.7,0.000,167941.8,167941.8,5116,0,0,0,L,1122011218,1,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436059919,190831.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190832.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190833.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190834.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190835.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190836.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190837.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190838.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190839.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190840.00
07/04/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1436059804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436060684,190841.00
07/04/2015 21:45,2,0.088,ALERT,210.35,295.46,59.986,1436060705,"201051344000955","174011321042388",27.10,18.30,0,294.26,333.63,2.4,0.4,0.000,167079.2,167079.2,5117,0,0,0,L,1122011218,1,121.10,122.46,0100,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1436060780,190842.00
07/04/2015 21:45,2,0.010,ALERT,211.93,296.66,59.959,1436060705,"274151322000095","174011321042388",26.50,20.70,0,295.16,336.94,0.0,0.0,0.000,466311.4,466311.4,6029,0,0,0,L,1151911521,1,122.68,122.23,0100,17,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1436060782,190843.00
07/04/2015 21:45,2,0.068,ALERT,210.57,295.46,60.002,1436060705,"201051344000868","174011321042388",26.90,18.30,0,294.86,333.93,1.9,0.0,0.000,153398.5,153398.5,5125,0,0,0,L,1122011218,1,121.55,122.68,0100,16,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1436060783,190844.00
07/04/2015 21:45,2,0.057,ALERT,210.80,294.86,59.991,1436060705,"201051344000853","174011321042388",27.45,18.30,0,294.26,336.04,1.6,0.0,0.000,159666.0,159666.0,5125,0,0,0,L,1122011218,1,122.01,122.46,0100,18,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1436060785,190845.00
07/04/2015 21:45,2,0.066,ALERT,211.25,296.06,59.991,1436060705,"201051344000582","174011321042388",26.98,18.30,0,294.86,334.54,1.9,0.0,0.000,159907.7,159907.7,5112,0,0,0,L,1122011218,1,121.78,122.91,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1436060787,190846.00
