ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 21:45,2,0.080,ALERT,210.57,294.86,59.975,1436060705,"201051344000469","174011321042388",26.64,17.80,0,293.06,333.63,2.2,0.2,0.000,154935.2,154935.2,5117,0,0,0,L,1122011218,1,120.88,122.46,0100,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1436060789,190847.00
07/04/2015 21:45,2,0.053,ALERT,210.35,294.86,59.981,1436060705,"201051344000988","174011321042388",27.17,18.70,0,291.85,334.84,1.4,0.0,0.000,154537.7,154537.7,5117,0,0,0,L,1122011218,1,121.33,122.46,0100,16,0,0,0,0,0,0,2,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1436060791,190848.00
07/04/2015 21:45,2,0.053,ALERT,210.57,294.56,59.991,1436060705,"201051344001158","174011321042388",27.06,18.00,0,293.66,333.63,1.5,0.0,0.000,160625.5,160625.5,5115,0,0,0,L,1122011218,1,121.33,122.23,0100,17,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1436060793,190849.00
07/04/2015 21:45,2,0.064,ALERT,210.57,294.86,59.970,1436060705,"201051344001025","174011321042388",27.29,18.00,0,293.96,334.84,1.8,0.0,0.000,164063.2,164063.2,5110,0,0,0,L,1122011218,1,121.33,122.46,0100,15,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1436060794,190850.00
07/04/2015 21:45,2,0.074,ALERT,210.57,295.46,59.991,1436060705,"201051344000569","174011321042388",27.35,18.70,0,294.56,333.93,2.1,0.1,0.000,167562.6,167562.6,5123,0,0,0,L,1122011218,1,121.10,122.46,0100,16,0,0,0,0,0,0,2,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1436060796,190851.00
07/04/2015 21:45,2,0.000,ALERT,211.93,294.86,59.996,1436060705,"274151322000094","174011321042388",0.00,21.00,0,293.66,385.63,0.0,0.0,0.000,351570.7,351570.7,6496,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,138,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1436060798,190852.00
07/04/2015 21:45,2,0.076,ALERT,210.57,294.86,60.023,1436060705,"201051344000458","174011321042388",26.78,19.50,0,294.26,331.83,2.1,0.1,0.000,163381.6,163381.6,5118,0,0,0,L,1122011218,1,121.55,122.46,0100,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1436060800,190853.00
07/04/2015 21:45,2,0.029,ALERT,211.93,295.16,59.986,1436060705,"274151322000087","174011321042388",25.23,26.50,0,293.66,333.63,0.0,0.0,0.000,422302.5,422302.5,6000,0,0,0,L,1151911521,1,122.23,122.68,0100,23,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1436060802,190854.00
07/04/2015 21:45,2,0.043,ALERT,211.25,296.06,59.986,1436060705,"274151322000052","174011321042388",26.14,20.70,0,293.96,333.93,0.0,0.0,0.000,451463.6,451463.6,6400,0,0,0,L,1151911521,1,121.55,122.23,0100,18,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1436060804,190855.00
07/04/2015 21:45,2,0.066,ALERT,211.03,295.76,59.986,1436060705,"201051344001145","174011321042388",27.10,17.80,0,294.86,333.03,1.9,0.0,0.000,168542.7,168542.7,5126,0,0,0,L,1122011218,1,121.33,122.68,0100,17,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,166,0,0,0,0,0,0,0,0,0,0,0,1436060805,190856.00
07/04/2015 21:45,2,0.047,ALERT,211.03,295.16,59.996,1436060705,"201051344000685","174011321042388",26.80,18.00,0,294.26,329.43,1.3,0.0,0.000,167600.1,167600.1,5128,0,0,0,L,1122011218,1,122.01,122.46,0100,15,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1436060807,190857.00
07/04/2015 21:45,2,0.008,ALERT,211.70,295.46,59.986,1436060705,"274151322000088","174011321042388",24.59,20.30,0,294.26,324.62,0.0,0.0,0.000,432544.2,432544.2,6013,0,0,0,L,1151911521,1,122.68,122.23,0100,16,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1436060809,190858.00
07/04/2015 21:45,2,0.080,ALERT,210.80,295.16,60.002,1436060705,"201051344000438","174011321042388",26.98,18.00,0,294.56,328.52,2.2,0.2,0.000,167713.7,167713.7,5111,0,0,0,L,1122011218,1,121.55,122.46,0100,17,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1436060811,190859.00
07/04/2015 21:45,2,0.078,ALERT,210.35,295.16,59.986,1436060705,"201051344001135","174011321042388",27.27,18.30,0,294.56,333.33,2.2,0.2,0.000,159035.6,159035.6,5101,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,163,0,0,0,0,0,0,0,0,0,0,0,1436060813,190860.00
07/04/2015 21:45,2,0.115,ALERT,210.80,294.56,59.970,1436060705,"201051344000417","174011321042388",24.61,18.30,0,293.66,332.43,2.8,0.8,0.000,163383.1,163383.1,5111,0,0,0,L,1122011218,1,121.33,122.68,0100,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1436060814,190861.00
07/04/2015 21:45,2,0.078,ALERT,210.35,295.46,59.996,1436060705,"201051344000594","174011321042388",27.35,18.30,0,293.96,333.63,2.2,0.2,0.000,163780.9,163780.9,5111,0,0,0,L,1122011218,1,121.33,122.01,0100,15,0,0,0,0,0,0,2,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1436060816,190862.00
07/04/2015 21:45,2,0.020,ALERT,212.16,296.06,59.981,1436060705,"274151322000083","174011321042388",25.86,20.30,0,294.56,333.33,0.0,0.0,0.000,447633.7,447633.7,6419,0,0,0,L,1151911521,1,122.01,122.91,0100,15,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1436060818,190863.00
07/04/2015 21:45,2,0.078,ALERT,210.80,295.76,60.002,1436060705,"201051344000585","174011321042388",27.00,18.30,0,293.96,332.43,2.1,0.2,0.000,162781.8,162781.8,5111,0,0,0,L,1122011218,1,121.33,122.91,0100,15,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1436060820,190864.00
07/04/2015 21:45,2,0.016,ALERT,211.48,295.46,59.986,1436060705,"274151322000054","174011321042388",26.12,20.70,0,294.26,334.24,0.0,0.0,0.000,442720.9,442720.9,6000,0,0,0,L,1151911521,1,122.46,122.23,0100,18,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1436060822,190865.00
07/04/2015 21:45,2,0.064,ALERT,210.80,294.86,60.012,1436060705,"201051344001203","174011321042388",26.42,18.30,0,294.26,331.83,1.8,0.0,0.000,163928.9,163928.9,5115,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1436060823,190866.00
07/04/2015 21:45,2,0.064,ALERT,210.35,295.16,59.991,1436060705,"201051344000646","174011321042388",26.38,18.00,0,293.66,325.22,1.7,0.0,0.000,161176.3,161176.3,5106,0,0,0,L,1122011218,1,121.55,122.46,0100,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1436060825,190867.00
07/04/2015 21:45,2,0.000,ALERT,212.61,294.56,59.996,1436060705,"274151322000068","174011321042388",0.00,21.50,0,293.66,384.43,0.0,0.0,0.000,350642.3,350642.3,6105,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,130,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436060827,190868.00
07/04/2015 21:45,2,0.018,ALERT,212.16,295.16,59.986,1436060705,"274151322000076","174011321042388",26.80,20.30,0,294.26,337.24,0.0,0.0,0.000,472105.2,472105.2,6402,0,0,0,L,1151911521,1,122.46,122.68,0100,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1436060829,190869.00
07/04/2015 21:45,2,0.098,ALERT,210.57,295.46,59.991,1436060705,"201051344000890","174011321042388",27.04,18.30,0,294.86,333.63,2.7,0.7,0.000,165444.3,165444.3,5114,0,0,0,L,1122011218,1,121.55,122.01,0100,18,0,0,0,0,0,0,2,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1436060831,190870.00
07/04/2015 21:45,2,0.027,ALERT,210.57,294.86,59.991,1436060705,"201051344000900","174011321042388",26.40,18.30,0,293.66,327.92,0.8,0.0,0.000,165699.6,165699.6,5127,0,0,0,L,1122011218,1,121.55,122.23,0100,15,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1436060833,190871.00
07/04/2015 21:45,2,0.064,ALERT,211.03,294.26,59.991,1436060705,"201051344000633","174011321042388",26.64,18.00,0,291.85,314.10,1.8,0.0,0.000,155360.4,155360.4,5125,0,0,0,L,1122011218,1,121.78,122.68,0100,18,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1436060835,190872.00
07/04/2015 21:45,2,0.082,ALERT,210.35,294.86,59.991,1436060705,"201051344000983","174011321042388",26.74,18.70,0,294.56,327.62,2.2,0.2,0.000,162674.9,162674.9,5126,0,0,0,L,1122011218,1,121.33,122.23,0100,18,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1436060837,190873.00
07/04/2015 21:45,2,0.062,ALERT,210.80,294.56,59.991,1436060705,"201051344000917","174011321042388",26.40,19.00,0,293.06,322.81,1.7,0.0,0.000,165904.0,165904.0,5126,0,0,0,L,1122011218,1,121.33,122.91,0100,16,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1436060838,190874.00
07/04/2015 21:45,2,0.080,ALERT,210.80,294.26,59.996,1436060705,"201051344000648","174011321042388",26.82,18.00,0,293.66,330.63,2.2,0.2,0.000,161721.9,161721.9,5119,0,0,0,L,1122011218,1,121.10,122.68,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,179,0,0,0,0,0,0,0,0,0,0,0,1436060840,190875.00
07/04/2015 21:45,2,0.102,ALERT,210.57,295.16,60.018,1436060705,"201051344001093","174011321042388",26.10,18.70,0,294.26,320.41,2.7,0.7,0.000,164044.2,164044.2,5117,0,0,0,L,1122011218,1,121.55,122.46,0100,18,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,193,0,0,0,0,0,0,0,0,0,0,0,1436060842,190876.00
07/04/2015 21:45,2,0.047,ALERT,211.03,294.86,59.991,1436060705,"201051344000645","174011321042388",27.08,19.30,0,293.96,325.52,1.4,0.0,0.000,162258.2,162258.2,5126,0,0,0,L,1122011218,1,121.78,122.68,0100,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1436060844,190877.00
07/04/2015 21:45,2,0.021,ALERT,212.16,295.46,59.991,1436060705,"274151322000085","174011321042388",25.88,20.70,0,294.26,335.44,0.0,0.0,0.000,444953.9,444953.9,6403,0,0,0,L,1151911521,1,122.91,122.23,0100,18,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1436060846,190878.00
07/04/2015 21:45,2,0.066,ALERT,210.57,294.26,59.975,1436060705,"201051344000651","174011321042388",26.50,18.00,0,293.66,321.61,1.8,0.0,0.000,161626.1,161626.1,5113,0,0,0,L,1122011218,1,122.01,122.23,0100,15,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,182,0,0,0,0,0,0,0,0,0,0,0,1436060848,190879.00
07/04/2015 21:45,2,0.066,ALERT,210.80,294.56,60.002,1436060705,"201051344000867","174011321042388",26.00,19.30,0,293.96,319.51,1.8,0.0,0.000,154039.9,154039.9,5128,0,0,0,L,1122011218,1,121.78,122.23,0100,16,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1436060850,190880.00
07/04/2015 21:45,2,0.072,ALERT,210.57,295.46,59.991,1436060705,"201051344001230","174011321042388",26.10,17.80,0,294.26,323.41,1.9,0.0,0.000,165143.0,165143.0,5129,0,0,0,L,1122011218,1,121.78,122.23,0100,15,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1436060851,190881.00
07/04/2015 21:45,2,0.076,ALERT,211.03,295.16,59.996,1436060705,"201051344000576","174011321042388",23.99,18.30,0,294.26,315.00,1.9,0.0,0.000,161509.1,161509.1,5132,0,0,0,L,1122011218,1,121.78,122.46,0100,15,0,0,0,0,0,0,1,1001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,200,0,0,0,0,0,0,0,0,0,0,0,1436060853,190882.00
07/04/2015 21:45,2,0.090,ALERT,210.57,295.76,59.970,1436060705,"201051344000579","174011321042388",26.84,18.00,0,294.86,331.23,2.5,0.5,0.000,167942.1,167942.1,5117,0,0,0,L,1122011218,1,121.33,122.01,0100,14,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1436060855,190883.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190884.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190885.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190886.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190887.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190888.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190889.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190890.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190891.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190892.00
07/04/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1436060705,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436061585,190893.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.96,59.959,1436061604,"201051344000955","174011321042388",0.00,17.50,0,292.46,298.47,0.0,0.0,0.000,167079.3,167079.3,5119,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1436061679,190894.00
07/04/2015 22:00,2,0.000,ALERT,213.06,297.87,59.959,1436061604,"274151322000095","174011321042388",0.00,19.30,0,293.66,299.37,0.0,0.0,0.000,466311.4,466311.4,6031,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436061681,190895.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.96,59.959,1436061604,"201051344000868","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,153398.5,153398.5,5127,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1436061683,190896.00
07/04/2015 22:00,2,0.000,ALERT,212.38,296.66,59.965,1436061604,"201051344000853","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,159666.0,159666.0,5127,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436061685,190897.00
07/04/2015 22:00,2,0.000,ALERT,212.38,297.57,59.922,1436061604,"201051344000582","174011321042388",0.00,17.30,0,293.36,299.37,0.0,0.0,0.000,159907.7,159907.7,5114,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1436061687,190898.00
07/04/2015 22:00,2,0.000,ALERT,211.70,296.36,59.981,1436061604,"201051344000469","174011321042388",0.00,16.70,0,291.55,297.87,0.0,0.0,0.000,154935.2,154935.2,5119,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1436061688,190899.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.36,59.928,1436061604,"201051344000988","174011321042388",0.00,17.50,0,290.35,298.17,0.0,0.0,0.000,154537.7,154537.7,5119,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1436061690,190900.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.06,59.965,1436061604,"201051344001158","174011321042388",0.00,17.00,0,291.85,297.87,0.0,0.0,0.000,160625.5,160625.5,5117,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1436061692,190901.00
07/04/2015 22:00,2,0.000,ALERT,211.70,296.06,59.970,1436061604,"201051344001025","174011321042388",0.00,17.30,0,292.16,299.37,0.0,0.0,0.000,164063.2,164063.2,5112,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1436061694,190902.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.66,59.965,1436061604,"201051344000569","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,167562.6,167562.6,5125,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1436061696,190903.00
07/04/2015 22:00,2,0.000,ALERT,213.06,296.06,59.965,1436061604,"274151322000094","174011321042388",0.00,19.50,0,292.16,298.17,0.0,0.0,0.000,351570.7,351570.7,6498,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436061698,190904.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.36,59.975,1436061604,"201051344000458","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,163381.6,163381.6,5120,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1436061699,190905.00
07/04/2015 22:00,2,0.000,ALERT,213.06,295.76,59.959,1436061604,"274151322000087","174011321042388",0.00,24.50,0,291.85,298.17,0.0,0.0,0.000,422302.5,422302.5,6002,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1436061701,190906.00
07/04/2015 22:00,2,0.000,ALERT,212.61,296.66,59.938,1436061604,"274151322000052","174011321042388",0.00,19.30,0,292.46,299.07,0.0,0.0,0.000,451463.6,451463.6,6402,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1436061703,190907.00
07/04/2015 22:00,2,0.000,ALERT,211.93,296.66,59.954,1436061604,"201051344001145","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,168542.7,168542.7,5128,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1436061705,190908.00
07/04/2015 22:00,2,0.000,ALERT,211.93,296.36,59.970,1436061604,"201051344000685","174011321042388",0.00,17.30,0,292.76,298.47,0.0,0.0,0.000,167600.1,167600.1,5130,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1436061707,190909.00
07/04/2015 22:00,2,0.000,ALERT,212.61,296.06,59.959,1436061604,"274151322000088","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,432544.2,432544.2,6015,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,34,0,0,0,0,0,0,0,0,0,0,0,1436061708,190910.00
07/04/2015 22:00,2,0.000,ALERT,211.70,296.36,60.002,1436061604,"201051344000438","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,167713.7,167713.7,5113,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436061710,190911.00
07/04/2015 22:00,2,0.000,ALERT,211.25,296.36,59.970,1436061604,"201051344001135","174011321042388",0.00,17.50,0,292.76,299.37,0.0,0.0,0.000,159035.6,159035.6,5103,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436061712,190912.00
07/04/2015 22:00,2,0.000,ALERT,211.93,296.06,59.991,1436061604,"201051344000417","174011321042388",0.00,17.30,0,292.16,298.17,0.0,0.0,0.000,163383.1,163383.1,5113,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1436061714,190913.00
07/04/2015 22:00,2,0.000,ALERT,211.25,296.66,59.970,1436061604,"201051344000594","174011321042388",0.00,17.50,0,292.16,298.77,0.0,0.0,0.000,163780.9,163780.9,5113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1436061716,190914.00
07/04/2015 22:00,2,0.000,ALERT,212.83,296.66,59.959,1436061604,"274151322000083","174011321042388",0.00,19.30,0,293.06,299.07,0.0,0.0,0.000,447633.7,447633.7,6421,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1436061717,190915.00
07/04/2015 22:00,2,0.000,ALERT,211.48,296.36,59.970,1436061604,"201051344000585","174011321042388",0.00,17.50,0,292.16,298.47,0.0,0.0,0.000,162781.8,162781.8,5113,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1436061719,190916.00
07/04/2015 22:00,2,0.000,ALERT,213.51,297.57,59.954,1436061604,"274151322000054","174011321042388",0.00,19.50,0,292.76,299.07,0.0,0.0,0.000,442720.9,442720.9,6002,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1436061721,190917.00
07/04/2015 22:00,2,0.000,ALERT,212.38,296.96,59.986,1436061604,"201051344001203","174011321042388",0.00,17.50,0,292.76,300.57,0.0,0.0,0.000,163928.9,163928.9,5117,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1436061723,190918.00
07/04/2015 22:00,2,0.000,ALERT,212.16,297.26,59.959,1436061604,"201051344000646","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,161176.3,161176.3,5108,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1436061725,190919.00
07/04/2015 22:00,2,0.000,ALERT,214.41,296.96,59.949,1436061604,"274151322000068","174011321042388",0.00,20.00,0,292.16,297.87,0.0,0.0,0.000,350642.3,350642.3,6107,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436061727,190920.00
07/04/2015 22:00,2,0.000,ALERT,214.19,297.57,59.954,1436061604,"274151322000076","174011321042388",0.00,19.30,0,292.46,298.77,0.0,0.0,0.000,472105.2,472105.2,6404,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1436061728,190921.00
07/04/2015 22:00,2,0.000,ALERT,212.38,297.87,59.959,1436061604,"201051344000890","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,165444.3,165444.3,5116,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436061731,190922.00
07/04/2015 22:00,2,0.000,ALERT,212.16,296.96,59.965,1436061604,"201051344000900","174011321042388",0.00,17.50,0,292.16,298.17,0.0,0.0,0.000,165699.6,165699.6,5129,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1436061733,190923.00
07/04/2015 22:00,2,0.000,ALERT,212.83,296.66,59.928,1436061604,"201051344000633","174011321042388",0.00,17.30,0,290.65,297.57,0.0,0.0,0.000,155360.4,155360.4,5127,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1436061735,190924.00
07/04/2015 22:00,2,0.000,ALERT,212.16,297.57,59.954,1436061604,"201051344000983","174011321042388",0.00,17.50,0,293.06,299.07,0.0,0.0,0.000,162674.9,162674.9,5128,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1436061737,190925.00
07/04/2015 22:00,2,0.000,ALERT,212.61,296.96,59.959,1436061604,"201051344000917","174011321042388",0.00,18.00,0,291.55,298.17,0.0,0.0,0.000,165904.0,165904.0,5128,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1436061739,190926.00
07/04/2015 22:00,2,0.000,ALERT,212.61,296.66,59.959,1436061604,"201051344000648","174011321042388",0.00,17.00,0,292.16,298.77,0.0,0.0,0.000,161721.9,161721.9,5121,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1436061741,190927.00
07/04/2015 22:00,2,0.000,ALERT,212.38,297.57,59.959,1436061604,"201051344001093","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,164044.2,164044.2,5119,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1436061742,190928.00
07/04/2015 22:00,2,0.000,ALERT,212.83,296.96,59.991,1436061604,"201051344000645","174011321042388",0.00,18.00,0,292.46,298.47,0.0,0.0,0.000,162258.2,162258.2,5128,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1436061744,190929.00
07/04/2015 22:00,2,0.000,ALERT,213.96,298.17,59.922,1436061604,"274151322000085","174011321042388",0.00,19.30,0,292.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6405,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1436061746,190930.00
07/04/2015 22:00,2,0.000,ALERT,212.61,296.96,59.965,1436061604,"201051344000651","174011321042388",0.00,17.00,0,292.16,298.47,0.0,0.0,0.000,161626.1,161626.1,5115,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1436061748,190931.00
07/04/2015 22:00,2,0.000,ALERT,212.83,297.26,59.959,1436061604,"201051344000867","174011321042388",0.00,18.00,0,292.16,299.07,0.0,0.0,0.000,154039.9,154039.9,5130,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436061750,190932.00
07/04/2015 22:00,2,0.000,ALERT,212.61,297.87,59.965,1436061604,"201051344001230","174011321042388",0.00,17.00,0,293.06,299.07,0.0,0.0,0.000,165143.0,165143.0,5131,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1436061751,190933.00
07/04/2015 22:00,2,0.000,ALERT,212.83,297.87,59.949,1436061604,"201051344000576","174011321042388",0.00,17.30,0,292.46,298.77,0.0,0.0,0.000,161509.1,161509.1,5134,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436061753,190934.00
07/04/2015 22:00,2,0.000,ALERT,212.38,298.17,59.981,1436061604,"201051344000579","174011321042388",0.00,17.30,0,293.06,299.37,0.0,0.0,0.000,167942.1,167942.1,5119,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1436061755,190935.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190936.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190937.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190938.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190939.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190940.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190941.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190942.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190943.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190944.00
07/04/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1436061604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436062485,190945.00
07/04/2015 22:15,2,0.000,ALERT,210.80,294.86,59.970,1436062503,"201051344000955","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,167079.3,167079.3,5121,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062580,190946.00
07/04/2015 22:15,2,0.000,ALERT,212.61,296.06,59.975,1436062503,"274151322000095","174011321042388",0.00,18.30,0,293.96,299.67,0.0,0.0,0.000,466311.4,466311.4,6033,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062581,190947.00
07/04/2015 22:15,2,0.000,ALERT,211.25,295.46,59.965,1436062503,"201051344000868","174011321042388",0.00,16.70,0,293.36,299.67,0.0,0.0,0.000,153398.5,153398.5,5129,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062583,190948.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.56,59.970,1436062503,"201051344000853","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,159666.0,159666.0,5129,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062585,190949.00
07/04/2015 22:15,2,0.000,ALERT,211.70,295.46,59.965,1436062503,"201051344000582","174011321042388",0.00,16.70,0,293.66,299.37,0.0,0.0,0.000,159907.7,159907.7,5116,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062587,190950.00
07/04/2015 22:15,2,0.000,ALERT,211.25,294.26,59.933,1436062503,"201051344000469","174011321042388",0.00,16.00,0,291.85,298.17,0.0,0.0,0.000,154935.2,154935.2,5121,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062589,190951.00
07/04/2015 22:15,2,0.000,ALERT,211.03,294.26,59.970,1436062503,"201051344000988","174011321042388",0.00,17.00,0,290.65,298.17,0.0,0.0,0.000,154537.7,154537.7,5121,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062590,190952.00
07/04/2015 22:15,2,0.000,ALERT,211.03,293.96,59.970,1436062503,"201051344001158","174011321042388",0.00,16.30,0,292.16,298.17,0.0,0.0,0.000,160625.5,160625.5,5119,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062592,190953.00
07/04/2015 22:15,2,0.000,ALERT,211.03,293.96,59.970,1436062503,"201051344001025","174011321042388",0.00,16.70,0,292.46,299.37,0.0,0.0,0.000,164063.2,164063.2,5114,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062594,190954.00
07/04/2015 22:15,2,0.000,ALERT,211.25,294.86,59.933,1436062503,"201051344000569","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,167562.6,167562.6,5127,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062596,190955.00
07/04/2015 22:15,2,0.000,ALERT,212.61,294.26,59.965,1436062503,"274151322000094","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,351570.7,351570.7,6500,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062598,190956.00
07/04/2015 22:15,2,0.000,ALERT,211.25,294.56,59.959,1436062503,"201051344000458","174011321042388",0.00,17.80,0,293.06,299.37,0.0,0.0,0.000,163381.6,163381.6,5122,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062600,190957.00
07/04/2015 22:15,2,0.000,ALERT,212.61,293.66,59.965,1436062503,"274151322000087","174011321042388",0.00,23.30,0,292.16,298.47,0.0,0.0,0.000,422302.5,422302.5,6004,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062601,190958.00
07/04/2015 22:15,2,0.000,ALERT,212.61,294.56,60.002,1436062503,"274151322000052","174011321042388",0.00,18.30,0,292.76,299.37,0.0,0.0,0.000,451463.6,451463.6,6404,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062603,190959.00
07/04/2015 22:15,2,0.000,ALERT,211.93,295.16,59.970,1436062503,"201051344001145","174011321042388",0.00,16.30,0,293.66,299.67,0.0,0.0,0.000,168542.7,168542.7,5130,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062605,190960.00
07/04/2015 22:15,2,0.000,ALERT,211.93,294.86,59.970,1436062503,"201051344000685","174011321042388",0.00,17.00,0,292.76,298.77,0.0,0.0,0.000,167600.1,167600.1,5132,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062607,190961.00
07/04/2015 22:15,2,0.000,ALERT,212.38,295.46,59.975,1436062503,"274151322000088","174011321042388",0.00,18.30,0,293.06,298.77,0.0,0.0,0.000,432544.2,432544.2,6017,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062609,190962.00
07/04/2015 22:15,2,0.000,ALERT,211.70,295.16,59.954,1436062503,"201051344000438","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,167713.7,167713.7,5115,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062610,190963.00
07/04/2015 22:15,2,0.000,ALERT,211.03,294.86,59.981,1436062503,"201051344001135","174011321042388",0.00,16.70,0,293.36,299.37,0.0,0.0,0.000,159035.6,159035.6,5105,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062612,190964.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.56,59.975,1436062503,"201051344000417","174011321042388",0.00,17.00,0,292.46,298.17,0.0,0.0,0.000,163383.1,163383.1,5115,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062614,190965.00
07/04/2015 22:15,2,0.000,ALERT,211.03,295.16,59.981,1436062503,"201051344000594","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,163780.9,163780.9,5115,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062616,190966.00
07/04/2015 22:15,2,0.000,ALERT,212.83,295.16,59.975,1436062503,"274151322000083","174011321042388",0.00,18.00,0,293.06,299.37,0.0,0.0,0.000,447633.7,447633.7,6423,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062617,190967.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.86,59.981,1436062503,"201051344000585","174011321042388",0.00,17.00,0,292.46,298.77,0.0,0.0,0.000,162781.8,162781.8,5115,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062619,190968.00
07/04/2015 22:15,2,0.000,ALERT,212.38,294.86,59.970,1436062503,"274151322000054","174011321042388",0.00,18.70,0,292.76,299.37,0.0,0.0,0.000,442720.9,442720.9,6004,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062621,190969.00
07/04/2015 22:15,2,0.000,ALERT,211.25,294.26,59.975,1436062503,"201051344001203","174011321042388",0.00,17.00,0,293.06,300.87,0.0,0.0,0.000,163928.9,163928.9,5119,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062623,190970.00
07/04/2015 22:15,2,0.000,ALERT,211.25,294.86,59.975,1436062503,"201051344000646","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,161176.3,161176.3,5110,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062625,190971.00
07/04/2015 22:15,2,0.000,ALERT,213.29,294.26,59.981,1436062503,"274151322000068","174011321042388",0.00,19.00,0,292.46,298.17,0.0,0.0,0.000,350642.3,350642.3,6109,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062627,190972.00
07/04/2015 22:15,2,0.000,ALERT,212.83,295.16,59.986,1436062503,"274151322000076","174011321042388",0.00,18.30,0,292.76,299.07,0.0,0.0,0.000,472105.2,472105.2,6406,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062628,190973.00
07/04/2015 22:15,2,0.000,ALERT,211.25,295.46,59.949,1436062503,"201051344000890","174011321042388",0.00,17.00,0,293.66,299.97,0.0,0.0,0.000,165444.3,165444.3,5118,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062630,190974.00
07/04/2015 22:15,2,0.000,ALERT,211.03,294.56,59.986,1436062503,"201051344000900","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,165699.6,165699.6,5131,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062632,190975.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.26,59.949,1436062503,"201051344000633","174011321042388",0.00,16.70,0,290.65,298.17,0.0,0.0,0.000,155360.4,155360.4,5129,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062634,190976.00
07/04/2015 22:15,2,0.000,ALERT,211.25,295.16,59.986,1436062503,"201051344000983","174011321042388",0.00,17.00,0,293.36,299.37,0.0,0.0,0.000,162674.9,162674.9,5130,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062636,190977.00
07/04/2015 22:15,2,0.000,ALERT,211.48,294.56,59.986,1436062503,"201051344000917","174011321042388",0.00,17.50,0,291.85,298.47,0.0,0.0,0.000,165904.0,165904.0,5130,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062637,190978.00
07/04/2015 22:15,2,0.000,ALERT,211.48,294.26,59.986,1436062503,"201051344000648","174011321042388",0.00,16.30,0,292.16,299.07,0.0,0.0,0.000,161721.9,161721.9,5123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062639,190979.00
07/04/2015 22:15,2,0.000,ALERT,211.25,295.16,59.991,1436062503,"201051344001093","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,164044.2,164044.2,5121,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062641,190980.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.56,59.981,1436062503,"201051344000645","174011321042388",0.00,17.50,0,292.76,299.07,0.0,0.0,0.000,162258.2,162258.2,5130,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062643,190981.00
07/04/2015 22:15,2,0.000,ALERT,212.83,295.46,59.986,1436062503,"274151322000085","174011321042388",0.00,18.30,0,293.06,299.67,0.0,0.0,0.000,444953.9,444953.9,6407,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062645,190982.00
07/04/2015 22:15,2,0.000,ALERT,211.48,294.26,59.986,1436062503,"201051344000651","174011321042388",0.00,16.30,0,292.46,298.47,0.0,0.0,0.000,161626.1,161626.1,5117,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062647,190983.00
07/04/2015 22:15,2,0.000,ALERT,211.70,294.86,59.986,1436062503,"201051344000867","174011321042388",0.00,17.50,0,292.46,299.67,0.0,0.0,0.000,154039.9,154039.9,5132,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062649,190984.00
07/04/2015 22:15,2,0.000,ALERT,211.48,295.76,59.986,1436062503,"201051344001230","174011321042388",0.00,16.70,0,293.06,299.37,0.0,0.0,0.000,165143.0,165143.0,5133,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062650,190985.00
07/04/2015 22:15,2,0.000,ALERT,211.70,295.46,59.991,1436062503,"201051344000576","174011321042388",0.00,16.70,0,292.76,299.07,0.0,0.0,0.000,161509.1,161509.1,5136,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436062652,190986.00
07/04/2015 22:15,2,0.000,ALERT,211.25,295.76,59.991,1436062503,"201051344000579","174011321042388",0.00,17.00,0,293.36,299.67,0.0,0.0,0.000,167942.1,167942.1,5121,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436062654,190987.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190988.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190989.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190990.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190991.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190992.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190993.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190994.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190995.00
