ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190996.00
07/04/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1436062503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436063383,190997.00
07/04/2015 22:30,2,0.000,ALERT,211.48,297.26,59.970,1436063403,"201051344000955","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,167079.3,167079.3,5123,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063479,190998.00
07/04/2015 22:30,2,0.000,ALERT,212.83,298.17,59.959,1436063403,"274151322000095","174011321042388",0.00,17.50,0,293.66,299.97,0.0,0.0,0.000,466311.4,466311.4,6035,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063481,190999.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.87,59.933,1436063403,"201051344000868","174011321042388",0.00,16.70,0,293.36,299.97,0.0,0.0,0.000,153398.5,153398.5,5131,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063483,191000.00
07/04/2015 22:30,2,0.000,ALERT,212.38,296.96,59.975,1436063403,"201051344000853","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,159666.0,159666.0,5131,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063485,191001.00
07/04/2015 22:30,2,0.000,ALERT,212.38,298.17,59.933,1436063403,"201051344000582","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,159907.7,159907.7,5118,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063487,191002.00
07/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.996,1436063403,"201051344000469","174011321042388",0.00,15.80,0,291.55,298.47,0.0,0.0,0.000,154935.2,154935.2,5123,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063489,191003.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.26,59.970,1436063403,"201051344000988","174011321042388",0.00,16.70,0,290.35,298.47,0.0,0.0,0.000,154537.7,154537.7,5123,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063491,191004.00
07/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.965,1436063403,"201051344001158","174011321042388",0.00,16.00,0,291.85,298.47,0.0,0.0,0.000,160625.5,160625.5,5121,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063493,191005.00
07/04/2015 22:30,2,0.000,ALERT,211.70,296.96,59.965,1436063403,"201051344001025","174011321042388",0.00,16.00,0,292.16,299.97,0.0,0.0,0.000,164063.2,164063.2,5116,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063495,191006.00
07/04/2015 22:30,2,0.000,ALERT,211.93,297.87,59.970,1436063403,"201051344000569","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,167562.6,167562.6,5129,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063496,191007.00
07/04/2015 22:30,2,0.000,ALERT,213.29,296.96,59.970,1436063403,"274151322000094","174011321042388",0.00,17.80,0,292.46,298.47,0.0,0.0,0.000,351570.7,351570.7,6502,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063498,191008.00
07/04/2015 22:30,2,0.000,ALERT,211.93,297.57,59.965,1436063403,"201051344000458","174011321042388",0.00,17.30,0,292.46,299.97,0.0,0.0,0.000,163381.6,163381.6,5124,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063500,191009.00
07/04/2015 22:30,2,0.000,ALERT,213.06,296.66,59.959,1436063403,"274151322000087","174011321042388",0.00,22.00,0,291.85,298.77,0.0,0.0,0.000,422302.5,422302.5,6006,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063502,191010.00
07/04/2015 22:30,2,0.000,ALERT,212.83,298.17,59.949,1436063403,"274151322000052","174011321042388",0.00,17.80,0,292.46,299.67,0.0,0.0,0.000,451463.6,451463.6,6406,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063504,191011.00
07/04/2015 22:30,2,0.000,ALERT,212.16,297.57,59.959,1436063403,"201051344001145","174011321042388",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,168542.7,168542.7,5132,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063506,191012.00
07/04/2015 22:30,2,0.000,ALERT,212.38,297.57,59.928,1436063403,"201051344000685","174011321042388",0.00,16.70,0,292.46,299.07,0.0,0.0,0.000,167600.1,167600.1,5134,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063507,191013.00
07/04/2015 22:30,2,0.000,ALERT,213.06,297.87,59.933,1436063403,"274151322000088","174011321042388",0.00,17.80,0,292.76,299.37,0.0,0.0,0.000,432544.2,432544.2,6019,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063509,191014.00
07/04/2015 22:30,2,0.000,ALERT,212.16,297.57,59.965,1436063403,"201051344000438","174011321042388",0.00,16.30,0,292.76,299.67,0.0,0.0,0.000,167713.7,167713.7,5117,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063511,191015.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.57,59.970,1436063403,"201051344001135","174011321042388",0.00,16.30,0,293.06,299.97,0.0,0.0,0.000,159035.6,159035.6,5107,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063513,191016.00
07/04/2015 22:30,2,0.000,ALERT,212.16,296.96,59.970,1436063403,"201051344000417","174011321042388",0.00,16.70,0,292.16,298.77,0.0,0.0,0.000,163383.1,163383.1,5117,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063515,191017.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.87,59.970,1436063403,"201051344000594","174011321042388",0.00,16.70,0,292.46,298.77,0.0,0.0,0.000,163780.9,163780.9,5117,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063516,191018.00
07/04/2015 22:30,2,0.000,ALERT,213.29,297.87,59.959,1436063403,"274151322000083","174011321042388",0.00,17.50,0,293.06,299.67,0.0,0.0,0.000,447633.7,447633.7,6425,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063518,191019.00
07/04/2015 22:30,2,0.000,ALERT,212.16,297.57,59.965,1436063403,"201051344000585","174011321042388",0.00,16.70,0,292.16,299.07,0.0,0.0,0.000,162781.8,162781.8,5117,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063520,191020.00
07/04/2015 22:30,2,0.000,ALERT,213.06,297.57,59.965,1436063403,"274151322000054","174011321042388",0.00,18.00,0,292.76,299.67,0.0,0.0,0.000,442720.9,442720.9,6006,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063522,191021.00
07/04/2015 22:30,2,0.000,ALERT,211.93,297.26,59.944,1436063403,"201051344001203","174011321042388",0.00,16.70,0,292.46,301.17,0.0,0.0,0.000,163928.9,163928.9,5121,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063524,191022.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.57,59.986,1436063403,"201051344000646","174011321042388",0.00,16.30,0,292.16,298.77,0.0,0.0,0.000,161176.3,161176.3,5112,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063525,191023.00
07/04/2015 22:30,2,0.000,ALERT,213.74,296.66,59.959,1436063403,"274151322000068","174011321042388",0.00,18.30,0,292.16,298.77,0.0,0.0,0.000,350642.3,350642.3,6111,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063527,191024.00
07/04/2015 22:30,2,0.000,ALERT,213.51,297.57,59.959,1436063403,"274151322000076","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,472105.2,472105.2,6408,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063529,191025.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.57,59.970,1436063403,"201051344000890","174011321042388",0.00,17.00,0,293.36,300.27,0.0,0.0,0.000,165444.3,165444.3,5120,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063531,191026.00
07/04/2015 22:30,2,0.000,ALERT,211.48,296.96,59.965,1436063403,"201051344000900","174011321042388",0.00,16.70,0,292.16,298.47,0.0,0.0,0.000,165699.6,165699.6,5133,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063533,191027.00
07/04/2015 22:30,2,0.000,ALERT,212.16,296.36,59.954,1436063403,"201051344000633","174011321042388",0.00,16.30,0,290.65,297.87,0.0,0.0,0.000,155360.4,155360.4,5131,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063535,191028.00
07/04/2015 22:30,2,0.000,ALERT,211.48,297.26,59.975,1436063403,"201051344000983","174011321042388",0.00,16.70,0,293.06,299.67,0.0,0.0,0.000,162674.9,162674.9,5132,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063537,191029.00
07/04/2015 22:30,2,0.000,ALERT,211.93,296.96,59.981,1436063403,"201051344000917","174011321042388",0.00,17.30,0,291.55,298.17,0.0,0.0,0.000,165904.0,165904.0,5132,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063538,191030.00
07/04/2015 22:30,2,0.000,ALERT,211.93,296.66,59.965,1436063403,"201051344000648","174011321042388",0.00,16.00,0,292.16,299.37,0.0,0.0,0.000,161721.9,161721.9,5125,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063540,191031.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.26,59.970,1436063403,"201051344001093","174011321042388",0.00,17.30,0,292.76,299.07,0.0,0.0,0.000,164044.2,164044.2,5123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063542,191032.00
07/04/2015 22:30,2,0.000,ALERT,212.16,296.96,59.981,1436063403,"201051344000645","174011321042388",0.00,17.00,0,292.46,299.37,0.0,0.0,0.000,162258.2,162258.2,5132,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063544,191033.00
07/04/2015 22:30,2,0.000,ALERT,213.06,297.57,59.949,1436063403,"274151322000085","174011321042388",0.00,17.80,0,292.76,299.07,0.0,0.0,0.000,444953.9,444953.9,6409,0,0,0,L,1151911521,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063545,191034.00
07/04/2015 22:30,2,0.000,ALERT,211.93,296.66,59.965,1436063403,"201051344000651","174011321042388",0.00,16.00,0,292.16,299.07,0.0,0.0,0.000,161626.1,161626.1,5119,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063547,191035.00
07/04/2015 22:30,2,0.000,ALERT,212.16,296.96,59.981,1436063403,"201051344000867","174011321042388",0.00,17.00,0,292.46,299.67,0.0,0.0,0.000,154039.9,154039.9,5134,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063549,191036.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.87,59.975,1436063403,"201051344001230","174011321042388",0.00,16.30,0,293.06,299.37,0.0,0.0,0.000,165143.0,165143.0,5135,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063551,191037.00
07/04/2015 22:30,2,0.000,ALERT,212.16,297.57,59.975,1436063403,"201051344000576","174011321042388",0.00,16.30,0,292.76,299.07,0.0,0.0,0.000,161509.1,161509.1,5138,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436063553,191038.00
07/04/2015 22:30,2,0.000,ALERT,211.70,297.57,59.970,1436063403,"201051344000579","174011321042388",0.00,16.70,0,293.06,299.97,0.0,0.0,0.000,167942.1,167942.1,5123,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436063555,191039.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191040.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191041.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191042.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191043.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191044.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191045.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191046.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191047.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191048.00
07/04/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1436063403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436064283,191049.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.46,59.965,1436064304,"201051344000955","174011321042388",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,167079.3,167079.3,5125,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064379,191050.00
07/04/2015 22:45,2,0.000,ALERT,212.83,296.66,59.965,1436064304,"274151322000095","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,466311.4,466311.4,6037,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064381,191051.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.76,59.959,1436064304,"201051344000868","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,153398.5,153398.5,5133,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064383,191052.00
07/04/2015 22:45,2,0.000,ALERT,211.93,295.16,59.954,1436064304,"201051344000853","174011321042388",0.00,16.00,0,294.86,299.07,0.0,0.0,0.000,159666.0,159666.0,5133,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064384,191053.00
07/04/2015 22:45,2,0.000,ALERT,212.16,296.36,59.996,1436064304,"201051344000582","174011321042388",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,159907.7,159907.7,5120,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064386,191054.00
07/04/2015 22:45,2,0.000,ALERT,210.80,294.26,59.959,1436064304,"201051344000469","174011321042388",0.00,15.50,0,293.06,298.47,0.0,0.0,0.000,154935.2,154935.2,5125,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064388,191055.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.46,59.959,1436064304,"201051344000988","174011321042388",0.00,16.30,0,291.85,298.77,0.0,0.0,0.000,154537.7,154537.7,5125,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064390,191056.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.16,59.954,1436064304,"201051344001158","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,160625.5,160625.5,5123,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064391,191057.00
07/04/2015 22:45,2,0.000,ALERT,211.48,294.86,59.954,1436064304,"201051344001025","174011321042388",0.00,15.80,0,293.96,299.67,0.0,0.0,0.000,164063.2,164063.2,5118,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064393,191058.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.76,59.954,1436064304,"201051344000569","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,167562.6,167562.6,5131,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064395,191059.00
07/04/2015 22:45,2,0.000,ALERT,212.83,295.16,59.981,1436064304,"274151322000094","174011321042388",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,351570.7,351570.7,6504,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064397,191060.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.16,59.954,1436064304,"201051344000458","174011321042388",0.00,17.00,0,294.26,299.67,0.0,0.0,0.000,163381.6,163381.6,5126,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064399,191061.00
07/04/2015 22:45,2,0.000,ALERT,213.06,295.46,59.959,1436064304,"274151322000087","174011321042388",0.00,21.30,0,293.36,298.47,0.0,0.0,0.000,422302.5,422302.5,6008,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064401,191062.00
07/04/2015 22:45,2,0.000,ALERT,212.38,295.16,59.954,1436064304,"274151322000052","174011321042388",0.00,17.50,0,293.96,299.37,0.0,0.0,0.000,451463.6,451463.6,6408,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064402,191063.00
07/04/2015 22:45,2,0.000,ALERT,211.70,295.76,59.954,1436064304,"201051344001145","174011321042388",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,168542.7,168542.7,5134,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064404,191064.00
07/04/2015 22:45,2,0.000,ALERT,211.70,295.46,59.954,1436064304,"201051344000685","174011321042388",0.00,16.30,0,294.26,299.07,0.0,0.0,0.000,167600.1,167600.1,5136,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064406,191065.00
07/04/2015 22:45,2,0.000,ALERT,212.16,295.16,59.928,1436064304,"274151322000088","174011321042388",0.00,17.50,0,294.26,298.77,0.0,0.0,0.000,432544.2,432544.2,6021,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064408,191066.00
07/04/2015 22:45,2,0.000,ALERT,211.70,295.46,59.922,1436064304,"201051344000438","174011321042388",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,167713.7,167713.7,5119,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064410,191067.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.46,59.933,1436064304,"201051344001135","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,159035.6,159035.6,5109,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064412,191068.00
07/04/2015 22:45,2,0.000,ALERT,211.70,294.86,59.944,1436064304,"201051344000417","174011321042388",0.00,16.30,0,293.66,298.17,0.0,0.0,0.000,163383.1,163383.1,5119,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064414,191069.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.76,59.959,1436064304,"201051344000594","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,163780.9,163780.9,5119,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064416,191070.00
07/04/2015 22:45,2,0.000,ALERT,212.83,295.46,59.954,1436064304,"274151322000083","174011321042388",0.00,17.30,0,294.56,299.37,0.0,0.0,0.000,447633.7,447633.7,6427,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064417,191071.00
07/04/2015 22:45,2,0.000,ALERT,211.93,295.76,59.917,1436064304,"201051344000585","174011321042388",0.00,16.30,0,293.96,298.77,0.0,0.0,0.000,162781.8,162781.8,5119,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064419,191072.00
07/04/2015 22:45,2,0.000,ALERT,212.61,296.36,59.949,1436064304,"274151322000054","174011321042388",0.00,17.50,0,294.26,299.37,0.0,0.0,0.000,442720.9,442720.9,6008,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064421,191073.00
07/04/2015 22:45,2,0.000,ALERT,211.70,295.16,59.949,1436064304,"201051344001203","174011321042388",0.00,16.00,0,294.26,300.87,0.0,0.0,0.000,163928.9,163928.9,5123,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064423,191074.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.76,59.959,1436064304,"201051344000646","174011321042388",0.00,16.00,0,293.66,298.77,0.0,0.0,0.000,161176.3,161176.3,5114,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064424,191075.00
07/04/2015 22:45,2,0.000,ALERT,213.51,295.16,59.954,1436064304,"274151322000068","174011321042388",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,350642.3,350642.3,6113,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064426,191076.00
07/04/2015 22:45,2,0.000,ALERT,213.29,295.76,59.949,1436064304,"274151322000076","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,472105.2,472105.2,6410,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064428,191077.00
07/04/2015 22:45,2,0.000,ALERT,211.48,296.06,59.954,1436064304,"201051344000890","174011321042388",0.00,16.30,0,294.86,299.97,0.0,0.0,0.000,165444.3,165444.3,5122,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064430,191078.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.46,59.928,1436064304,"201051344000900","174011321042388",0.00,16.00,0,293.66,298.47,0.0,0.0,0.000,165699.6,165699.6,5135,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064432,191079.00
07/04/2015 22:45,2,0.000,ALERT,211.93,294.86,59.949,1436064304,"201051344000633","174011321042388",0.00,16.00,0,292.46,297.87,0.0,0.0,0.000,155360.4,155360.4,5133,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064434,191080.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1436064304,"201051344000983","174011321042388",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,162674.9,162674.9,5134,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064435,191081.00
07/04/2015 22:45,2,0.000,ALERT,211.70,294.86,59.954,1436064304,"201051344000917","174011321042388",0.00,17.00,0,293.06,298.17,0.0,0.0,0.000,165904.0,165904.0,5134,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064437,191082.00
07/04/2015 22:45,2,0.000,ALERT,211.70,294.86,59.954,1436064304,"201051344000648","174011321042388",0.00,15.80,0,293.66,299.07,0.0,0.0,0.000,161721.9,161721.9,5127,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064439,191083.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.46,59.965,1436064304,"201051344001093","174011321042388",0.00,17.00,0,293.96,298.77,0.0,0.0,0.000,164044.2,164044.2,5125,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064441,191084.00
07/04/2015 22:45,2,0.000,ALERT,211.93,295.16,59.959,1436064304,"201051344000645","174011321042388",0.00,16.70,0,293.96,299.07,0.0,0.0,0.000,162258.2,162258.2,5134,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064443,191085.00
07/04/2015 22:45,2,0.000,ALERT,213.06,295.46,59.959,1436064304,"274151322000085","174011321042388",0.00,17.30,0,294.26,299.07,0.0,0.0,0.000,444953.9,444953.9,6411,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064445,191086.00
07/04/2015 22:45,2,0.000,ALERT,211.70,294.56,59.954,1436064304,"201051344000651","174011321042388",0.00,15.80,0,293.66,298.47,0.0,0.0,0.000,161626.1,161626.1,5121,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064446,191087.00
07/04/2015 22:45,2,0.000,ALERT,211.70,294.86,59.965,1436064304,"201051344000867","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,154039.9,154039.9,5136,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064448,191088.00
07/04/2015 22:45,2,0.000,ALERT,211.48,295.76,59.965,1436064304,"201051344001230","174011321042388",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,165143.0,165143.0,5137,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436064450,191089.00
07/04/2015 22:45,2,0.000,ALERT,211.93,295.76,59.965,1436064304,"201051344000576","174011321042388",0.00,16.00,0,293.96,298.77,0.0,0.0,0.000,161509.1,161509.1,5140,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064452,191090.00
07/04/2015 22:45,2,0.000,ALERT,211.25,295.46,59.959,1436064304,"201051344000579","174011321042388",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,167942.1,167942.1,5125,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436064454,191091.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191092.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191093.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191094.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191095.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191096.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191097.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191098.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191099.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191100.00
07/04/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1436064304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436065184,191101.00
07/04/2015 23:00,2,0.000,ALERT,211.70,298.47,59.986,1436065203,"201051344000955","174011321042388",0.00,16.00,0,293.66,299.97,0.0,0.0,0.000,167079.3,167079.3,5127,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065280,191102.00
07/04/2015 23:00,2,0.000,ALERT,213.51,299.67,59.981,1436065203,"274151322000095","174011321042388",0.00,16.70,0,295.16,300.87,0.0,0.0,0.000,466311.4,466311.4,6039,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065282,191103.00
07/04/2015 23:00,2,0.000,ALERT,211.93,299.07,59.975,1436065203,"201051344000868","174011321042388",0.00,16.00,0,294.26,300.57,0.0,0.0,0.000,153398.5,153398.5,5135,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065284,191104.00
07/04/2015 23:00,2,0.000,ALERT,212.61,298.47,59.981,1436065203,"201051344000853","174011321042388",0.00,15.80,0,293.36,300.27,0.0,0.0,0.000,159666.0,159666.0,5135,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065285,191105.00
07/04/2015 23:00,2,0.000,ALERT,212.61,299.37,59.965,1436065203,"201051344000582","174011321042388",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,159907.7,159907.7,5122,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065287,191106.00
07/04/2015 23:00,2,0.000,ALERT,212.16,298.17,59.949,1436065203,"201051344000469","174011321042388",0.00,15.30,0,291.85,299.37,0.0,0.0,0.000,154935.2,154935.2,5127,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436065289,191107.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.975,1436065203,"201051344000988","174011321042388",0.00,16.00,0,291.25,299.37,0.0,0.0,0.000,154537.7,154537.7,5127,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065291,191108.00
07/04/2015 23:00,2,0.000,ALERT,211.93,297.57,59.986,1436065203,"201051344001158","174011321042388",0.00,15.50,0,293.06,299.37,0.0,0.0,0.000,160625.5,160625.5,5125,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065293,191109.00
07/04/2015 23:00,2,0.000,ALERT,211.93,297.87,59.991,1436065203,"201051344001025","174011321042388",0.00,15.50,0,293.36,300.57,0.0,0.0,0.000,164063.2,164063.2,5120,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065294,191110.00
07/04/2015 23:00,2,0.000,ALERT,212.16,298.47,59.970,1436065203,"201051344000569","174011321042388",0.00,16.00,0,293.96,300.87,0.0,0.0,0.000,167562.6,167562.6,5133,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065296,191111.00
07/04/2015 23:00,2,0.000,ALERT,213.51,298.17,59.981,1436065203,"274151322000094","174011321042388",0.00,16.70,0,293.96,299.37,0.0,0.0,0.000,351570.7,351570.7,6506,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065298,191112.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.975,1436065203,"201051344000458","174011321042388",0.00,16.70,0,293.36,300.57,0.0,0.0,0.000,163381.6,163381.6,5128,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065300,191113.00
07/04/2015 23:00,2,0.000,ALERT,213.51,297.26,59.965,1436065203,"274151322000087","174011321042388",0.00,20.30,0,293.06,299.67,0.0,0.0,0.000,422302.5,422302.5,6010,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065302,191114.00
07/04/2015 23:00,2,0.000,ALERT,213.29,297.87,59.975,1436065203,"274151322000052","174011321042388",0.00,17.00,0,293.66,300.57,0.0,0.0,0.000,451463.6,451463.6,6410,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065303,191115.00
07/04/2015 23:00,2,0.000,ALERT,212.38,298.47,59.970,1436065203,"201051344001145","174011321042388",0.00,15.80,0,293.66,300.87,0.0,0.0,0.000,168542.7,168542.7,5136,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065305,191116.00
07/04/2015 23:00,2,0.000,ALERT,212.61,298.47,59.970,1436065203,"201051344000685","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,167600.1,167600.1,5138,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065307,191117.00
07/04/2015 23:00,2,0.000,ALERT,213.06,297.87,59.970,1436065203,"274151322000088","174011321042388",0.00,17.00,0,294.26,299.97,0.0,0.0,0.000,432544.2,432544.2,6023,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065309,191118.00
07/04/2015 23:00,2,0.000,ALERT,212.38,298.47,59.970,1436065203,"201051344000438","174011321042388",0.00,15.50,0,293.96,300.57,0.0,0.0,0.000,167713.7,167713.7,5121,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436065311,191119.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.965,1436065203,"201051344001135","174011321042388",0.00,15.80,0,293.96,300.57,0.0,0.0,0.000,159035.6,159035.6,5111,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065313,191120.00
07/04/2015 23:00,2,0.000,ALERT,212.38,297.57,59.975,1436065203,"201051344000417","174011321042388",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,163383.1,163383.1,5121,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065314,191121.00
07/04/2015 23:00,2,0.000,ALERT,211.70,298.47,59.965,1436065203,"201051344000594","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,163780.9,163780.9,5121,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065316,191122.00
07/04/2015 23:00,2,0.000,ALERT,213.29,298.47,59.965,1436065203,"274151322000083","174011321042388",0.00,16.70,0,294.26,300.27,0.0,0.0,0.000,447633.7,447633.7,6429,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065318,191123.00
07/04/2015 23:00,2,0.000,ALERT,212.16,298.47,59.965,1436065203,"201051344000585","174011321042388",0.00,16.00,0,293.36,299.97,0.0,0.0,0.000,162781.8,162781.8,5121,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065320,191124.00
07/04/2015 23:00,2,0.000,ALERT,213.06,298.77,59.981,1436065203,"274151322000054","174011321042388",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,442720.9,442720.9,6010,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065322,191125.00
07/04/2015 23:00,2,0.000,ALERT,212.16,297.87,59.954,1436065203,"201051344001203","174011321042388",0.00,16.00,0,293.66,302.07,0.0,0.0,0.000,163928.9,163928.9,5125,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065323,191126.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.975,1436065203,"201051344000646","174011321042388",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,161176.3,161176.3,5116,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065325,191127.00
07/04/2015 23:00,2,0.000,ALERT,213.96,297.57,59.949,1436065203,"274151322000068","174011321042388",0.00,17.50,0,293.96,299.07,0.0,0.0,0.000,350642.3,350642.3,6115,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065327,191128.00
07/04/2015 23:00,2,0.000,ALERT,213.96,298.17,59.954,1436065203,"274151322000076","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,472105.2,472105.2,6412,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065329,191129.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.47,59.954,1436065203,"201051344000890","174011321042388",0.00,16.30,0,293.96,301.17,0.0,0.0,0.000,165444.3,165444.3,5124,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065331,191130.00
07/04/2015 23:00,2,0.000,ALERT,211.93,297.87,59.965,1436065203,"201051344000900","174011321042388",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,165699.6,165699.6,5137,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065332,191131.00
07/04/2015 23:00,2,0.000,ALERT,212.38,297.26,59.959,1436065203,"201051344000633","174011321042388",0.00,15.80,0,291.25,299.07,0.0,0.0,0.000,155360.4,155360.4,5135,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065334,191132.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.965,1436065203,"201051344000983","174011321042388",0.00,16.00,0,293.66,300.57,0.0,0.0,0.000,162674.9,162674.9,5136,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436065336,191133.00
07/04/2015 23:00,2,0.000,ALERT,212.38,297.57,59.954,1436065203,"201051344000917","174011321042388",0.00,16.70,0,292.16,299.37,0.0,0.0,0.000,165904.0,165904.0,5136,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065338,191134.00
07/04/2015 23:00,2,0.000,ALERT,212.16,297.26,59.954,1436065203,"201051344000648","174011321042388",0.00,15.50,0,292.76,300.27,0.0,0.0,0.000,161721.9,161721.9,5129,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065340,191135.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.17,59.959,1436065203,"201051344001093","174011321042388",0.00,16.70,0,293.66,299.67,0.0,0.0,0.000,164044.2,164044.2,5127,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065342,191136.00
07/04/2015 23:00,2,0.000,ALERT,212.38,297.57,59.949,1436065203,"201051344000645","174011321042388",0.00,16.30,0,293.36,299.97,0.0,0.0,0.000,162258.2,162258.2,5136,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065344,191137.00
07/04/2015 23:00,2,0.000,ALERT,213.51,298.17,59.959,1436065203,"274151322000085","174011321042388",0.00,17.00,0,294.26,300.27,0.0,0.0,0.000,444953.9,444953.9,6413,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065346,191138.00
07/04/2015 23:00,2,0.000,ALERT,212.16,297.26,59.965,1436065203,"201051344000651","174011321042388",0.00,15.30,0,293.06,299.67,0.0,0.0,0.000,161626.1,161626.1,5123,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065347,191139.00
07/04/2015 23:00,2,0.000,ALERT,212.16,297.57,59.954,1436065203,"201051344000867","174011321042388",0.00,16.30,0,292.76,300.27,0.0,0.0,0.000,154039.9,154039.9,5138,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436065349,191140.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.47,59.965,1436065203,"201051344001230","174011321042388",0.00,15.80,0,293.96,300.27,0.0,0.0,0.000,165143.0,165143.0,5139,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065351,191141.00
07/04/2015 23:00,2,0.000,ALERT,212.38,298.17,59.954,1436065203,"201051344000576","174011321042388",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,161509.1,161509.1,5142,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065353,191142.00
07/04/2015 23:00,2,0.000,ALERT,211.93,298.47,59.954,1436065203,"201051344000579","174011321042388",0.00,16.00,0,293.96,300.57,0.0,0.0,0.000,167942.1,167942.1,5127,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436065354,191143.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191144.00
