ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191145.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191146.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191147.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191148.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191149.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191150.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191151.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191152.00
07/04/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1436065203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066083,191153.00
07/04/2015 23:15,2,0.000,ALERT,211.25,296.06,59.970,1436066103,"201051344000955","174011321042388",0.00,15.80,0,294.86,299.97,0.0,0.0,0.000,167079.3,167079.3,5129,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066179,191154.00
07/04/2015 23:15,2,0.000,ALERT,212.61,296.66,59.959,1436066103,"274151322000095","174011321042388",0.00,16.30,0,295.76,301.17,0.0,0.0,0.000,466311.4,466311.4,6041,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066181,191155.00
07/04/2015 23:15,2,0.000,ALERT,211.48,296.36,59.970,1436066103,"201051344000868","174011321042388",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,153398.5,153398.5,5137,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066183,191156.00
07/04/2015 23:15,2,0.000,ALERT,212.16,295.76,59.959,1436066103,"201051344000853","174011321042388",0.00,15.50,0,294.86,300.57,0.0,0.0,0.000,159666.0,159666.0,5137,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066185,191157.00
07/04/2015 23:15,2,0.000,ALERT,212.16,296.96,59.970,1436066103,"201051344000582","174011321042388",0.00,15.50,0,295.76,300.57,0.0,0.0,0.000,159907.7,159907.7,5124,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066187,191158.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.76,59.965,1436066103,"201051344000469","174011321042388",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,154935.2,154935.2,5129,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066188,191159.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.76,59.996,1436066103,"201051344000988","174011321042388",0.00,15.80,0,292.46,299.67,0.0,0.0,0.000,154537.7,154537.7,5129,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066190,191160.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.46,59.991,1436066103,"201051344001158","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,160625.5,160625.5,5127,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066192,191161.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.46,59.970,1436066103,"201051344001025","174011321042388",0.00,15.50,0,294.26,300.57,0.0,0.0,0.000,164063.2,164063.2,5122,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066194,191162.00
07/04/2015 23:15,2,0.000,ALERT,211.48,296.36,59.970,1436066103,"201051344000569","174011321042388",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,167562.6,167562.6,5135,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066196,191163.00
07/04/2015 23:15,2,0.000,ALERT,212.83,295.46,59.986,1436066103,"274151322000094","174011321042388",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,351570.7,351570.7,6508,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066198,191164.00
07/04/2015 23:15,2,0.000,ALERT,211.48,296.06,59.965,1436066103,"201051344000458","174011321042388",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,163381.6,163381.6,5130,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066199,191165.00
07/04/2015 23:15,2,0.000,ALERT,212.83,294.86,59.965,1436066103,"274151322000087","174011321042388",0.00,19.50,0,293.96,299.37,0.0,0.0,0.000,422302.5,422302.5,6012,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066201,191166.00
07/04/2015 23:15,2,0.000,ALERT,212.61,295.76,59.965,1436066103,"274151322000052","174011321042388",0.00,16.70,0,294.56,300.27,0.0,0.0,0.000,451463.6,451463.6,6412,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066203,191167.00
07/04/2015 23:15,2,0.000,ALERT,211.70,296.36,59.965,1436066103,"201051344001145","174011321042388",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,168542.7,168542.7,5138,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066205,191168.00
07/04/2015 23:15,2,0.000,ALERT,211.93,295.76,59.965,1436066103,"201051344000685","174011321042388",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,167600.1,167600.1,5140,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066207,191169.00
07/04/2015 23:15,2,0.000,ALERT,212.61,295.46,59.970,1436066103,"274151322000088","174011321042388",0.00,17.00,0,294.56,299.67,0.0,0.0,0.000,432544.2,432544.2,6025,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066208,191170.00
07/04/2015 23:15,2,0.000,ALERT,211.70,295.76,59.965,1436066103,"201051344000438","174011321042388",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,167713.7,167713.7,5123,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066210,191171.00
07/04/2015 23:15,2,0.000,ALERT,211.25,296.06,59.965,1436066103,"201051344001135","174011321042388",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,159035.6,159035.6,5113,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066212,191172.00
07/04/2015 23:15,2,0.000,ALERT,211.93,295.16,60.007,1436066103,"201051344000417","174011321042388",0.00,15.80,0,294.26,299.07,0.0,0.0,0.000,163383.1,163383.1,5123,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066214,191173.00
07/04/2015 23:15,2,0.000,ALERT,211.03,296.06,59.970,1436066103,"201051344000594","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,163780.9,163780.9,5123,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066216,191174.00
07/04/2015 23:15,2,0.000,ALERT,212.83,296.06,59.986,1436066103,"274151322000083","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,447633.7,447633.7,6431,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066218,191175.00
07/04/2015 23:15,2,0.000,ALERT,211.70,296.06,59.970,1436066103,"201051344000585","174011321042388",0.00,16.00,0,294.56,299.97,0.0,0.0,0.000,162781.8,162781.8,5123,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066220,191176.00
07/04/2015 23:15,2,0.000,ALERT,212.61,296.96,59.965,1436066103,"274151322000054","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,442720.9,442720.9,6012,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066222,191177.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.76,59.975,1436066103,"201051344001203","174011321042388",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,163928.9,163928.9,5127,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066224,191178.00
07/04/2015 23:15,2,0.000,ALERT,211.25,296.06,59.981,1436066103,"201051344000646","174011321042388",0.00,15.50,0,294.26,299.67,0.0,0.0,0.000,161176.3,161176.3,5118,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066225,191179.00
07/04/2015 23:15,2,0.000,ALERT,213.29,295.16,59.991,1436066103,"274151322000068","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,350642.3,350642.3,6117,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066227,191180.00
07/04/2015 23:15,2,0.000,ALERT,213.06,295.76,59.938,1436066103,"274151322000076","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,472105.2,472105.2,6414,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066229,191181.00
07/04/2015 23:15,2,0.000,ALERT,211.25,296.36,59.981,1436066103,"201051344000890","174011321042388",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,165444.3,165444.3,5126,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066231,191182.00
07/04/2015 23:15,2,0.000,ALERT,211.25,295.76,59.970,1436066103,"201051344000900","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,165699.6,165699.6,5139,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066233,191183.00
07/04/2015 23:15,2,0.000,ALERT,211.93,295.16,60.007,1436066103,"201051344000633","174011321042388",0.00,15.50,0,292.76,298.77,0.0,0.0,0.000,155360.4,155360.4,5137,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066234,191184.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.76,59.970,1436066103,"201051344000983","174011321042388",0.00,15.80,0,294.86,300.27,0.0,0.0,0.000,162674.9,162674.9,5138,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066236,191185.00
07/04/2015 23:15,2,0.000,ALERT,211.70,295.46,59.970,1436066103,"201051344000917","174011321042388",0.00,16.70,0,293.66,299.07,0.0,0.0,0.000,165904.0,165904.0,5138,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066238,191186.00
07/04/2015 23:15,2,0.000,ALERT,211.48,294.86,59.970,1436066103,"201051344000648","174011321042388",0.00,15.30,0,294.26,299.97,0.0,0.0,0.000,161721.9,161721.9,5131,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066240,191187.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.76,59.975,1436066103,"201051344001093","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,164044.2,164044.2,5129,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066242,191188.00
07/04/2015 23:15,2,0.000,ALERT,211.70,295.46,59.970,1436066103,"201051344000645","174011321042388",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,162258.2,162258.2,5138,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066243,191189.00
07/04/2015 23:15,2,0.000,ALERT,212.83,296.06,59.975,1436066103,"274151322000085","174011321042388",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,444953.9,444953.9,6415,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066245,191190.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.16,59.981,1436066103,"201051344000651","174011321042388",0.00,15.30,0,294.26,299.37,0.0,0.0,0.000,161626.1,161626.1,5125,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066247,191191.00
07/04/2015 23:15,2,0.000,ALERT,211.48,295.16,59.986,1436066103,"201051344000867","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,154039.9,154039.9,5140,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066249,191192.00
07/04/2015 23:15,2,0.000,ALERT,211.48,296.36,59.986,1436066103,"201051344001230","174011321042388",0.00,15.80,0,295.16,299.97,0.0,0.0,0.000,165143.0,165143.0,5141,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436066251,191193.00
07/04/2015 23:15,2,0.000,ALERT,211.70,296.06,59.986,1436066103,"201051344000576","174011321042388",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,161509.1,161509.1,5144,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066252,191194.00
07/04/2015 23:15,2,0.000,ALERT,211.25,296.06,59.986,1436066103,"201051344000579","174011321042388",0.00,15.80,0,295.46,300.27,0.0,0.0,0.000,167942.1,167942.1,5129,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436066254,191195.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191196.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191197.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191198.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191199.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191200.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191201.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191202.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191203.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191204.00
07/04/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1436066103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436066983,191205.00
07/04/2015 23:30,2,0.000,ALERT,211.70,297.87,59.959,1436067003,"201051344000955","174011321042388",0.00,15.80,0,294.26,299.37,0.0,0.0,0.000,167079.3,167079.3,5131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067078,191206.00
07/04/2015 23:30,2,0.000,ALERT,213.29,298.77,59.970,1436067003,"274151322000095","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,466311.4,466311.4,6043,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067080,191207.00
07/04/2015 23:30,2,0.000,ALERT,211.93,298.17,59.970,1436067003,"201051344000868","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,153398.5,153398.5,5139,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067082,191208.00
07/04/2015 23:30,2,0.000,ALERT,212.38,297.57,59.975,1436067003,"201051344000853","174011321042388",0.00,15.50,0,293.96,299.67,0.0,0.0,0.000,159666.0,159666.0,5139,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067084,191209.00
07/04/2015 23:30,2,0.000,ALERT,212.61,298.77,59.954,1436067003,"201051344000582","174011321042388",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,159907.7,159907.7,5126,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067086,191210.00
07/04/2015 23:30,2,0.000,ALERT,211.93,297.57,59.965,1436067003,"201051344000469","174011321042388",0.00,15.00,0,293.06,298.77,0.0,0.0,0.000,154935.2,154935.2,5131,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067088,191211.00
07/04/2015 23:30,2,0.000,ALERT,211.70,297.57,59.959,1436067003,"201051344000988","174011321042388",0.00,15.80,0,291.55,298.77,0.0,0.0,0.000,154537.7,154537.7,5131,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067089,191212.00
07/04/2015 23:30,2,0.000,ALERT,211.93,297.26,59.975,1436067003,"201051344001158","174011321042388",0.00,15.30,0,293.66,298.77,0.0,0.0,0.000,160625.5,160625.5,5129,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067091,191213.00
07/04/2015 23:30,2,0.000,ALERT,211.70,296.96,59.991,1436067003,"201051344001025","174011321042388",0.00,15.30,0,293.66,299.97,0.0,0.0,0.000,164063.2,164063.2,5124,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067093,191214.00
07/04/2015 23:30,2,0.000,ALERT,211.93,297.87,59.975,1436067003,"201051344000569","174011321042388",0.00,15.80,0,294.56,300.27,0.0,0.0,0.000,167562.6,167562.6,5137,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067095,191215.00
07/04/2015 23:30,2,0.000,ALERT,213.06,297.26,59.959,1436067003,"274151322000094","174011321042388",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,351570.7,351570.7,6510,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067097,191216.00
07/04/2015 23:30,2,0.000,ALERT,211.70,297.57,59.970,1436067003,"201051344000458","174011321042388",0.00,16.30,0,293.96,299.97,0.0,0.0,0.000,163381.6,163381.6,5132,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067098,191217.00
07/04/2015 23:30,2,0.000,ALERT,213.51,297.57,59.922,1436067003,"274151322000087","174011321042388",0.00,19.00,0,293.66,298.77,0.0,0.0,0.000,422302.5,422302.5,6014,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067100,191218.00
07/04/2015 23:30,2,0.000,ALERT,213.06,298.47,59.959,1436067003,"274151322000052","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,451463.6,451463.6,6414,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067102,191219.00
07/04/2015 23:30,2,0.000,ALERT,212.38,298.17,59.965,1436067003,"201051344001145","174011321042388",0.00,15.50,0,294.56,300.57,0.0,0.0,0.000,168542.7,168542.7,5140,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067104,191220.00
07/04/2015 23:30,2,0.000,ALERT,212.38,297.87,59.965,1436067003,"201051344000685","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,167600.1,167600.1,5142,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067106,191221.00
07/04/2015 23:30,2,0.000,ALERT,212.83,298.47,59.965,1436067003,"274151322000088","174011321042388",0.00,16.70,0,294.26,299.37,0.0,0.0,0.000,432544.2,432544.2,6027,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067108,191222.00
07/04/2015 23:30,2,0.000,ALERT,212.38,298.17,60.007,1436067003,"201051344000438","174011321042388",0.00,15.50,0,293.96,299.97,0.0,0.0,0.000,167713.7,167713.7,5125,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067109,191223.00
07/04/2015 23:30,2,0.000,ALERT,211.70,298.17,59.996,1436067003,"201051344001135","174011321042388",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,159035.6,159035.6,5115,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067111,191224.00
07/04/2015 23:30,2,0.000,ALERT,212.38,297.57,60.012,1436067003,"201051344000417","174011321042388",0.00,15.80,0,293.36,298.77,0.0,0.0,0.000,163383.1,163383.1,5125,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067113,191225.00
07/04/2015 23:30,2,0.000,ALERT,211.93,298.47,59.975,1436067003,"201051344000594","174011321042388",0.00,15.80,0,293.36,299.37,0.0,0.0,0.000,163780.9,163780.9,5125,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067115,191226.00
07/04/2015 23:30,2,0.000,ALERT,213.29,298.77,59.965,1436067003,"274151322000083","174011321042388",0.00,16.30,0,294.56,299.97,0.0,0.0,0.000,447633.7,447633.7,6433,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067117,191227.00
07/04/2015 23:30,2,0.000,ALERT,212.38,298.17,59.975,1436067003,"201051344000585","174011321042388",0.00,15.80,0,293.96,299.37,0.0,0.0,0.000,162781.8,162781.8,5125,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067119,191228.00
07/04/2015 23:30,2,0.000,ALERT,213.29,298.17,59.970,1436067003,"274151322000054","174011321042388",0.00,16.70,0,294.56,299.97,0.0,0.0,0.000,442720.9,442720.9,6014,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067121,191229.00
07/04/2015 23:30,2,0.000,ALERT,212.16,297.57,59.981,1436067003,"201051344001203","174011321042388",0.00,15.50,0,293.96,301.17,0.0,0.0,0.000,163928.9,163928.9,5129,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067122,191230.00
07/04/2015 23:30,2,0.000,ALERT,211.70,297.87,59.981,1436067003,"201051344000646","174011321042388",0.00,15.50,0,293.66,299.37,0.0,0.0,0.000,161176.3,161176.3,5120,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067124,191231.00
07/04/2015 23:30,2,0.000,ALERT,213.96,297.57,59.970,1436067003,"274151322000068","174011321042388",0.00,17.30,0,294.26,298.77,0.0,0.0,0.000,350642.3,350642.3,6119,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067126,191232.00
07/04/2015 23:30,2,0.000,ALERT,213.96,297.87,59.970,1436067003,"274151322000076","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,472105.2,472105.2,6416,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067128,191233.00
07/04/2015 23:30,2,0.000,ALERT,211.93,298.47,59.981,1436067003,"201051344000890","174011321042388",0.00,15.80,0,294.26,300.57,0.0,0.0,0.000,165444.3,165444.3,5128,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067130,191234.00
07/04/2015 23:30,2,0.000,ALERT,211.93,297.87,59.986,1436067003,"201051344000900","174011321042388",0.00,15.50,0,293.66,298.77,0.0,0.0,0.000,165699.6,165699.6,5141,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067131,191235.00
07/04/2015 23:30,2,0.000,ALERT,212.38,297.26,59.975,1436067003,"201051344000633","174011321042388",0.00,15.50,0,291.85,298.47,0.0,0.0,0.000,155360.4,155360.4,5139,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067133,191236.00
07/04/2015 23:30,2,0.000,ALERT,211.93,298.17,59.981,1436067003,"201051344000983","174011321042388",0.00,15.80,0,293.96,299.97,0.0,0.0,0.000,162674.9,162674.9,5140,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067135,191237.00
07/04/2015 23:30,2,0.000,ALERT,212.16,297.87,59.954,1436067003,"201051344000917","174011321042388",0.00,16.30,0,293.06,298.77,0.0,0.0,0.000,165904.0,165904.0,5140,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067137,191238.00
07/04/2015 23:30,2,0.000,ALERT,212.38,297.26,59.981,1436067003,"201051344000648","174011321042388",0.00,15.30,0,293.36,299.67,0.0,0.0,0.000,161721.9,161721.9,5133,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067139,191239.00
07/04/2015 23:30,2,0.000,ALERT,212.16,298.17,59.986,1436067003,"201051344001093","174011321042388",0.00,16.30,0,293.96,299.07,0.0,0.0,0.000,164044.2,164044.2,5131,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067140,191240.00
07/04/2015 23:30,2,0.000,ALERT,212.61,297.57,59.970,1436067003,"201051344000645","174011321042388",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,162258.2,162258.2,5140,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067142,191241.00
07/04/2015 23:30,2,0.000,ALERT,213.29,298.17,59.975,1436067003,"274151322000085","174011321042388",0.00,16.30,0,294.56,299.67,0.0,0.0,0.000,444953.9,444953.9,6417,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067144,191242.00
07/04/2015 23:30,2,0.000,ALERT,212.16,297.57,59.981,1436067003,"201051344000651","174011321042388",0.00,15.00,0,293.36,299.07,0.0,0.0,0.000,161626.1,161626.1,5127,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067146,191243.00
07/04/2015 23:30,2,0.000,ALERT,212.16,297.57,59.986,1436067003,"201051344000867","174011321042388",0.00,16.00,0,293.66,299.67,0.0,0.0,0.000,154039.9,154039.9,5142,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067148,191244.00
07/04/2015 23:30,2,0.000,ALERT,212.16,298.47,59.981,1436067003,"201051344001230","174011321042388",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,165143.0,165143.0,5143,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067150,191245.00
07/04/2015 23:30,2,0.000,ALERT,212.61,298.17,60.018,1436067003,"201051344000576","174011321042388",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,161509.1,161509.1,5146,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067152,191246.00
07/04/2015 23:30,2,0.000,ALERT,211.93,298.47,59.986,1436067003,"201051344000579","174011321042388",0.00,15.80,0,294.26,299.97,0.0,0.0,0.000,167942.1,167942.1,5131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067154,191247.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191248.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191249.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191250.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191251.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191252.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191253.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191254.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191255.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191256.00
07/04/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1436067003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436067883,191257.00
07/04/2015 23:45,2,0.000,ALERT,211.70,298.47,59.986,1436067903,"201051344000955","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,167079.3,167079.3,5133,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067979,191258.00
07/04/2015 23:45,2,0.000,ALERT,213.29,299.37,59.986,1436067903,"274151322000095","174011321042388",0.00,15.80,0,297.26,300.57,0.0,0.0,0.000,466311.4,466311.4,6045,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436067980,191259.00
07/04/2015 23:45,2,0.000,ALERT,211.93,298.77,59.986,1436067903,"201051344000868","174011321042388",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,153398.5,153398.5,5141,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067982,191260.00
07/04/2015 23:45,2,0.000,ALERT,212.61,298.47,59.991,1436067903,"201051344000853","174011321042388",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,159666.0,159666.0,5141,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067984,191261.00
07/04/2015 23:45,2,0.000,ALERT,212.83,299.37,59.996,1436067903,"201051344000582","174011321042388",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,159907.7,159907.7,5128,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067986,191262.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.47,59.970,1436067903,"201051344000469","174011321042388",0.00,15.00,0,294.86,299.07,0.0,0.0,0.000,154935.2,154935.2,5133,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067988,191263.00
07/04/2015 23:45,2,0.000,ALERT,211.93,298.17,59.991,1436067903,"201051344000988","174011321042388",0.00,15.50,0,293.36,299.07,0.0,0.0,0.000,154537.7,154537.7,5133,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067990,191264.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.47,59.981,1436067903,"201051344001158","174011321042388",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,160625.5,160625.5,5131,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067991,191265.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.17,59.981,1436067903,"201051344001025","174011321042388",0.00,15.30,0,295.46,300.27,0.0,0.0,0.000,164063.2,164063.2,5126,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067993,191266.00
07/04/2015 23:45,2,0.000,ALERT,212.16,299.07,59.996,1436067903,"201051344000569","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,167562.6,167562.6,5139,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067995,191267.00
07/04/2015 23:45,2,0.000,ALERT,213.51,298.17,60.007,1436067903,"274151322000094","174011321042388",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,351570.7,351570.7,6512,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067997,191268.00
07/04/2015 23:45,2,0.000,ALERT,211.93,298.47,59.996,1436067903,"201051344000458","174011321042388",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,163381.6,163381.6,5134,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436067999,191269.00
07/04/2015 23:45,2,0.000,ALERT,213.51,298.47,60.023,1436067903,"274151322000087","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,422302.5,422302.5,6016,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068001,191270.00
07/04/2015 23:45,2,0.000,ALERT,213.06,298.77,59.986,1436067903,"274151322000052","174011321042388",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,451463.6,451463.6,6416,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068003,191271.00
07/04/2015 23:45,2,0.000,ALERT,212.38,299.07,59.996,1436067903,"201051344001145","174011321042388",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,168542.7,168542.7,5142,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068004,191272.00
07/04/2015 23:45,2,0.000,ALERT,212.61,298.47,60.018,1436067903,"201051344000685","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,167600.1,167600.1,5144,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068006,191273.00
07/04/2015 23:45,2,0.000,ALERT,213.06,298.77,59.991,1436067903,"274151322000088","174011321042388",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,432544.2,432544.2,6029,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068008,191274.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.77,60.023,1436067903,"201051344000438","174011321042388",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,167713.7,167713.7,5127,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068010,191275.00
07/04/2015 23:45,2,0.000,ALERT,211.93,298.77,59.965,1436067903,"201051344001135","174011321042388",0.00,15.50,0,296.36,300.57,0.0,0.0,0.000,159035.6,159035.6,5117,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068012,191276.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.17,60.002,1436067903,"201051344000417","174011321042388",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,163383.1,163383.1,5127,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068014,191277.00
07/04/2015 23:45,2,0.000,ALERT,211.70,299.07,59.996,1436067903,"201051344000594","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,163780.9,163780.9,5127,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068015,191278.00
07/04/2015 23:45,2,0.000,ALERT,213.29,298.47,60.007,1436067903,"274151322000083","174011321042388",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,447633.7,447633.7,6435,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068017,191279.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.77,59.996,1436067903,"201051344000585","174011321042388",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,162781.8,162781.8,5127,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068019,191280.00
07/04/2015 23:45,2,0.000,ALERT,213.29,298.77,59.991,1436067903,"274151322000054","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,442720.9,442720.9,6016,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068021,191281.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.47,59.991,1436067903,"201051344001203","174011321042388",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,163928.9,163928.9,5131,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068022,191282.00
07/04/2015 23:45,2,0.000,ALERT,211.93,298.77,60.002,1436067903,"201051344000646","174011321042388",0.00,15.50,0,295.46,299.67,0.0,0.0,0.000,161176.3,161176.3,5122,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068024,191283.00
07/04/2015 23:45,2,0.000,ALERT,214.19,297.87,60.002,1436067903,"274151322000068","174011321042388",0.00,17.00,0,295.76,299.07,0.0,0.0,0.000,350642.3,350642.3,6121,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068026,191284.00
07/04/2015 23:45,2,0.000,ALERT,213.96,299.07,59.991,1436067903,"274151322000076","174011321042388",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,472105.2,472105.2,6418,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068028,191285.00
07/04/2015 23:45,2,0.000,ALERT,212.16,299.07,59.996,1436067903,"201051344000890","174011321042388",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,165444.3,165444.3,5130,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068030,191286.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.47,59.996,1436067903,"201051344000900","174011321042388",0.00,15.50,0,295.76,299.37,0.0,0.0,0.000,165699.6,165699.6,5143,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068031,191287.00
07/04/2015 23:45,2,0.000,ALERT,212.61,298.17,59.991,1436067903,"201051344000633","174011321042388",0.00,15.30,0,293.96,298.77,0.0,0.0,0.000,155360.4,155360.4,5141,0,0,0,L,1122011218,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068033,191288.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.77,59.991,1436067903,"201051344000983","174011321042388",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,162674.9,162674.9,5142,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068035,191289.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.17,60.018,1436067903,"201051344000917","174011321042388",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,165904.0,165904.0,5142,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068037,191290.00
07/04/2015 23:45,2,0.000,ALERT,212.38,297.87,59.991,1436067903,"201051344000648","174011321042388",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,161721.9,161721.9,5135,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068039,191291.00
07/04/2015 23:45,2,0.000,ALERT,212.16,298.47,59.991,1436067903,"201051344001093","174011321042388",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,164044.2,164044.2,5133,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068041,191292.00
07/04/2015 23:45,2,0.000,ALERT,212.61,298.47,59.986,1436067903,"201051344000645","174011321042388",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,162258.2,162258.2,5142,0,0,0,L,1122011218,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068043,191293.00
07/04/2015 23:45,2,0.000,ALERT,213.74,299.07,59.986,1436067903,"274151322000085","174011321042388",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,444953.9,444953.9,6419,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1436068045,191294.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.17,59.986,1436067903,"201051344000651","174011321042388",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,161626.1,161626.1,5129,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068046,191295.00
07/04/2015 23:45,2,0.000,ALERT,212.38,298.17,59.991,1436067903,"201051344000867","174011321042388",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,154039.9,154039.9,5144,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068048,191296.00
07/04/2015 23:45,2,0.000,ALERT,212.16,299.37,60.018,1436067903,"201051344001230","174011321042388",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,165143.0,165143.0,5145,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068050,191297.00
07/04/2015 23:45,2,0.000,ALERT,212.61,299.07,59.986,1436067903,"201051344000576","174011321042388",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,161509.1,161509.1,5148,0,0,0,L,1122011218,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068052,191298.00
07/04/2015 23:45,2,0.000,ALERT,211.93,299.07,59.996,1436067903,"201051344000579","174011321042388",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,167942.1,167942.1,5133,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1436068053,191299.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,37295.299999999,37295.299999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191300.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,36982.1,36982.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191301.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,39796.899999988,39796.899999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191302.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,31697.300000024,31697.300000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191303.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,37280.100000024,37280.100000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191304.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,31548.50000001,31548.50000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191305.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,37922.100000012,37922.100000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191306.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,42190.6,42190.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191307.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,36437.6,36437.6,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191308.00
07/04/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1436067903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,42243.5,42243.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1436068783,191309.00
